Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,45,573.0,185.0,7.8,21.5,520.0,622.1,498.58
2017,1,11,12,0,302.0,272.0,7.8,22.0,455.0,520.2,414.01
2017,1,11,12,15,361.0,261.5,7.7,22.0,482.5,569.16,453.5
2017,1,11,12,30,420.0,251.0,7.6,22.0,510.0,620.07,493.93
2017,1,11,12,45,649.0,171.5,7.55,22.5,569.5,761.99,605.8
2017,1,11,13,0,878.0,92.0,7.5,23.0,629.0,875.57,688.76
2017,1,11,13,15,874.0,91.5,7.4,23.0,619.0,888.46,697.76
2017,1,11,13,30,870.0,91.0,7.3,23.0,609.0,906.44,710.98
2017,1,11,13,45,862.5,90.0,7.2,23.0,591.0,908.82,712.92
2017,1,11,14,0,855.0,89.0,7.1,23.0,573.0,907.57,712.44
2017,1,11,14,15,844.5,87.5,6.95,23.0,547.5,899.39,706.88
2017,1,11,14,30,834.0,86.0,6.8,23.0,522.0,887.75,698.94
2017,1,11,14,45,817.5,84.0,6.65,23.0,489.5,866.69,684.23
2017,1,11,15,0,801.0,82.0,6.5,23.0,457.0,842.53,667.31
2017,1,11,15,15,779.0,79.0,6.25,22.5,419.0,809.4,644.58
2017,1,11,15,30,757.0,76.0,6.0,22.0,381.0,773.8,619.77
2017,1,11,15,45,726.0,72.0,5.75,22.0,338.0,727.22,585.08
2017,1,11,16,0,695.0,68.0,5.5,22.0,295.0,684.8,552.99
2017,1,11,16,15,647.5,63.0,5.2,21.5,249.0,622.14,505.26
2017,1,11,16,30,600.0,58.0,4.9,21.0,203.0,560.09,456.4
2017,1,11,16,45,526.0,50.5,4.6,20.5,157.0,476.89,388.77
2017,1,11,17,0,452.0,43.0,4.3,20.0,111.0,397.49,320.51
2017,1,11,17,15,322.5,32.0,4.2,19.5,71.0,283.69,218.72
2017,1,11,17,30,193.0,21.0,4.1,19.0,31.0,164.97,27.44
2017,1,11,17,45,96.5,10.5,4.05,18.5,15.5,62.46,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,16.5,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,45,137.0,16.0,3.35,17.5,28.0,13.13,0.0
2017,1,12,8,0,274.0,32.0,3.4,18.0,56.0,26.52,15.44
2017,1,12,8,15,379.5,42.5,3.45,18.0,99.5,34.22,23.76
2017,1,12,8,30,485.0,53.0,3.5,18.0,143.0,62.16,34.84
2017,1,12,8,45,551.5,59.5,3.6,18.5,189.5,107.05,61.13
2017,1,12,9,0,618.0,66.0,3.7,19.0,236.0,159.85,100.82
2017,1,12,9,15,660.5,71.0,3.95,19.5,281.5,213.58,146.28
2017,1,12,9,30,703.0,76.0,4.2,20.0,327.0,271.72,196.98
2017,1,12,9,45,501.5,125.5,4.5,20.5,315.5,290.5,221.57
2017,1,12,10,0,300.0,175.0,4.8,21.0,304.0,284.22,222.33
2017,1,12,10,15,180.5,193.0,4.85,21.5,273.0,262.3,206.79
2017,1,12,10,30,61.0,211.0,4.9,22.0,242.0,226.05,177.95
2017,1,12,10,45,32.0,191.5,4.95,22.5,208.0,195.81,153.39
2017,1,12,11,0,3.0,172.0,5.0,23.0,174.0,156.9,121.55
2017,1,12,11,15,171.5,211.5,4.95,23.0,311.0,318.78,252.31
2017,1,12,11,30,340.0,251.0,4.9,23.0,448.0,493.68,388.9
2017,1,12,11,45,203.0,261.5,4.9,23.5,380.0,411.74,323.17
2017,1,12,12,0,66.0,272.0,4.9,24.0,312.0,317.58,247.29
2017,1,12,12,15,310.0,239.0,4.85,24.0,430.0,504.42,396.27
2017,1,12,12,30,554.0,206.0,4.8,24.0,548.0,695.37,542.09
2017,1,12,12,45,293.5,228.5,4.75,24.0,410.0,502.37,393.6
2017,1,12,13,0,33.0,251.0,4.7,24.0,272.0,281.48,218.3
2017,1,12,13,15,125.0,266.5,4.65,24.0,342.0,398.98,312.16
2017,1,12,13,30,217.0,282.0,4.6,24.0,412.0,504.91,394.59
2017,1,12,13,45,264.0,266.0,4.6,24.5,419.5,551.34,429.78
2017,1,12,14,0,311.0,250.0,4.6,25.0,427.0,580.7,452.56
2017,1,12,14,15,204.0,244.5,4.5,24.5,358.5,463.27,363.4
2017,1,12,14,30,97.0,239.0,4.4,24.0,290.0,345.58,271.76
2017,1,12,14,45,192.0,219.5,4.35,24.0,312.5,427.85,338.99
2017,1,12,15,0,287.0,200.0,4.3,24.0,335.0,507.87,402.91
2017,1,12,15,15,167.0,183.0,4.05,23.5,260.0,363.18,289.93
2017,1,12,15,30,47.0,166.0,3.8,23.0,185.0,223.05,177.08
2017,1,12,15,45,360.5,120.0,3.55,23.0,240.5,479.71,387.97
2017,1,12,16,0,674.0,74.0,3.3,23.0,296.0,676.91,538.48
2017,1,12,16,15,625.5,68.5,3.0,22.0,250.0,613.26,490.71
2017,1,12,16,30,577.0,63.0,2.7,21.0,204.0,550.22,443.17
2017,1,12,16,45,498.0,55.0,2.4,20.5,158.0,463.28,373.98
2017,1,12,17,0,419.0,47.0,2.1,20.0,112.0,380.3,304.13
2017,1,12,17,15,291.5,35.0,2.2,19.5,72.0,267.4,205.98
2017,1,12,17,30,164.0,23.0,2.3,19.0,32.0,152.18,42.37
2017,1,12,17,45,82.0,11.5,2.45,19.0,16.0,55.56,0.0
2017,1,12,18,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,14.5,3.05,17.5,14.5,12.75,0.0
2017,1,13,8,0,0.0,29.0,3.3,18.0,29.0,25.03,14.3
2017,1,13,8,15,12.5,48.5,3.4,18.5,51.0,41.01,29.52
2017,1,13,8,30,25.0,68.0,3.5,19.0,73.0,57.6,41.77
2017,1,13,8,45,32.5,87.5,3.6,19.5,95.5,77.46,57.81
2017,1,13,9,0,40.0,107.0,3.7,20.0,118.0,98.61,75.01
2017,1,13,9,15,44.5,125.5,3.85,20.0,140.0,119.5,92.3
2017,1,13,9,30,49.0,144.0,4.0,20.0,162.0,141.17,110.2
2017,1,13,9,45,51.5,161.5,4.2,20.5,182.5,162.05,127.17
2017,1,13,10,0,54.0,179.0,4.4,21.0,203.0,183.43,144.35
2017,1,13,10,15,27.0,103.5,4.55,21.0,115.5,105.98,81.77
2017,1,13,10,30,0.0,28.0,4.7,21.0,28.0,24.69,14.85
2017,1,13,10,45,0.0,29.5,4.9,21.5,29.5,26.03,15.88
2017,1,13,11,0,0.0,31.0,5.1,22.0,31.0,27.36,16.9
2017,1,13,11,15,128.5,147.0,5.15,22.0,221.5,226.6,180.48
2017,1,13,11,30,257.0,263.0,5.2,22.0,412.0,449.04,355.49
2017,1,13,11,45,249.5,273.5,5.3,22.5,421.5,457.66,361.03
2017,1,13,12,0,242.0,284.0,5.4,23.0,431.0,475.17,373.74
2017,1,13,12,15,246.5,285.0,5.35,23.0,436.0,490.89,385.87
2017,1,13,12,30,251.0,286.0,5.3,23.0,441.0,506.09,397.58
2017,1,13,12,45,125.5,192.5,5.25,23.5,270.0,306.74,242.12
2017,1,13,13,0,0.0,99.0,5.2,24.0,99.0,88.0,65.42
2017,1,13,13,15,0.0,126.5,5.05,24.0,126.5,113.93,86.34
2017,1,13,13,30,0.0,154.0,4.9,24.0,154.0,140.85,107.83
2017,1,13,13,45,0.0,148.0,4.8,24.0,148.0,135.37,103.53
2017,1,13,14,0,0.0,142.0,4.7,24.0,142.0,129.89,99.3
2017,1,13,14,15,0.0,135.5,4.5,23.5,135.5,123.94,94.86
2017,1,13,14,30,0.0,129.0,4.3,23.0,129.0,117.99,90.44
2017,1,13,14,45,64.0,171.0,4.15,23.0,201.5,234.66,186.43
2017,1,13,15,0,128.0,213.0,4.0,23.0,274.0,364.8,290.27
2017,1,13,15,15,217.5,188.0,3.6,22.5,281.5,414.28,332.07
2017,1,13,15,30,307.0,163.0,3.2,22.0,289.0,476.43,382.91
2017,1,13,15,45,294.5,146.5,2.8,22.0,256.5,441.65,355.74
2017,1,13,16,0,282.0,130.0,2.4,22.0,224.0,406.26,328.1
2017,1,13,16,15,264.0,112.0,2.2,21.0,189.5,363.95,295.89
2017,1,13,16,30,246.0,94.0,2.0,20.0,155.0,321.68,262.57
2017,1,13,16,45,217.0,75.5,1.85,19.5,120.5,270.94,220.52
2017,1,13,17,0,188.0,57.0,1.7,19.0,86.0,221.37,177.97
2017,1,13,17,15,126.5,39.0,1.8,18.5,55.5,153.2,117.68
2017,1,13,17,30,65.0,21.0,1.9,18.0,25.0,79.07,26.99
2017,1,13,17,45,32.5,10.5,2.0,18.0,12.5,27.48,0.0
2017,1,13,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,5.5,2.75,13.5,5.5,4.82,0.0
2017,1,14,8,0,0.0,11.0,2.9,14.0,11.0,9.66,2.19
2017,1,14,8,15,0.0,20.0,2.9,14.0,20.0,17.59,9.73
2017,1,14,8,30,0.0,29.0,2.9,14.0,29.0,25.54,16.11
2017,1,14,8,45,0.0,38.0,2.95,14.5,38.0,33.49,23.04
2017,1,14,9,0,0.0,47.0,3.0,15.0,47.0,41.47,29.88
2017,1,14,9,15,0.0,56.0,3.0,15.5,56.0,49.45,36.61
2017,1,14,9,30,0.0,65.0,3.0,16.0,65.0,57.44,43.24
2017,1,14,9,45,0.0,58.5,3.0,16.5,58.5,51.67,38.18
2017,1,14,10,0,0.0,52.0,3.0,17.0,52.0,45.91,33.16
2017,1,14,10,15,0.0,102.0,3.0,17.0,102.0,90.46,70.29
2017,1,14,10,30,0.0,152.0,3.0,17.0,152.0,135.89,107.51
2017,1,14,10,45,0.0,156.0,3.05,17.5,156.0,139.86,110.25
2017,1,14,11,0,0.0,160.0,3.1,18.0,160.0,143.83,113.06
2017,1,14,11,15,3.5,177.0,3.1,18.5,179.0,162.26,127.62
2017,1,14,11,30,7.0,194.0,3.1,19.0,198.0,181.29,142.53
2017,1,14,11,45,12.0,210.0,3.15,19.5,217.5,201.03,157.96
2017,1,14,12,0,17.0,226.0,3.2,20.0,237.0,221.47,173.85
2017,1,14,12,15,17.5,229.0,3.2,20.0,240.0,226.09,177.4
2017,1,14,12,30,18.0,232.0,3.2,20.0,243.0,230.79,181.09
2017,1,14,12,45,28.0,245.5,3.2,20.0,263.0,254.34,199.95
2017,1,14,13,0,38.0,259.0,3.2,20.0,283.0,294.28,231.46
2017,1,14,13,15,54.0,265.5,3.2,20.0,299.0,318.93,251.2
2017,1,14,13,30,70.0,272.0,3.2,20.0,315.0,344.46,271.64
2017,1,14,13,45,99.5,270.5,3.2,20.0,329.0,373.51,295.33
2017,1,14,14,0,129.0,269.0,3.2,20.0,343.0,419.92,332.08
2017,1,14,14,15,82.5,243.0,3.15,20.0,289.5,332.66,263.84
2017,1,14,14,30,36.0,217.0,3.1,20.0,236.0,261.73,207.34
2017,1,14,14,45,18.0,170.0,3.1,20.0,179.5,178.24,140.85
2017,1,14,15,0,0.0,123.0,3.1,20.0,123.0,113.34,87.96
2017,1,14,15,15,82.0,151.0,3.0,19.5,184.5,230.47,186.82
2017,1,14,15,30,164.0,179.0,2.9,19.0,246.0,357.37,290.62
2017,1,14,15,45,156.0,160.5,2.8,19.0,219.0,327.77,267.06
2017,1,14,16,0,148.0,142.0,2.7,19.0,192.0,297.92,243.53
2017,1,14,16,15,138.5,121.5,2.65,18.5,163.0,263.76,216.46
2017,1,14,16,30,129.0,101.0,2.6,18.0,134.0,229.45,188.48
2017,1,14,16,45,111.5,80.5,2.55,17.5,104.5,189.21,154.53
2017,1,14,17,0,94.0,60.0,2.5,17.0,75.0,149.29,119.91
2017,1,14,17,15,55.0,41.0,2.6,16.5,49.0,98.42,74.64
2017,1,14,17,30,16.0,22.0,2.7,16.0,23.0,35.34,11.73
2017,1,14,17,45,8.0,11.0,2.8,15.5,11.5,14.43,0.0
2017,1,14,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,15,7,45,0.0,3.5,3.3,13.5,3.5,3.07,0.0
2017,1,15,8,0,0.0,7.0,3.5,14.0,7.0,6.14,0.0
2017,1,15,8,15,0.0,13.0,3.6,14.0,13.0,11.42,4.33
2017,1,15,8,30,0.0,19.0,3.7,14.0,19.0,16.7,8.58
2017,1,15,8,45,0.0,25.5,3.85,14.5,25.5,22.44,13.58
2017,1,15,9,0,0.0,32.0,4.0,15.0,32.0,28.18,18.52
2017,1,15,9,15,0.0,38.0,4.25,15.5,38.0,33.49,23.01
2017,1,15,9,30,0.0,44.0,4.5,16.0,44.0,38.81,27.43
2017,1,15,9,45,0.0,75.5,4.75,17.0,75.5,66.78,50.81
2017,1,15,10,0,0.0,107.0,5.0,18.0,107.0,94.8,73.8
2017,1,15,10,15,0.0,116.5,5.15,18.5,116.5,103.47,80.62
2017,1,15,10,30,0.0,126.0,5.3,19.0,126.0,112.2,87.45
2017,1,15,10,45,0.0,118.0,5.45,19.5,118.0,105.06,81.24
2017,1,15,11,0,0.0,110.0,5.6,20.0,110.0,97.86,75.05
2017,1,15,11,15,0.0,117.5,5.75,20.0,117.5,104.76,80.57
2017,1,15,11,30,0.0,125.0,5.9,20.0,125.0,111.73,86.13
2017,1,15,11,45,45.0,205.0,6.05,20.5,232.5,228.29,180.87
2017,1,15,12,0,90.0,285.0,6.2,21.0,340.0,348.93,276.47
2017,1,15,12,15,48.5,243.0,6.3,21.0,273.0,276.26,218.24
2017,1,15,12,30,7.0,201.0,6.4,21.0,206.0,190.82,149.2
2017,1,15,12,45,10.5,211.5,6.55,21.5,218.5,205.0,160.45
2017,1,15,13,0,14.0,222.0,6.7,22.0,231.0,219.66,171.95
2017,1,15,13,15,20.5,231.5,6.7,22.0,244.0,236.46,185.59
2017,1,15,13,30,27.0,241.0,6.7,22.0,257.0,253.89,199.76
2017,1,15,13,45,17.0,215.5,6.75,22.0,225.5,219.56,172.38
2017,1,15,14,0,7.0,190.0,6.8,22.0,194.0,185.02,144.69
2017,1,15,14,15,4.0,177.0,6.65,21.5,179.5,169.88,132.92
2017,1,15,14,30,1.0,164.0,6.5,21.0,165.0,154.7,121.02
2017,1,15,14,45,42.5,188.0,6.4,21.0,208.5,235.14,187.87
2017,1,15,15,0,84.0,212.0,6.3,21.0,252.0,306.49,246.68
2017,1,15,15,15,353.0,161.0,6.15,21.0,310.0,516.51,421.46
2017,1,15,15,30,622.0,110.0,6.0,21.0,368.0,709.24,573.98
2017,1,15,15,45,570.0,108.0,5.85,21.0,325.0,649.82,528.31
2017,1,15,16,0,518.0,106.0,5.7,21.0,282.0,585.81,479.24
2017,1,15,16,15,467.5,97.0,5.7,20.5,238.0,521.59,429.62
2017,1,15,16,30,417.0,88.0,5.7,20.0,194.0,459.0,379.2
2017,1,15,16,45,345.5,75.0,5.7,20.0,150.5,378.07,311.3
2017,1,15,17,0,274.0,62.0,5.7,20.0,107.0,301.81,245.26
2017,1,15,17,15,177.0,44.0,5.75,19.5,69.0,207.58,162.52
2017,1,15,17,30,80.0,26.0,5.8,19.0,31.0,99.26,48.86
2017,1,15,17,45,40.0,13.0,5.9,19.0,15.5,34.03,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,17.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,16,7,45,163.0,15.5,0.8,12.5,30.5,12.61,0.0
2017,1,16,8,0,326.0,31.0,0.9,13.0,61.0,25.52,15.3
2017,1,16,8,15,429.0,40.5,0.95,13.5,105.5,32.39,22.76
2017,1,16,8,30,532.0,50.0,1.0,14.0,150.0,58.22,32.34
2017,1,16,8,45,340.5,82.0,1.1,14.5,153.0,101.34,66.31
2017,1,16,9,0,149.0,114.0,1.2,15.0,156.0,121.37,90.54
2017,1,16,9,15,161.0,133.0,1.2,15.5,185.5,151.77,115.82
2017,1,16,9,30,173.0,152.0,1.2,16.0,215.0,183.78,142.54
2017,1,16,9,45,94.5,157.0,1.2,16.5,192.5,171.98,135.51
2017,1,16,10,0,16.0,162.0,1.2,17.0,170.0,150.09,118.9
2017,1,16,10,15,17.5,175.5,1.2,17.5,184.5,164.5,130.24
2017,1,16,10,30,19.0,189.0,1.2,18.0,199.0,179.17,141.54
2017,1,16,10,45,38.0,214.0,1.2,18.5,234.5,220.22,173.81
2017,1,16,11,0,57.0,239.0,1.2,19.0,270.0,259.41,204.09
2017,1,16,11,15,44.5,239.0,1.2,19.0,263.5,255.64,200.65
2017,1,16,11,30,32.0,239.0,1.2,19.0,257.0,250.58,196.34
2017,1,16,11,45,36.5,249.5,1.3,19.0,271.5,267.49,209.6
2017,1,16,12,0,41.0,260.0,1.4,19.0,286.0,284.96,223.19
2017,1,16,12,15,84.0,280.0,1.4,19.0,333.0,343.71,269.3
2017,1,16,12,30,127.0,300.0,1.4,19.0,380.0,419.17,326.92
2017,1,16,12,45,111.0,296.5,1.45,19.5,366.5,394.31,307.18
2017,1,16,13,0,95.0,293.0,1.5,20.0,353.0,381.69,297.11
2017,1,16,13,15,161.0,290.0,1.5,20.0,389.5,457.16,355.72
2017,1,16,13,30,227.0,287.0,1.5,20.0,426.0,519.22,403.11
2017,1,16,13,45,241.5,276.5,1.55,20.0,420.5,526.21,409.02
2017,1,16,14,0,256.0,266.0,1.6,20.0,415.0,549.6,427.13
2017,1,16,14,15,216.0,257.5,1.6,19.5,379.5,489.87,383.74
2017,1,16,14,30,176.0,249.0,1.6,19.0,344.0,446.6,352.11
2017,1,16,14,45,115.0,227.0,1.6,19.0,287.5,366.65,290.64
2017,1,16,15,0,54.0,205.0,1.6,19.0,231.0,269.97,214.69
2017,1,16,15,15,70.5,192.5,1.5,18.5,224.0,272.78,218.78
2017,1,16,15,30,87.0,180.0,1.4,18.0,217.0,275.13,222.06
2017,1,16,15,45,77.5,162.0,1.35,18.0,192.5,247.14,199.94
2017,1,16,16,0,68.0,144.0,1.3,18.0,168.0,219.4,177.81
2017,1,16,16,15,58.5,123.5,1.2,17.5,142.0,188.29,152.8
2017,1,16,16,30,49.0,103.0,1.1,17.0,116.0,157.38,127.39
2017,1,16,16,45,34.5,82.0,1.0,17.0,90.0,122.18,97.47
2017,1,16,17,0,20.0,61.0,0.9,17.0,64.0,87.22,67.33
2017,1,16,17,15,10.0,40.0,0.9,16.5,41.5,48.59,34.11
2017,1,16,17,30,0.0,19.0,0.9,16.0,19.0,16.75,4.39
2017,1,16,17,45,0.0,9.5,0.95,16.0,9.5,8.64,0.0
2017,1,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,2.5,4.3,10.0,2.5,2.19,0.0
2017,1,17,8,0,0.0,5.0,4.3,10.0,5.0,4.38,0.0
2017,1,17,8,15,0.0,9.0,4.3,10.0,9.0,7.9,1.35
2017,1,17,8,30,0.0,13.0,4.3,10.0,13.0,11.41,4.22
2017,1,17,8,45,0.0,17.5,4.35,10.0,17.5,15.38,7.75
2017,1,17,9,0,0.0,22.0,4.4,10.0,22.0,19.35,11.25
2017,1,17,9,15,0.0,26.5,4.4,10.0,26.5,23.33,14.72
2017,1,17,9,30,0.0,31.0,4.4,10.0,31.0,27.31,18.16
2017,1,17,9,45,0.0,85.5,4.4,10.0,85.5,75.6,59.84
2017,1,17,10,0,0.0,140.0,4.4,10.0,140.0,124.16,101.09
2017,1,17,10,15,0.0,131.5,4.35,10.0,131.5,116.91,94.65
2017,1,17,10,30,0.0,123.0,4.3,10.0,123.0,109.45,88.11
2017,1,17,10,45,0.0,115.0,4.3,10.0,115.0,102.31,81.89
2017,1,17,11,0,0.0,107.0,4.3,10.0,107.0,95.12,75.65
2017,1,17,11,15,0.0,94.5,4.25,10.0,94.5,83.81,65.96
2017,1,17,11,30,0.0,82.0,4.2,10.0,82.0,72.64,56.4
2017,1,17,11,45,0.0,89.5,4.2,10.5,89.5,79.32,61.89
2017,1,17,12,0,0.0,97.0,4.2,11.0,97.0,86.1,67.42
2017,1,17,12,15,0.0,109.5,4.2,11.0,109.5,97.6,77.03
2017,1,17,12,30,0.0,122.0,4.2,11.0,122.0,109.26,86.75
2017,1,17,12,45,0.0,128.5,4.25,11.0,128.5,115.46,91.92
2017,1,17,13,0,0.0,135.0,4.3,11.0,135.0,121.75,97.19
2017,1,17,13,15,0.0,126.0,4.3,10.5,126.0,113.36,90.39
2017,1,17,13,30,0.0,117.0,4.3,10.0,117.0,104.96,83.57
2017,1,17,13,45,0.0,111.0,4.35,10.0,111.0,99.39,78.97
2017,1,17,14,0,0.0,105.0,4.4,10.0,105.0,93.82,74.37
2017,1,17,14,15,13.0,158.5,4.4,10.0,166.0,158.83,129.8
2017,1,17,14,30,26.0,212.0,4.4,10.0,227.0,229.16,188.97
2017,1,17,14,45,13.0,121.5,4.45,10.0,129.0,122.69,99.73
2017,1,17,15,0,0.0,31.0,4.5,10.0,31.0,27.34,17.98
2017,1,17,15,15,0.0,33.5,4.45,9.5,33.5,29.54,20.0
2017,1,17,15,30,0.0,36.0,4.4,9.0,36.0,31.74,22.02
2017,1,17,15,45,0.0,32.0,4.35,9.0,32.0,28.2,18.99
2017,1,17,16,0,0.0,28.0,4.3,9.0,28.0,24.65,15.94
2017,1,17,16,15,0.0,23.5,4.2,9.0,23.5,20.68,12.48
2017,1,17,16,30,0.0,19.0,4.1,9.0,19.0,16.7,8.99
2017,1,17,16,45,0.0,15.0,4.1,9.0,15.0,13.18,5.84
2017,1,17,17,0,0.0,11.0,4.1,9.0,11.0,9.65,2.68
2017,1,17,17,15,0.0,7.0,4.0,8.5,7.0,6.14,0.0
2017,1,17,17,30,0.0,3.0,3.9,8.0,3.0,2.63,0.0
2017,1,17,17,45,0.0,1.5,3.85,8.0,1.5,1.36,0.0
2017,1,17,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,2.5,2.5,7.0,2.5,2.19,0.0
2017,1,18,8,0,0.0,5.0,2.6,7.0,5.0,4.38,0.0
2017,1,18,8,15,0.0,8.5,2.6,7.0,8.5,7.46,1.05
2017,1,18,8,30,0.0,12.0,2.6,7.0,12.0,10.54,3.57
2017,1,18,8,45,0.0,16.5,2.6,7.5,16.5,14.5,7.11
2017,1,18,9,0,0.0,21.0,2.6,8.0,21.0,18.47,10.62
2017,1,18,9,15,0.0,25.0,2.5,8.0,25.0,22.0,13.73
2017,1,18,9,30,0.0,29.0,2.4,8.0,29.0,25.54,16.81
2017,1,18,9,45,18.5,103.0,2.3,8.5,111.0,98.48,79.49
2017,1,18,10,0,37.0,177.0,2.2,9.0,193.0,174.22,143.06
2017,1,18,10,15,18.5,137.5,2.15,9.0,145.5,130.5,106.19
2017,1,18,10,30,0.0,98.0,2.1,9.0,98.0,86.91,69.14
2017,1,18,10,45,35.0,172.0,2.05,9.5,191.5,178.06,145.86
2017,1,18,11,0,70.0,246.0,2.0,10.0,285.0,273.65,223.81
2017,1,18,11,15,70.0,257.0,2.05,10.0,297.5,289.65,236.29
2017,1,18,11,30,70.0,268.0,2.1,10.0,310.0,305.73,249.08
2017,1,18,11,45,46.5,254.0,2.15,10.0,282.0,278.95,226.96
2017,1,18,12,0,23.0,240.0,2.2,10.0,254.0,239.36,194.4
2017,1,18,12,15,30.0,251.5,2.25,10.0,270.5,270.0,219.48
2017,1,18,12,30,37.0,263.0,2.3,10.0,287.0,290.82,236.35
2017,1,18,12,45,37.0,263.0,2.35,10.5,287.0,293.85,238.35
2017,1,18,13,0,37.0,263.0,2.4,11.0,287.0,296.87,240.46
2017,1,18,13,15,65.0,275.5,2.45,11.0,316.0,339.03,275.23
2017,1,18,13,30,93.0,288.0,2.5,11.0,345.0,382.8,310.88
2017,1,18,13,45,94.5,279.5,2.55,11.5,336.5,378.53,307.29
2017,1,18,14,0,96.0,271.0,2.6,12.0,328.0,373.99,303.77
2017,1,18,14,15,53.5,231.5,2.6,12.0,263.5,290.87,236.76
2017,1,18,14,30,11.0,192.0,2.6,12.0,199.0,193.25,156.53
2017,1,18,14,45,5.5,153.5,2.6,12.5,157.0,148.63,119.79
2017,1,18,15,0,0.0,115.0,2.6,13.0,115.0,104.83,83.18
2017,1,18,15,15,0.0,61.0,2.45,13.0,61.0,53.9,40.43
2017,1,18,15,30,0.0,7.0,2.3,13.0,7.0,6.16,0.0
2017,1,18,15,45,0.0,6.5,2.2,13.0,6.5,5.71,0.0
2017,1,18,16,0,0.0,6.0,2.1,13.0,6.0,5.27,0.0
2017,1,18,16,15,0.0,5.0,1.8,12.5,5.0,4.39,0.0
2017,1,18,16,30,0.0,4.0,1.5,12.0,4.0,3.51,0.0
2017,1,18,16,45,0.0,3.0,1.2,11.5,3.0,2.63,0.0
2017,1,18,17,0,0.0,2.0,0.9,11.0,2.0,1.75,0.0
2017,1,18,17,15,0.0,1.0,0.85,10.5,1.0,0.88,0.0
2017,1,18,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,146.0,17.0,2.75,9.5,30.5,13.91,0.0
2017,1,19,8,0,292.0,34.0,3.1,10.0,61.0,28.19,17.92
2017,1,19,8,15,393.0,45.0,3.2,10.5,106.0,36.25,26.47
2017,1,19,8,30,494.0,56.0,3.3,11.0,151.0,60.34,36.23
2017,1,19,8,45,566.5,62.5,3.4,11.5,200.5,106.16,62.11
2017,1,19,9,0,639.0,69.0,3.5,12.0,250.0,160.75,103.22
2017,1,19,9,15,327.5,103.0,3.55,12.5,196.5,163.67,120.95
2017,1,19,9,30,16.0,137.0,3.6,13.0,143.0,124.36,99.91
2017,1,19,9,45,18.5,153.5,3.7,13.5,161.0,141.46,113.98
2017,1,19,10,0,21.0,170.0,3.8,14.0,179.0,158.97,128.16
2017,1,19,10,15,157.0,193.5,3.85,14.5,272.0,250.58,202.44
2017,1,19,10,30,293.0,217.0,3.9,15.0,365.0,356.78,287.99
2017,1,19,10,45,576.0,155.0,4.0,15.5,468.0,477.52,385.42
2017,1,19,11,0,859.0,93.0,4.1,16.0,571.0,618.84,497.55
2017,1,19,11,15,869.0,94.5,4.2,16.5,595.0,668.31,535.67
2017,1,19,11,30,879.0,96.0,4.3,17.0,619.0,716.2,572.24
2017,1,19,11,45,887.0,96.5,4.45,17.5,636.0,759.73,604.2
2017,1,19,12,0,895.0,97.0,4.6,18.0,653.0,795.39,629.34
2017,1,19,12,15,897.5,97.0,4.6,18.0,660.5,828.64,653.04
2017,1,19,12,30,900.0,97.0,4.6,18.0,668.0,858.92,674.56
2017,1,19,12,45,901.0,97.0,4.65,18.5,668.0,884.81,691.95
2017,1,19,13,0,902.0,97.0,4.7,19.0,668.0,907.39,707.03
2017,1,19,13,15,899.5,96.5,4.7,19.0,659.0,922.89,718.2
2017,1,19,13,30,897.0,96.0,4.7,19.0,650.0,934.79,727.02
2017,1,19,13,45,892.5,94.0,4.7,19.5,633.0,939.47,729.48
2017,1,19,14,0,888.0,92.0,4.7,20.0,616.0,949.65,736.05
2017,1,19,14,15,878.5,90.5,4.65,20.0,590.5,943.08,731.98
2017,1,19,14,30,869.0,89.0,4.6,20.0,565.0,932.84,725.59
2017,1,19,14,45,860.5,85.5,4.55,20.0,533.5,917.45,715.72
2017,1,19,15,0,852.0,82.0,4.5,20.0,502.0,898.59,703.49
2017,1,19,15,15,832.5,79.0,4.2,19.5,463.0,867.21,682.25
2017,1,19,15,30,813.0,76.0,3.9,19.0,424.0,833.04,659.18
2017,1,19,15,45,788.5,72.0,3.65,19.0,380.5,790.82,628.91
2017,1,19,16,0,764.0,68.0,3.4,19.0,337.0,746.6,596.68
2017,1,19,16,15,723.5,63.0,3.15,18.0,289.0,686.65,553.99
2017,1,19,16,30,683.0,58.0,2.9,17.0,241.0,626.34,509.36
2017,1,19,16,45,625.0,51.0,2.65,16.0,192.5,557.51,455.84
2017,1,19,17,0,567.0,44.0,2.4,15.0,144.0,485.18,396.57
2017,1,19,17,15,456.5,34.5,2.5,14.5,98.0,378.52,304.9
2017,1,19,17,30,346.0,25.0,2.6,14.0,52.0,277.07,189.59
2017,1,19,17,45,173.0,12.5,2.75,14.0,26.0,108.66,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,20,7,45,230.5,13.5,2.9,10.0,35.5,11.7,0.0
2017,1,20,8,0,461.0,27.0,3.1,11.0,71.0,23.89,14.34
2017,1,20,8,15,557.0,34.0,3.15,11.5,119.5,29.27,20.23
2017,1,20,8,30,653.0,41.0,3.2,12.0,168.0,54.04,27.87
2017,1,20,8,45,445.0,76.0,3.3,13.0,173.5,104.24,65.2
2017,1,20,9,0,237.0,111.0,3.4,14.0,179.0,131.9,96.05
2017,1,20,9,15,245.5,130.0,3.2,14.0,211.0,167.51,126.63
2017,1,20,9,30,254.0,149.0,3.0,14.0,243.0,204.3,158.64
2017,1,20,9,45,320.0,158.5,2.8,14.5,291.0,252.81,198.48
2017,1,20,10,0,386.0,168.0,2.6,15.0,339.0,308.47,244.18
2017,1,20,10,15,399.5,181.5,2.55,15.5,371.5,356.33,283.73
2017,1,20,10,30,413.0,195.0,2.5,16.0,404.0,401.11,319.91
2017,1,20,10,45,668.0,134.5,2.45,17.0,496.5,512.15,406.97
2017,1,20,11,0,923.0,74.0,2.4,18.0,589.0,634.6,500.52
2017,1,20,11,15,930.5,75.0,2.45,18.5,613.0,683.93,537.29
2017,1,20,11,30,938.0,76.0,2.5,19.0,637.0,731.28,571.94
2017,1,20,11,45,936.0,79.5,2.65,19.5,651.5,772.3,600.1
2017,1,20,12,0,934.0,83.0,2.8,20.0,666.0,810.25,625.94
2017,1,20,12,15,936.0,83.5,2.6,20.5,673.5,844.84,646.93
2017,1,20,12,30,938.0,84.0,2.4,21.0,681.0,876.31,665.32
2017,1,20,12,45,931.0,86.5,2.25,21.5,678.5,899.16,677.91
2017,1,20,13,0,924.0,89.0,2.1,22.0,676.0,918.26,687.88
2017,1,20,13,15,758.5,142.0,2.1,22.0,620.0,863.59,651.07
2017,1,20,13,30,593.0,195.0,2.1,22.0,564.0,779.39,593.59
2017,1,20,13,45,734.0,145.5,2.1,22.0,589.5,869.92,657.78
2017,1,20,14,0,875.0,96.0,2.1,22.0,615.0,943.72,707.38
2017,1,20,14,15,810.0,107.0,2.0,22.0,571.5,900.74,677.69
2017,1,20,14,30,745.0,118.0,1.9,22.0,528.0,860.2,650.75
2017,1,20,14,45,681.5,127.0,1.85,22.0,485.5,810.58,617.87
2017,1,20,15,0,618.0,136.0,1.8,22.0,443.0,758.23,582.77
2017,1,20,15,15,687.0,112.5,1.65,21.5,429.0,785.56,603.55
2017,1,20,15,30,756.0,89.0,1.5,21.0,415.0,806.09,618.61
2017,1,20,15,45,718.0,86.0,1.4,21.0,370.0,755.1,583.18
2017,1,20,16,0,680.0,83.0,1.3,21.0,325.0,702.97,547.02
2017,1,20,16,15,635.0,77.0,1.3,20.0,278.0,640.72,505.36
2017,1,20,16,30,590.0,71.0,1.3,19.0,231.0,578.72,461.89
2017,1,20,16,45,521.5,62.5,1.3,18.0,183.0,497.17,401.01
2017,1,20,17,0,453.0,54.0,1.3,17.0,135.0,418.66,338.25
2017,1,20,17,15,345.0,41.5,1.4,16.5,91.5,314.12,250.52
2017,1,20,17,30,237.0,29.0,1.5,16.0,48.0,216.32,150.43
2017,1,20,17,45,118.5,14.5,1.6,15.5,24.0,80.04,0.0
2017,1,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,14.5,17.0,2.95,10.5,18.5,14.81,0.0
2017,1,21,8,0,29.0,34.0,3.2,11.0,37.0,28.73,18.46
2017,1,21,8,15,49.0,55.0,3.1,11.5,63.0,45.21,34.28
2017,1,21,8,30,69.0,76.0,3.0,12.0,89.0,63.16,47.09
2017,1,21,8,45,83.0,97.0,2.9,12.5,117.5,88.27,66.67
2017,1,21,9,0,97.0,118.0,2.8,13.0,146.0,115.56,88.86
2017,1,21,9,15,105.5,138.0,3.0,14.0,173.0,142.93,111.59
2017,1,21,9,30,114.0,158.0,3.2,15.0,200.0,171.6,135.39
2017,1,21,9,45,162.0,176.0,3.4,16.0,244.0,212.87,168.47
2017,1,21,10,0,210.0,194.0,3.6,17.0,288.0,259.77,206.18
2017,1,21,10,15,260.5,205.5,3.65,17.5,331.5,311.76,248.14
2017,1,21,10,30,311.0,217.0,3.7,18.0,375.0,365.2,290.93
2017,1,21,10,45,357.5,222.0,3.8,19.0,414.0,414.98,329.9
2017,1,21,11,0,404.0,227.0,3.9,20.0,453.0,468.53,371.14
2017,1,21,11,15,663.0,152.5,3.95,20.5,542.5,597.01,471.87
2017,1,21,11,30,922.0,78.0,4.0,21.0,632.0,722.83,568.5
2017,1,21,11,45,926.5,79.0,4.05,21.5,648.0,765.3,597.08
2017,1,21,12,0,931.0,80.0,4.1,22.0,664.0,805.18,624.01
2017,1,21,12,15,932.0,80.5,4.25,22.0,671.0,838.93,648.07
2017,1,21,12,30,933.0,81.0,4.4,22.0,678.0,869.51,669.94
2017,1,21,12,45,932.0,81.0,4.55,22.5,676.5,894.51,686.93
2017,1,21,13,0,931.0,81.0,4.7,23.0,675.0,915.99,701.63
2017,1,21,13,15,927.5,80.5,4.75,23.0,665.5,931.05,712.66
2017,1,21,13,30,924.0,80.0,4.8,23.0,656.0,942.38,721.29
2017,1,21,13,45,918.5,79.0,4.9,23.0,638.5,947.5,726.18
2017,1,21,14,0,913.0,78.0,5.0,23.0,621.0,948.83,728.64
2017,1,21,14,15,458.5,127.5,5.05,22.5,400.0,605.86,481.31
2017,1,21,14,30,4.0,177.0,5.1,22.0,179.0,170.27,132.3
2017,1,21,14,45,13.0,184.5,5.15,22.0,191.0,188.18,147.81
2017,1,21,15,0,22.0,192.0,5.2,22.0,203.0,206.95,163.52
2017,1,21,15,15,251.0,169.0,5.05,21.5,279.0,437.1,354.21
2017,1,21,15,30,480.0,146.0,4.9,21.0,355.0,627.2,506.6
2017,1,21,15,45,463.5,133.5,4.75,20.5,318.0,589.53,478.37
2017,1,21,16,0,447.0,121.0,4.6,20.0,281.0,550.69,449.68
2017,1,21,16,15,429.0,105.0,4.1,19.0,241.5,505.22,415.12
2017,1,21,16,30,411.0,89.0,3.6,18.0,202.0,459.07,379.15
2017,1,21,16,45,370.0,74.5,3.1,17.5,161.0,397.68,328.42
2017,1,21,17,0,329.0,60.0,2.6,17.0,120.0,338.24,277.45
2017,1,21,17,15,262.0,44.5,2.6,16.5,82.5,262.83,211.65
2017,1,21,17,30,195.0,29.0,2.6,16.0,45.0,192.44,137.52
2017,1,21,17,45,97.5,14.5,2.65,15.5,22.5,68.36,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
