Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,10.5,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,188.0,15.5,9.7,11.5,34.5,12.47,0.0
2017,1,22,8,0,376.0,31.0,9.8,12.0,69.0,25.32,15.55
2017,1,22,8,15,481.5,40.0,9.9,12.0,116.5,31.79,22.38
2017,1,22,8,30,587.0,49.0,10.0,12.0,164.0,55.15,30.66
2017,1,22,8,45,654.5,53.5,10.15,12.5,215.5,107.11,59.46
2017,1,22,9,0,722.0,58.0,10.3,13.0,267.0,164.09,102.42
2017,1,22,9,15,761.0,62.0,10.3,13.0,315.5,222.29,153.63
2017,1,22,9,30,800.0,66.0,10.3,13.0,364.0,284.47,210.85
2017,1,22,9,45,828.0,68.5,10.3,13.5,409.0,345.17,267.35
2017,1,22,10,0,856.0,71.0,10.3,14.0,454.0,407.85,324.81
2017,1,22,10,15,874.0,73.5,10.25,14.0,493.0,467.44,379.34
2017,1,22,10,30,892.0,76.0,10.2,14.0,532.0,526.91,432.53
2017,1,22,10,45,902.0,78.5,10.15,14.5,563.5,581.88,479.96
2017,1,22,11,0,912.0,81.0,10.1,15.0,595.0,635.67,525.11
2017,1,22,11,15,629.0,172.0,10.05,15.0,533.5,594.21,490.03
2017,1,22,11,30,346.0,263.0,10.0,15.0,472.0,508.12,417.16
2017,1,22,11,45,646.5,172.5,9.95,15.5,575.0,668.01,550.2
2017,1,22,12,0,947.0,82.0,9.9,16.0,678.0,820.2,671.07
2017,1,22,12,15,950.0,82.0,9.8,16.0,686.5,855.65,697.54
2017,1,22,12,30,953.0,82.0,9.7,16.0,695.0,887.97,721.86
2017,1,22,12,45,677.0,177.0,9.6,16.5,612.5,795.93,649.15
2017,1,22,13,0,401.0,272.0,9.5,17.0,530.0,654.88,532.06
2017,1,22,13,15,677.5,176.0,9.4,17.0,604.0,830.15,674.88
2017,1,22,13,30,954.0,80.0,9.3,17.0,678.0,970.79,781.74
2017,1,22,13,45,954.0,77.5,9.2,17.0,662.0,979.54,788.24
2017,1,22,14,0,954.0,75.0,9.1,17.0,646.0,984.38,792.41
2017,1,22,14,15,946.5,73.5,8.95,17.0,621.0,979.59,789.37
2017,1,22,14,30,939.0,72.0,8.8,17.0,596.0,970.93,783.64
2017,1,22,14,45,930.5,69.5,8.65,17.0,563.5,956.29,773.56
2017,1,22,15,0,922.0,67.0,8.5,17.0,531.0,937.99,760.85
2017,1,22,15,15,905.0,65.0,8.2,16.5,491.5,909.23,741.16
2017,1,22,15,30,888.0,63.0,7.9,16.0,452.0,877.47,719.07
2017,1,22,15,45,866.0,60.0,7.6,16.0,407.0,837.32,688.9
2017,1,22,16,0,844.0,57.0,7.3,16.0,362.0,795.01,656.67
2017,1,22,16,15,807.0,53.5,6.8,15.5,312.5,745.75,618.86
2017,1,22,16,30,770.0,50.0,6.3,15.0,263.0,687.64,572.82
2017,1,22,16,45,711.5,45.0,5.85,14.5,212.0,611.41,510.6
2017,1,22,17,0,653.0,40.0,5.4,14.0,161.0,537.05,447.19
2017,1,22,17,15,549.0,32.5,5.15,13.5,112.0,432.24,355.6
2017,1,22,17,30,445.0,25.0,4.9,13.0,63.0,334.78,250.59
2017,1,22,17,45,222.5,12.5,4.65,12.5,31.5,137.68,0.0
2017,1,22,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,7,45,240.5,13.5,1.3,8.0,37.5,11.62,0.0
2017,1,23,8,0,481.0,27.0,1.4,9.0,75.0,23.78,14.64
2017,1,23,8,15,574.5,33.5,1.3,9.5,124.0,28.71,20.01
2017,1,23,8,30,668.0,40.0,1.2,10.0,173.0,51.69,26.79
2017,1,23,8,45,713.5,46.0,1.15,11.0,223.0,104.98,55.46
2017,1,23,9,0,759.0,52.0,1.1,12.0,273.0,163.61,99.79
2017,1,23,9,15,795.0,55.5,1.35,12.5,321.5,222.93,150.92
2017,1,23,9,30,831.0,59.0,1.6,13.0,370.0,285.8,207.14
2017,1,23,9,45,856.0,61.5,1.9,14.0,415.0,348.27,263.07
2017,1,23,10,0,881.0,64.0,2.2,15.0,460.0,410.8,317.92
2017,1,23,10,15,898.0,66.0,2.45,15.5,499.0,470.49,369.68
2017,1,23,10,30,915.0,68.0,2.7,16.0,538.0,530.21,419.93
2017,1,23,10,45,927.5,69.0,2.95,16.5,570.0,586.15,465.87
2017,1,23,11,0,940.0,70.0,3.2,17.0,602.0,641.05,509.74
2017,1,23,11,15,948.0,71.0,3.3,17.5,627.0,691.75,548.78
2017,1,23,11,30,956.0,72.0,3.4,18.0,652.0,740.46,584.88
2017,1,23,11,45,962.5,72.0,3.55,18.5,668.5,784.77,615.66
2017,1,23,12,0,969.0,72.0,3.7,19.0,685.0,826.49,644.36
2017,1,23,12,15,970.5,72.0,3.75,19.0,693.0,861.43,668.84
2017,1,23,12,30,972.0,72.0,3.8,19.0,701.0,893.08,691.0
2017,1,23,12,45,971.5,72.0,3.9,19.5,700.0,919.58,708.54
2017,1,23,13,0,971.0,72.0,4.0,20.0,699.0,942.43,723.6
2017,1,23,13,15,968.0,72.0,3.95,20.0,689.5,959.32,735.14
2017,1,23,13,30,965.0,72.0,3.9,20.0,680.0,972.33,744.17
2017,1,23,13,45,959.5,71.0,3.9,20.0,662.5,977.9,748.57
2017,1,23,14,0,954.0,70.0,3.9,20.0,645.0,979.49,750.48
2017,1,23,14,15,945.5,69.0,3.75,20.0,619.5,974.37,746.99
2017,1,23,14,30,937.0,68.0,3.6,20.0,594.0,965.39,741.04
2017,1,23,14,45,923.0,67.5,3.45,20.0,560.5,948.25,729.6
2017,1,23,15,0,909.0,67.0,3.3,20.0,527.0,927.63,715.9
2017,1,23,15,15,891.5,65.0,2.9,19.5,488.0,898.6,695.89
2017,1,23,15,30,874.0,63.0,2.5,19.0,449.0,866.63,673.56
2017,1,23,15,45,849.5,60.0,2.1,19.0,404.0,824.59,642.46
2017,1,23,16,0,825.0,57.0,1.7,19.0,359.0,780.56,609.41
2017,1,23,16,15,789.0,53.5,1.6,18.0,310.5,732.64,577.79
2017,1,23,16,30,753.0,50.0,1.5,17.0,262.0,675.84,538.21
2017,1,23,16,45,695.5,45.0,1.45,16.0,211.0,600.86,483.27
2017,1,23,17,0,638.0,40.0,1.4,15.0,160.0,527.76,426.44
2017,1,23,17,15,536.5,32.5,1.45,14.5,112.0,425.07,341.89
2017,1,23,17,30,435.0,25.0,1.5,14.0,64.0,329.7,246.23
2017,1,23,17,45,217.5,12.5,1.6,13.5,32.0,135.22,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,24,7,45,126.0,17.5,4.85,10.0,30.5,13.77,0.0
2017,1,24,8,0,252.0,35.0,5.1,11.0,61.0,27.32,17.5
2017,1,24,8,15,315.0,50.5,5.2,11.5,101.0,38.81,28.7
2017,1,24,8,30,378.0,66.0,5.3,12.0,141.0,61.15,40.03
2017,1,24,8,45,431.5,75.5,5.4,13.0,183.5,100.91,63.21
2017,1,24,9,0,485.0,85.0,5.5,14.0,226.0,149.14,99.69
2017,1,24,9,15,496.5,100.0,5.65,15.0,266.0,195.32,139.71
2017,1,24,9,30,508.0,115.0,5.8,16.0,306.0,244.83,183.63
2017,1,24,9,45,563.0,117.0,6.0,17.0,352.0,301.02,231.86
2017,1,24,10,0,618.0,119.0,6.2,18.0,398.0,359.97,282.13
2017,1,24,10,15,740.5,99.5,6.25,18.5,461.5,433.24,343.33
2017,1,24,10,30,863.0,80.0,6.3,19.0,525.0,517.55,412.87
2017,1,24,10,45,876.0,81.5,6.35,20.0,556.5,570.95,456.31
2017,1,24,11,0,889.0,83.0,6.4,21.0,588.0,624.47,498.46
2017,1,24,11,15,897.5,84.0,6.35,21.0,612.5,673.44,537.68
2017,1,24,11,30,906.0,85.0,6.3,21.0,637.0,720.62,574.69
2017,1,24,11,45,922.5,81.5,6.3,21.5,656.0,766.71,607.38
2017,1,24,12,0,939.0,78.0,6.3,22.0,675.0,810.98,638.23
2017,1,24,12,15,942.0,78.0,6.2,22.0,683.5,846.31,663.15
2017,1,24,12,30,945.0,78.0,6.1,22.0,692.0,878.53,685.72
2017,1,24,12,45,945.0,78.0,6.05,22.5,691.5,904.93,702.92
2017,1,24,13,0,945.0,78.0,6.0,23.0,691.0,927.8,717.59
2017,1,24,13,15,942.5,78.0,5.85,23.0,682.5,944.82,729.0
2017,1,24,13,30,940.0,78.0,5.7,23.0,674.0,958.07,737.84
2017,1,24,13,45,933.5,77.5,5.55,23.5,656.5,963.22,739.62
2017,1,24,14,0,927.0,77.0,5.4,24.0,639.0,964.51,738.85
2017,1,24,14,15,919.0,76.0,5.15,24.0,614.0,959.95,734.94
2017,1,24,14,30,911.0,75.0,4.9,24.0,589.0,951.63,728.54
2017,1,24,14,45,900.5,72.5,4.7,24.0,557.0,935.42,717.14
2017,1,24,15,0,890.0,70.0,4.5,24.0,525.0,915.7,703.43
2017,1,24,15,15,616.0,123.5,4.15,23.5,427.0,739.22,578.71
2017,1,24,15,30,342.0,177.0,3.8,23.0,329.0,527.85,419.86
2017,1,24,15,45,569.0,120.0,3.45,22.5,343.0,672.02,534.08
2017,1,24,16,0,796.0,63.0,3.1,22.0,357.0,774.05,608.83
2017,1,24,16,15,758.5,59.0,2.85,21.0,308.5,716.74,568.2
2017,1,24,16,30,721.0,55.0,2.6,20.0,260.0,658.86,526.78
2017,1,24,16,45,655.5,50.5,2.35,19.5,209.5,579.34,466.02
2017,1,24,17,0,590.0,46.0,2.1,19.0,159.0,508.89,409.49
2017,1,24,17,15,487.0,37.0,2.1,18.5,111.5,405.61,323.97
2017,1,24,17,30,384.0,28.0,2.1,18.0,64.0,310.74,232.5
2017,1,24,17,45,192.0,14.0,2.15,17.5,32.0,147.84,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,45,221.0,15.0,4.3,9.5,38.0,11.95,0.0
2017,1,25,8,0,442.0,30.0,4.5,10.0,76.0,24.34,15.14
2017,1,25,8,15,540.0,37.5,4.65,10.5,125.0,32.29,23.08
2017,1,25,8,30,638.0,45.0,4.8,11.0,174.0,54.4,30.03
2017,1,25,8,45,627.5,55.5,4.95,11.5,211.0,102.3,56.82
2017,1,25,9,0,617.0,66.0,5.1,12.0,248.0,151.67,96.64
2017,1,25,9,15,522.5,97.5,5.1,12.0,270.0,200.74,144.68
2017,1,25,9,30,428.0,129.0,5.1,12.0,292.0,235.09,180.48
2017,1,25,9,45,512.0,127.0,5.2,12.5,344.0,290.01,227.39
2017,1,25,10,0,596.0,125.0,5.3,13.0,396.0,356.82,284.47
2017,1,25,10,15,482.0,168.0,5.3,13.0,398.5,379.5,307.16
2017,1,25,10,30,368.0,211.0,5.3,13.0,401.0,387.1,315.49
2017,1,25,10,45,647.0,144.5,5.35,13.5,504.0,510.12,416.48
2017,1,25,11,0,926.0,78.0,5.4,14.0,607.0,641.72,523.22
2017,1,25,11,15,639.0,172.0,5.4,14.0,544.5,601.06,489.3
2017,1,25,11,30,352.0,266.0,5.4,14.0,482.0,515.02,418.38
2017,1,25,11,45,484.5,230.5,5.45,14.5,535.5,604.34,490.51
2017,1,25,12,0,617.0,195.0,5.5,15.0,589.0,696.64,563.28
2017,1,25,12,15,564.5,216.5,5.5,15.5,580.5,697.17,561.57
2017,1,25,12,30,512.0,238.0,5.5,16.0,572.0,697.31,559.66
2017,1,25,12,45,364.0,276.5,5.55,16.5,514.0,615.61,493.69
2017,1,25,13,0,216.0,315.0,5.6,17.0,456.0,525.37,420.19
2017,1,25,13,15,278.5,299.5,5.6,17.0,478.5,587.85,470.52
2017,1,25,13,30,341.0,284.0,5.6,17.0,501.0,635.74,509.14
2017,1,25,13,45,473.0,234.5,5.6,17.0,527.5,725.53,581.26
2017,1,25,14,0,605.0,185.0,5.6,17.0,554.0,805.46,645.09
2017,1,25,14,15,601.0,177.5,5.5,16.5,531.5,797.83,640.65
2017,1,25,14,30,597.0,170.0,5.4,16.0,509.0,787.3,634.58
2017,1,25,14,45,615.0,153.5,5.35,16.0,485.5,784.64,633.59
2017,1,25,15,0,633.0,137.0,5.3,16.0,462.0,778.42,630.02
2017,1,25,15,15,459.0,162.0,5.1,15.5,388.5,636.62,521.54
2017,1,25,15,30,285.0,187.0,4.9,15.0,315.0,490.48,404.78
2017,1,25,15,45,275.0,170.0,4.75,15.0,283.5,458.0,380.03
2017,1,25,16,0,265.0,153.0,4.6,15.0,252.0,424.81,353.95
2017,1,25,16,15,255.5,133.0,4.25,14.5,218.0,387.33,324.3
2017,1,25,16,30,246.0,113.0,3.9,14.0,184.0,349.26,293.49
2017,1,25,16,45,224.0,93.5,3.55,13.5,149.0,302.17,254.01
2017,1,25,17,0,202.0,74.0,3.2,13.0,114.0,255.76,213.79
2017,1,25,17,15,165.5,54.0,3.25,12.5,80.5,199.62,163.98
2017,1,25,17,30,129.0,34.0,3.3,12.0,47.0,145.05,111.18
2017,1,25,17,45,64.5,17.0,3.35,11.5,23.5,68.39,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,26,7,45,3.5,18.0,2.75,3.0,18.0,15.77,0.0
2017,1,26,8,0,7.0,36.0,3.1,4.0,36.0,30.73,21.25
2017,1,26,8,15,18.5,56.0,3.15,4.5,59.0,46.17,36.3
2017,1,26,8,30,30.0,76.0,3.2,5.0,82.0,63.19,49.37
2017,1,26,8,45,37.0,96.0,3.3,6.0,105.5,83.68,66.37
2017,1,26,9,0,44.0,116.0,3.4,7.0,129.0,105.4,84.58
2017,1,26,9,15,99.0,139.0,3.4,7.5,175.0,141.65,113.5
2017,1,26,9,30,154.0,162.0,3.4,8.0,221.0,185.03,149.02
2017,1,26,9,45,283.0,165.0,3.45,8.5,289.0,244.85,197.2
2017,1,26,10,0,412.0,168.0,3.5,9.0,357.0,321.11,260.09
2017,1,26,10,15,431.5,180.0,3.35,9.0,392.5,367.9,300.36
2017,1,26,10,30,451.0,192.0,3.2,9.0,428.0,416.22,341.12
2017,1,26,10,45,701.0,133.5,3.1,9.5,524.5,529.2,433.03
2017,1,26,11,0,951.0,75.0,3.0,10.0,621.0,653.94,532.24
2017,1,26,11,15,959.0,76.5,2.85,10.0,646.5,706.07,572.56
2017,1,26,11,30,967.0,78.0,2.7,10.0,672.0,756.21,610.18
2017,1,26,11,45,971.0,78.5,2.6,10.5,689.0,800.11,639.63
2017,1,26,12,0,975.0,79.0,2.5,11.0,706.0,841.21,666.57
2017,1,26,12,15,977.5,79.5,2.35,11.0,714.5,878.12,690.91
2017,1,26,12,30,980.0,80.0,2.2,11.0,723.0,911.79,712.6
2017,1,26,12,45,980.0,80.0,2.1,11.0,722.5,939.34,730.3
2017,1,26,13,0,980.0,80.0,2.0,11.0,722.0,963.22,745.41
2017,1,26,13,15,977.0,79.5,1.85,11.0,712.5,980.04,755.0
2017,1,26,13,30,974.0,79.0,1.7,11.0,703.0,992.92,761.89
2017,1,26,13,45,967.5,78.5,1.6,11.5,685.0,998.59,763.31
2017,1,26,14,0,961.0,78.0,1.5,12.0,667.0,1000.24,762.2
2017,1,26,14,15,952.0,77.0,1.5,12.0,641.0,994.95,759.67
2017,1,26,14,30,943.0,76.0,1.5,12.0,615.0,985.76,754.8
2017,1,26,14,45,930.0,74.5,1.5,12.0,581.5,968.42,744.61
2017,1,26,15,0,917.0,73.0,1.5,12.0,548.0,947.5,732.16
2017,1,26,15,15,899.0,71.0,1.4,11.5,507.5,918.02,713.68
2017,1,26,15,30,881.0,69.0,1.3,11.0,467.0,885.56,693.08
2017,1,26,15,45,855.0,66.0,1.25,11.0,421.0,850.69,670.05
2017,1,26,16,0,829.0,63.0,1.2,11.0,375.0,804.8,638.76
2017,1,26,16,15,792.5,59.5,1.1,10.0,325.5,747.9,600.31
2017,1,26,16,30,756.0,56.0,1.0,9.0,276.0,690.23,559.78
2017,1,26,16,45,696.0,51.0,0.9,8.5,224.0,612.72,501.19
2017,1,26,17,0,636.0,46.0,0.8,8.0,172.0,536.95,441.03
2017,1,26,17,15,537.5,37.5,0.9,7.5,122.5,434.12,356.92
2017,1,26,17,30,439.0,29.0,1.0,7.0,73.0,337.91,266.28
2017,1,26,17,45,219.5,14.5,1.1,6.5,36.5,167.0,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,45,191.0,17.5,2.8,2.0,38.0,14.07,0.0
2017,1,27,8,0,382.0,35.0,3.1,3.0,76.0,28.7,19.64
2017,1,27,8,15,479.5,44.5,3.15,3.5,124.5,35.42,26.71
2017,1,27,8,30,577.0,54.0,3.2,4.0,173.0,56.77,34.51
2017,1,27,8,45,469.0,78.5,3.25,5.0,192.0,105.7,67.91
2017,1,27,9,0,361.0,103.0,3.3,6.0,211.0,142.55,102.48
2017,1,27,9,15,245.5,133.5,3.55,6.5,212.5,168.76,131.16
2017,1,27,9,30,130.0,164.0,3.8,7.0,214.0,180.03,146.08
2017,1,27,9,45,454.0,131.0,4.1,8.0,334.5,274.02,218.52
2017,1,27,10,0,778.0,98.0,4.4,9.0,455.0,401.92,322.25
2017,1,27,10,15,798.5,101.0,4.3,9.5,494.0,461.17,374.12
2017,1,27,10,30,819.0,104.0,4.2,10.0,533.0,519.91,424.13
2017,1,27,10,45,571.0,177.5,4.1,10.5,485.5,496.05,405.87
2017,1,27,11,0,323.0,251.0,4.0,11.0,438.0,442.85,361.82
2017,1,27,11,15,266.0,272.0,3.85,11.0,430.5,445.81,363.82
2017,1,27,11,30,209.0,293.0,3.7,11.0,423.0,434.01,353.51
2017,1,27,11,45,216.5,300.5,3.6,11.0,438.5,459.12,373.42
2017,1,27,12,0,224.0,308.0,3.5,11.0,454.0,484.31,393.07
2017,1,27,12,15,289.0,300.0,3.4,11.0,490.0,551.73,446.57
2017,1,27,12,30,354.0,292.0,3.3,11.0,526.0,610.46,492.65
2017,1,27,12,45,185.5,266.5,3.2,11.5,389.0,437.15,354.63
2017,1,27,13,0,17.0,241.0,3.1,12.0,252.0,239.91,192.92
2017,1,27,13,15,232.5,250.0,3.0,12.0,400.0,490.79,399.12
2017,1,27,13,30,448.0,259.0,2.9,12.0,548.0,721.25,576.77
2017,1,27,13,45,400.5,263.0,2.85,12.0,516.5,674.84,540.22
2017,1,27,14,0,353.0,267.0,2.8,12.0,485.0,641.77,515.08
2017,1,27,14,15,275.0,268.0,2.75,12.0,433.5,574.84,463.27
2017,1,27,14,30,197.0,269.0,2.7,12.0,382.0,489.11,396.5
2017,1,27,14,45,303.5,235.5,2.7,12.0,399.0,568.29,462.13
2017,1,27,15,0,410.0,202.0,2.7,12.0,416.0,643.64,522.88
2017,1,27,15,15,282.0,202.0,2.65,11.5,344.0,507.99,417.18
2017,1,27,15,30,154.0,202.0,2.6,11.0,272.0,376.28,311.64
2017,1,27,15,45,139.5,186.0,2.55,11.0,244.5,344.93,287.27
2017,1,27,16,0,125.0,170.0,2.5,11.0,217.0,313.93,262.34
2017,1,27,16,15,117.0,148.0,2.15,10.0,187.5,280.1,235.51
2017,1,27,16,30,109.0,126.0,1.8,9.0,158.0,246.12,207.86
2017,1,27,16,45,94.5,103.5,1.5,8.5,127.5,206.37,174.05
2017,1,27,17,0,80.0,81.0,1.2,8.0,97.0,166.88,139.6
2017,1,27,17,15,56.0,59.0,1.15,7.5,68.5,121.96,99.61
2017,1,27,17,30,32.0,37.0,1.1,7.0,40.0,66.64,49.76
2017,1,27,17,45,16.0,18.5,1.1,6.5,20.0,29.74,0.0
2017,1,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,28,7,45,213.5,17.0,3.85,4.5,40.5,13.6,0.41
2017,1,28,8,0,427.0,34.0,4.0,5.0,81.0,27.77,18.72
2017,1,28,8,15,525.0,43.0,4.25,5.5,131.5,34.14,25.33
2017,1,28,8,30,623.0,52.0,4.5,6.0,182.0,55.82,32.79
2017,1,28,8,45,693.5,55.5,4.8,6.5,235.5,109.8,61.91
2017,1,28,9,0,764.0,59.0,5.1,7.0,289.0,168.97,106.65
2017,1,28,9,15,801.5,63.0,5.1,7.5,340.0,229.83,160.5
2017,1,28,9,30,839.0,67.0,5.1,8.0,391.0,294.48,220.06
2017,1,28,9,45,873.5,67.5,5.15,9.0,439.0,358.22,278.77
2017,1,28,10,0,908.0,68.0,5.2,10.0,487.0,425.16,339.06
2017,1,28,10,15,925.5,70.0,5.05,10.5,528.0,487.15,394.22
2017,1,28,10,30,943.0,72.0,4.9,11.0,569.0,549.18,447.48
2017,1,28,10,45,960.0,71.5,4.8,11.5,603.5,608.08,496.59
2017,1,28,11,0,977.0,71.0,4.7,12.0,638.0,666.28,543.45
2017,1,28,11,15,985.5,72.0,4.6,12.0,664.0,719.57,586.03
2017,1,28,11,30,994.0,73.0,4.5,12.0,690.0,770.81,625.13
2017,1,28,11,45,998.5,74.0,4.45,12.5,707.5,816.85,657.05
2017,1,28,12,0,1003.0,75.0,4.4,13.0,725.0,860.05,686.45
2017,1,28,12,15,1005.5,75.0,4.4,13.0,734.0,897.49,713.05
2017,1,28,12,30,1008.0,75.0,4.4,13.0,743.0,931.56,737.17
2017,1,28,12,45,1008.5,74.5,4.4,13.5,742.5,959.8,755.67
2017,1,28,13,0,1009.0,74.0,4.4,14.0,742.0,984.27,771.49
2017,1,28,13,15,1006.0,74.0,4.35,14.0,733.0,1002.3,783.86
2017,1,28,13,30,1003.0,74.0,4.3,14.0,724.0,1016.28,793.53
2017,1,28,13,45,998.0,73.0,4.3,14.0,706.0,1023.09,798.88
2017,1,28,14,0,993.0,72.0,4.3,14.0,688.0,1025.75,801.58
2017,1,28,14,15,985.0,71.0,4.25,13.5,661.5,1021.47,800.65
2017,1,28,14,30,977.0,70.0,4.2,13.0,635.0,1013.13,797.32
2017,1,28,14,45,962.5,69.5,4.2,13.0,601.0,995.44,786.29
2017,1,28,15,0,948.0,69.0,4.2,13.0,567.0,974.07,772.79
2017,1,28,15,15,931.5,67.0,4.05,12.5,526.5,945.44,754.61
2017,1,28,15,30,915.0,65.0,3.9,12.0,486.0,913.64,734.04
2017,1,28,15,45,891.5,62.5,3.75,12.0,439.5,872.16,704.79
2017,1,28,16,0,868.0,60.0,3.6,12.0,393.0,828.45,673.51
2017,1,28,16,15,833.0,56.5,3.1,11.0,342.0,779.89,638.36
2017,1,28,16,30,798.0,53.0,2.6,10.0,291.0,722.09,594.8
2017,1,28,16,45,743.5,48.5,2.15,9.0,238.0,647.79,536.87
2017,1,28,17,0,689.0,44.0,1.7,8.0,185.0,574.86,477.19
2017,1,28,17,15,595.0,36.5,1.65,7.5,133.5,473.83,393.03
2017,1,28,17,30,501.0,29.0,1.6,7.0,82.0,378.93,303.82
2017,1,28,17,45,250.5,14.5,1.6,6.5,41.0,183.88,46.97
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,1,29,7,45,259.5,14.5,4.55,3.5,43.5,12.39,0.6
2017,1,29,8,0,519.0,29.0,4.7,4.0,87.0,25.46,16.83
2017,1,29,8,15,608.0,35.5,4.55,5.0,137.5,30.34,21.96
2017,1,29,8,30,697.0,42.0,4.4,6.0,188.0,51.54,27.99
2017,1,29,8,45,750.5,45.5,4.25,7.0,240.5,105.36,55.63
2017,1,29,9,0,804.0,49.0,4.1,8.0,293.0,167.96,103.45
2017,1,29,9,15,837.0,52.0,4.1,9.0,343.0,229.01,157.17
2017,1,29,9,30,870.0,55.0,4.1,10.0,393.0,293.11,215.73
2017,1,29,9,45,892.0,57.5,4.2,11.5,438.5,355.86,272.98
2017,1,29,10,0,914.0,60.0,4.3,13.0,484.0,419.77,329.68
2017,1,29,10,15,929.5,61.5,4.45,13.5,524.0,480.64,383.61
2017,1,29,10,30,945.0,63.0,4.6,14.0,564.0,541.33,435.76
2017,1,29,10,45,954.5,65.0,4.8,15.0,597.0,598.75,483.04
2017,1,29,11,0,964.0,67.0,5.0,16.0,630.0,654.81,527.73
2017,1,29,11,15,971.5,68.0,4.95,16.0,655.5,706.89,569.26
2017,1,29,11,30,979.0,69.0,4.9,16.0,681.0,756.87,607.3
2017,1,29,11,45,981.5,71.0,4.9,16.5,698.0,801.98,638.71
2017,1,29,12,0,984.0,73.0,4.9,17.0,715.0,844.17,667.65
2017,1,29,12,15,986.0,73.5,4.85,17.0,723.5,881.19,693.59
2017,1,29,12,30,988.0,74.0,4.8,17.0,732.0,914.88,717.04
2017,1,29,12,45,987.0,74.5,4.75,17.5,732.0,942.52,734.68
2017,1,29,13,0,986.0,75.0,4.7,18.0,732.0,966.42,749.65
2017,1,29,13,15,983.5,74.5,4.6,18.0,723.0,983.95,761.23
2017,1,29,13,30,981.0,74.0,4.5,18.0,714.0,997.51,770.15
2017,1,29,13,45,975.5,73.5,4.4,18.0,696.0,1004.27,774.48
2017,1,29,14,0,970.0,73.0,4.3,18.0,678.0,1006.97,776.46
2017,1,29,14,15,962.0,72.5,4.2,18.0,652.5,1003.3,774.32
2017,1,29,14,30,954.0,72.0,4.1,18.0,627.0,995.68,769.66
2017,1,29,14,45,936.0,72.5,4.0,18.0,593.0,976.15,756.88
2017,1,29,15,0,918.0,73.0,3.9,18.0,559.0,953.13,741.83
2017,1,29,15,15,901.0,71.0,3.45,17.5,518.5,924.51,722.04
2017,1,29,15,30,884.0,69.0,3.0,17.0,478.0,892.84,699.84
2017,1,29,15,45,861.0,66.0,2.65,16.5,432.5,851.82,671.34
2017,1,29,16,0,838.0,63.0,2.3,16.0,387.0,816.89,646.76
2017,1,29,16,15,802.5,59.5,2.05,15.0,337.0,760.37,607.67
2017,1,29,16,30,767.0,56.0,1.8,14.0,287.0,703.0,566.69
2017,1,29,16,45,712.5,51.0,1.6,13.0,235.0,628.95,511.58
2017,1,29,17,0,658.0,46.0,1.4,12.0,183.0,556.31,454.74
2017,1,29,17,15,564.5,38.5,1.4,11.5,132.5,456.53,373.39
2017,1,29,17,30,471.0,31.0,1.4,11.0,82.0,362.57,287.94
2017,1,29,17,45,235.5,15.5,1.4,10.5,41.0,181.7,65.61
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,7,45,265.0,14.5,4.15,8.0,44.5,12.35,1.1
2017,1,30,8,0,530.0,29.0,4.4,9.0,89.0,25.41,16.46
2017,1,30,8,15,618.5,35.5,4.2,9.5,141.0,30.31,21.53
2017,1,30,8,30,707.0,42.0,4.0,10.0,193.0,51.46,27.46
2017,1,30,8,45,758.5,46.0,3.85,11.0,246.0,106.25,55.23
2017,1,30,9,0,810.0,50.0,3.7,12.0,299.0,169.6,102.96
2017,1,30,9,15,843.0,53.5,3.5,13.0,349.5,231.6,156.55
2017,1,30,9,30,876.0,57.0,3.3,14.0,400.0,296.66,214.77
2017,1,30,9,45,899.0,59.0,3.15,15.0,446.0,359.75,271.42
2017,1,30,10,0,922.0,61.0,3.0,16.0,492.0,424.08,327.51
2017,1,30,10,15,937.5,62.5,3.15,17.0,532.5,485.53,379.94
2017,1,30,10,30,953.0,64.0,3.3,18.0,573.0,546.77,430.31
2017,1,30,10,45,964.5,65.5,3.45,19.5,606.0,605.3,475.9
2017,1,30,11,0,976.0,67.0,3.6,21.0,639.0,662.65,518.77
2017,1,30,11,15,983.0,67.5,3.5,21.0,664.5,714.52,558.37
2017,1,30,11,30,990.0,68.0,3.4,21.0,690.0,764.22,594.29
2017,1,30,11,45,995.0,68.5,3.3,21.5,707.5,810.03,624.26
2017,1,30,12,0,1000.0,69.0,3.2,22.0,725.0,853.04,651.77
2017,1,30,12,15,1002.0,69.0,3.15,22.0,733.5,890.06,676.37
2017,1,30,12,30,1004.0,69.0,3.1,22.0,742.0,923.69,698.54
2017,1,30,12,45,1003.5,69.5,3.05,22.5,741.5,952.2,715.79
2017,1,30,13,0,1003.0,70.0,3.0,23.0,741.0,976.93,730.45
2017,1,30,13,15,1000.5,69.5,2.95,23.0,732.0,994.77,741.98
2017,1,30,13,30,998.0,69.0,2.9,23.0,723.0,1008.56,751.0
2017,1,30,13,45,992.5,68.5,2.9,23.0,705.0,1015.48,756.09
2017,1,30,14,0,987.0,68.0,2.9,23.0,687.0,1018.27,758.7
2017,1,30,14,15,979.0,67.0,2.8,22.5,661.0,1013.97,757.39
2017,1,30,14,30,971.0,66.0,2.7,22.0,635.0,1005.62,753.6
2017,1,30,14,45,954.5,67.0,2.65,22.0,601.0,987.98,742.81
2017,1,30,15,0,938.0,68.0,2.6,22.0,567.0,966.75,729.8
2017,1,30,15,15,921.5,66.0,2.35,21.5,527.0,938.2,711.39
2017,1,30,15,30,905.0,64.0,2.1,21.0,487.0,906.5,690.71
2017,1,30,15,45,881.0,62.0,1.85,20.5,440.5,865.36,663.28
2017,1,30,16,0,857.0,60.0,1.6,20.0,394.0,822.06,633.91
2017,1,30,16,15,823.0,56.5,1.55,18.5,343.5,774.58,605.29
2017,1,30,16,30,789.0,53.0,1.5,17.0,293.0,717.75,568.46
2017,1,30,16,45,735.0,48.5,1.45,16.0,240.5,643.96,515.94
2017,1,30,17,0,681.0,44.0,1.4,15.0,188.0,571.57,461.42
2017,1,30,17,15,590.5,37.0,1.45,14.5,137.0,473.5,383.04
2017,1,30,17,30,500.0,30.0,1.5,14.0,86.0,381.21,300.74
2017,1,30,17,45,250.0,15.0,1.6,13.5,43.0,186.93,83.22
2017,1,30,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.0,15.5,3.8,8.0,45.5,13.25,2.19
2017,1,31,8,0,512.0,31.0,4.1,9.0,91.0,27.26,18.14
2017,1,31,8,15,601.5,38.5,3.95,9.5,143.0,32.98,23.95
2017,1,31,8,30,691.0,46.0,3.8,10.0,195.0,54.41,30.4
2017,1,31,8,45,742.5,51.0,3.7,11.0,248.0,109.17,58.4
2017,1,31,9,0,794.0,56.0,3.6,12.0,301.0,170.11,104.07
2017,1,31,9,15,828.0,59.5,3.85,13.0,352.0,231.8,157.38
2017,1,31,9,30,862.0,63.0,4.1,14.0,403.0,296.83,215.73
2017,1,31,9,45,884.5,66.0,4.4,15.0,449.0,361.82,274.46
2017,1,31,10,0,907.0,69.0,4.7,16.0,495.0,426.34,331.7
2017,1,31,10,15,923.0,71.0,4.95,16.5,535.5,487.92,385.75
2017,1,31,10,30,939.0,73.0,5.2,17.0,576.0,549.38,438.19
2017,1,31,10,45,949.0,75.0,5.5,18.0,609.0,607.12,485.5
2017,1,31,11,0,959.0,77.0,5.8,19.0,642.0,663.56,530.36
2017,1,31,11,15,966.5,78.0,5.75,19.5,668.0,715.75,570.73
2017,1,31,11,30,974.0,79.0,5.7,20.0,694.0,765.87,607.79
2017,1,31,11,45,978.0,80.0,5.7,20.5,711.0,811.1,639.09
2017,1,31,12,0,982.0,81.0,5.7,21.0,728.0,853.51,668.02
2017,1,31,12,15,983.5,81.0,5.6,21.0,736.5,889.79,693.09
2017,1,31,12,30,985.0,81.0,5.5,21.0,745.0,922.7,715.63
2017,1,31,12,45,982.0,82.0,5.4,21.0,744.0,949.36,733.66
2017,1,31,13,0,979.0,83.0,5.3,21.0,743.0,972.19,749.01
2017,1,31,13,15,976.0,82.5,5.2,21.0,733.5,989.39,760.47
2017,1,31,13,30,973.0,82.0,5.1,21.0,724.0,1002.61,769.29
2017,1,31,13,45,965.0,82.5,5.0,21.5,705.5,1008.37,771.52
2017,1,31,14,0,957.0,83.0,4.9,22.0,687.0,1010.09,771.15
2017,1,31,14,15,948.5,81.5,4.75,21.5,661.0,1004.89,768.84
2017,1,31,14,30,940.0,80.0,4.6,21.0,635.0,995.74,763.98
2017,1,31,14,45,925.5,79.0,4.5,21.0,600.5,977.76,752.08
2017,1,31,15,0,911.0,78.0,4.4,21.0,566.0,956.22,737.99
2017,1,31,15,15,893.5,76.0,4.1,20.5,526.0,927.29,719.29
2017,1,31,15,30,876.0,74.0,3.8,20.0,486.0,904.35,704.77
2017,1,31,15,45,849.5,71.0,3.5,20.0,439.5,860.08,673.51
2017,1,31,16,0,823.0,68.0,3.2,20.0,393.0,813.65,640.47
2017,1,31,16,15,787.5,64.0,3.0,18.5,342.5,756.71,603.12
2017,1,31,16,30,752.0,60.0,2.8,17.0,292.0,698.91,563.61
2017,1,31,16,45,696.0,55.0,2.65,16.0,239.5,623.89,508.15
2017,1,31,17,0,640.0,50.0,2.5,15.0,187.0,550.26,450.92
2017,1,31,17,15,548.0,41.5,2.55,14.5,136.5,457.85,374.77
2017,1,31,17,30,456.0,33.0,2.6,14.0,86.0,365.76,291.95
2017,1,31,17,45,228.0,16.5,2.65,13.5,43.0,181.6,93.67
2017,1,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
