Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,205.5,18.5,4.15,11.0,43.0,14.72,3.56
2017,2,1,8,0,411.0,37.0,4.3,12.0,86.0,30.14,20.43
2017,2,1,8,15,505.0,46.5,4.3,12.5,136.0,36.8,27.03
2017,2,1,8,30,599.0,56.0,4.3,13.0,186.0,57.43,34.12
2017,2,1,8,45,660.5,61.5,4.3,14.0,239.0,108.26,60.26
2017,2,1,9,0,722.0,67.0,4.3,15.0,292.0,169.33,105.51
2017,2,1,9,15,759.5,71.0,4.4,15.5,342.0,227.98,155.6
2017,2,1,9,30,797.0,75.0,4.5,16.0,392.0,290.53,211.22
2017,2,1,9,45,825.5,77.5,4.65,17.0,438.0,352.22,266.22
2017,2,1,10,0,854.0,80.0,4.8,18.0,484.0,416.03,321.87
2017,2,1,10,15,871.5,82.5,4.85,18.5,524.5,476.7,374.18
2017,2,1,10,30,889.0,85.0,4.9,19.0,565.0,537.58,425.04
2017,2,1,10,45,903.5,86.0,4.95,20.0,598.5,593.65,469.81
2017,2,1,11,0,918.0,87.0,5.0,21.0,632.0,649.78,513.08
2017,2,1,11,15,926.5,88.5,5.0,21.0,658.0,701.47,553.56
2017,2,1,11,30,935.0,90.0,5.0,21.0,684.0,751.29,591.62
2017,2,1,11,45,943.5,89.5,5.0,21.5,702.0,796.88,622.82
2017,2,1,12,0,952.0,89.0,5.0,22.0,720.0,840.08,651.95
2017,2,1,12,15,954.5,89.5,4.95,22.5,728.5,876.89,675.94
2017,2,1,12,30,957.0,90.0,4.9,23.0,737.0,910.51,697.48
2017,2,1,12,45,956.5,90.0,4.9,23.5,737.0,937.63,714.72
2017,2,1,13,0,956.0,90.0,4.9,24.0,737.0,961.12,729.46
2017,2,1,13,15,953.5,89.5,4.8,24.0,728.0,978.49,740.75
2017,2,1,13,30,951.0,89.0,4.7,24.0,719.0,991.99,749.51
2017,2,1,13,45,945.0,88.5,4.6,24.0,701.5,998.32,753.5
2017,2,1,14,0,939.0,88.0,4.5,24.0,684.0,1000.67,754.99
2017,2,1,14,15,930.0,86.5,4.3,24.0,658.0,995.05,751.08
2017,2,1,14,30,921.0,85.0,4.1,24.0,632.0,985.55,744.66
2017,2,1,14,45,910.0,83.0,3.9,24.0,599.0,969.78,734.13
2017,2,1,15,0,899.0,81.0,3.7,24.0,566.0,950.42,721.28
2017,2,1,15,15,881.5,78.5,3.3,23.5,525.5,930.32,708.08
2017,2,1,15,30,864.0,76.0,2.9,23.0,485.0,897.67,686.02
2017,2,1,15,45,838.0,73.0,2.5,22.5,439.0,854.04,656.08
2017,2,1,16,0,812.0,70.0,2.1,22.0,393.0,808.26,624.12
2017,2,1,16,15,776.5,66.0,1.95,21.0,343.0,751.54,586.83
2017,2,1,16,30,741.0,62.0,1.8,20.0,293.0,693.96,547.6
2017,2,1,16,45,686.5,56.5,1.7,19.0,241.0,619.68,494.47
2017,2,1,17,0,632.0,51.0,1.6,18.0,189.0,553.35,444.52
2017,2,1,17,15,541.0,42.5,1.6,17.5,138.5,455.21,366.02
2017,2,1,17,30,450.0,34.0,1.6,17.0,88.0,363.77,286.32
2017,2,1,17,45,225.0,17.0,1.65,16.5,44.0,181.97,102.3
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,197.5,19.0,5.2,6.5,43.0,15.1,4.49
2017,2,2,8,0,395.0,38.0,5.5,7.0,86.0,30.92,21.63
2017,2,2,8,15,487.0,47.5,5.5,7.5,135.5,37.52,28.28
2017,2,2,8,30,579.0,57.0,5.5,8.0,185.0,57.6,35.36
2017,2,2,8,45,634.0,64.0,5.5,8.5,236.0,107.97,62.44
2017,2,2,9,0,689.0,71.0,5.5,9.0,287.0,165.06,105.91
2017,2,2,9,15,727.0,75.5,5.4,9.5,336.5,222.76,156.32
2017,2,2,9,30,765.0,80.0,5.3,10.0,386.0,286.58,214.17
2017,2,2,9,45,789.5,84.0,5.25,10.5,431.5,346.61,269.47
2017,2,2,10,0,814.0,88.0,5.2,11.0,477.0,408.4,325.28
2017,2,2,10,15,833.0,91.0,5.15,11.0,516.5,468.19,378.79
2017,2,2,10,30,852.0,94.0,5.1,11.0,556.0,528.47,431.25
2017,2,2,10,45,441.0,166.5,5.05,11.5,406.5,414.34,340.56
2017,2,2,11,0,30.0,239.0,5.0,12.0,257.0,240.02,194.75
2017,2,2,11,15,45.5,262.0,4.9,12.5,290.5,275.64,223.67
2017,2,2,11,30,61.0,285.0,4.8,13.0,324.0,313.25,253.54
2017,2,2,11,45,49.5,282.5,4.75,13.5,315.0,306.95,247.52
2017,2,2,12,0,38.0,280.0,4.7,14.0,306.0,299.47,240.64
2017,2,2,12,15,59.5,299.5,4.6,14.0,340.5,340.62,273.86
2017,2,2,12,30,81.0,319.0,4.5,14.0,375.0,383.78,308.28
2017,2,2,12,45,78.0,317.5,4.4,14.5,371.5,384.54,308.03
2017,2,2,13,0,75.0,316.0,4.3,15.0,368.0,384.92,307.64
2017,2,2,13,15,75.5,312.5,4.2,15.0,364.0,385.93,308.52
2017,2,2,13,30,76.0,309.0,4.1,15.0,360.0,386.77,309.3
2017,2,2,13,45,53.5,284.0,4.05,15.0,319.5,341.06,273.03
2017,2,2,14,0,31.0,259.0,4.0,15.0,279.0,294.44,235.77
2017,2,2,14,15,27.0,244.5,3.95,15.0,262.0,259.71,208.41
2017,2,2,14,30,23.0,230.0,3.9,15.0,245.0,242.32,194.72
2017,2,2,14,45,23.5,220.0,3.85,15.0,234.0,234.01,188.47
2017,2,2,15,0,24.0,210.0,3.8,15.0,223.0,225.74,182.22
2017,2,2,15,15,12.0,168.5,3.7,14.5,175.0,171.15,137.91
2017,2,2,15,30,0.0,127.0,3.6,14.0,127.0,117.54,93.59
2017,2,2,15,45,0.0,115.0,3.55,14.0,115.0,106.26,84.47
2017,2,2,16,0,0.0,103.0,3.5,14.0,103.0,94.99,75.23
2017,2,2,16,15,325.0,91.5,3.15,13.0,194.0,407.77,345.12
2017,2,2,16,30,650.0,80.0,2.8,12.0,285.0,651.33,540.21
2017,2,2,16,45,592.5,72.0,2.5,11.5,234.0,574.87,478.31
2017,2,2,17,0,535.0,64.0,2.2,11.0,183.0,500.39,417.77
2017,2,2,17,15,443.5,53.0,2.15,10.5,134.0,402.09,334.79
2017,2,2,17,30,352.0,42.0,2.1,10.0,85.0,310.13,252.68
2017,2,2,17,45,208.5,26.0,2.05,9.5,48.0,185.1,115.43
2017,2,2,18,0,65.0,10.0,2.0,9.0,11.0,44.1,0.0
2017,2,2,18,15,32.5,5.0,2.05,8.5,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,3.6,3.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,3.7,4.0,7.0,6.37,0.0
2017,2,3,7,45,76.0,31.0,3.85,4.5,39.5,24.73,11.89
2017,2,3,8,0,144.0,55.0,4.0,5.0,72.0,42.76,32.41
2017,2,3,8,15,219.5,76.0,4.1,5.5,117.5,58.25,47.35
2017,2,3,8,30,295.0,97.0,4.2,6.0,163.0,81.32,60.92
2017,2,3,8,45,354.5,112.5,4.35,6.5,211.5,121.54,86.15
2017,2,3,9,0,414.0,128.0,4.5,7.0,260.0,169.83,123.19
2017,2,3,9,15,457.5,139.5,4.5,7.0,306.5,218.73,164.93
2017,2,3,9,30,501.0,151.0,4.5,7.0,353.0,272.68,212.62
2017,2,3,9,45,253.0,159.0,4.55,7.5,261.5,228.65,185.05
2017,2,3,10,0,5.0,167.0,4.6,8.0,170.0,149.28,122.67
2017,2,3,10,15,7.0,180.5,4.55,8.5,184.5,163.18,133.97
2017,2,3,10,30,9.0,194.0,4.5,9.0,199.0,177.4,145.34
2017,2,3,10,45,10.5,205.0,4.5,9.5,211.5,189.39,154.79
2017,2,3,11,0,12.0,216.0,4.5,10.0,224.0,201.61,164.38
2017,2,3,11,15,14.0,224.0,4.45,10.0,233.5,211.59,172.4
2017,2,3,11,30,16.0,232.0,4.4,10.0,243.0,221.8,180.62
2017,2,3,11,45,16.5,238.0,4.4,10.5,249.0,229.23,186.2
2017,2,3,12,0,17.0,244.0,4.4,11.0,255.0,236.72,191.85
2017,2,3,12,15,35.5,274.5,4.35,11.0,299.0,294.91,239.4
2017,2,3,12,30,54.0,305.0,4.3,11.0,343.0,345.82,280.52
2017,2,3,12,45,32.0,264.0,4.25,11.0,286.5,286.89,232.53
2017,2,3,13,0,10.0,223.0,4.2,11.0,230.0,214.87,173.55
2017,2,3,13,15,14.5,236.5,4.15,11.0,247.0,233.43,189.03
2017,2,3,13,30,19.0,250.0,4.1,11.0,264.0,252.6,204.84
2017,2,3,13,45,15.0,234.0,4.1,11.0,244.5,233.87,189.63
2017,2,3,14,0,11.0,218.0,4.1,11.0,225.0,214.95,174.28
2017,2,3,14,15,9.5,209.5,4.05,11.0,215.5,206.0,167.15
2017,2,3,14,30,8.0,201.0,4.0,11.0,206.0,197.06,160.02
2017,2,3,14,45,4.0,180.0,3.95,11.0,182.5,172.66,140.0
2017,2,3,15,0,0.0,159.0,3.9,11.0,159.0,148.28,119.87
2017,2,3,15,15,42.0,185.0,3.8,10.5,205.5,231.4,191.44
2017,2,3,15,30,84.0,211.0,3.7,10.0,252.0,305.81,254.86
2017,2,3,15,45,79.5,191.0,3.65,10.0,226.5,279.79,233.79
2017,2,3,16,0,75.0,171.0,3.6,10.0,201.0,253.64,212.66
2017,2,3,16,15,61.0,152.0,3.4,9.5,174.5,220.96,185.67
2017,2,3,16,30,47.0,133.0,3.2,9.0,148.0,189.04,158.82
2017,2,3,16,45,181.0,113.5,3.0,9.0,156.5,283.47,242.24
2017,2,3,17,0,315.0,94.0,2.8,9.0,165.0,377.66,320.87
2017,2,3,17,15,239.0,74.0,2.65,8.5,119.5,279.27,235.39
2017,2,3,17,30,163.0,54.0,2.5,8.0,74.0,198.63,162.84
2017,2,3,17,45,81.5,31.0,2.35,8.0,41.0,109.42,70.47
2017,2,3,18,0,0.0,8.0,2.2,8.0,8.0,7.28,0.0
2017,2,3,18,15,0.0,4.0,2.2,8.0,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,10.5,4.5,1.15,6.0,4.5,0.0,0.0
2017,2,4,7,30,21.0,9.0,1.2,6.0,9.0,8.19,0.0
2017,2,4,7,45,111.5,30.5,1.3,6.5,43.0,24.45,12.28
2017,2,4,8,0,202.0,52.0,1.4,7.0,77.0,40.84,30.59
2017,2,4,8,15,283.5,69.0,1.3,7.5,123.0,52.45,41.85
2017,2,4,8,30,365.0,86.0,1.2,8.0,169.0,73.84,52.91
2017,2,4,8,45,220.5,108.0,1.2,8.5,162.0,106.69,78.04
2017,2,4,9,0,76.0,130.0,1.2,9.0,155.0,120.92,95.52
2017,2,4,9,15,56.5,146.0,1.15,9.0,166.0,137.18,110.25
2017,2,4,9,30,37.0,162.0,1.1,9.0,177.0,151.03,122.68
2017,2,4,9,45,37.5,181.5,1.1,9.0,198.5,172.26,140.37
2017,2,4,10,0,38.0,201.0,1.1,9.0,220.0,193.85,158.1
2017,2,4,10,15,19.0,144.0,1.15,9.0,153.5,136.12,110.21
2017,2,4,10,30,0.0,87.0,1.2,9.0,87.0,77.06,60.46
2017,2,4,10,45,0.0,92.5,1.25,9.5,92.5,81.98,64.46
2017,2,4,11,0,0.0,98.0,1.3,10.0,98.0,86.93,68.36
2017,2,4,11,15,0.0,120.5,1.4,10.0,120.5,107.27,85.27
2017,2,4,11,30,0.0,143.0,1.5,10.0,143.0,127.88,102.26
2017,2,4,11,45,0.0,137.5,1.6,10.5,137.5,122.98,97.88
2017,2,4,12,0,0.0,132.0,1.7,11.0,132.0,118.06,93.56
2017,2,4,12,15,0.0,103.5,1.85,11.0,103.5,92.04,71.93
2017,2,4,12,30,0.0,75.0,2.0,11.0,75.0,66.49,50.58
2017,2,4,12,45,0.0,75.0,2.2,11.5,75.0,66.49,50.5
2017,2,4,13,0,0.0,75.0,2.4,12.0,75.0,66.49,50.41
2017,2,4,13,15,0.0,83.5,2.55,12.0,83.5,74.05,56.75
2017,2,4,13,30,0.0,92.0,2.7,12.0,92.0,81.61,63.1
2017,2,4,13,45,0.0,106.5,2.85,12.5,106.5,94.96,74.14
2017,2,4,14,0,0.0,121.0,3.0,13.0,121.0,108.66,85.43
2017,2,4,14,15,0.0,108.0,3.1,13.0,108.0,96.49,75.43
2017,2,4,14,30,0.0,95.0,3.2,13.0,95.0,84.34,65.45
2017,2,4,14,45,0.0,70.0,3.3,13.0,70.0,61.96,46.81
2017,2,4,15,0,0.0,45.0,3.4,13.0,45.0,39.76,28.17
2017,2,4,15,15,0.0,62.0,3.4,12.5,62.0,54.82,41.12
2017,2,4,15,30,0.0,79.0,3.4,12.0,79.0,69.91,54.15
2017,2,4,15,45,24.5,123.0,3.45,12.0,133.0,145.94,119.66
2017,2,4,16,0,49.0,167.0,3.5,12.0,187.0,225.32,186.95
2017,2,4,16,15,41.0,147.0,3.35,11.5,162.5,196.76,163.4
2017,2,4,16,30,33.0,127.0,3.2,11.0,138.0,168.48,139.9
2017,2,4,16,45,25.0,106.0,3.05,11.0,113.5,139.07,114.74
2017,2,4,17,0,17.0,85.0,2.9,11.0,89.0,100.09,80.99
2017,2,4,17,15,8.5,63.5,2.7,10.5,65.5,71.59,55.91
2017,2,4,17,30,0.0,42.0,2.5,10.0,42.0,42.78,30.34
2017,2,4,17,45,0.0,23.5,2.3,10.0,23.5,22.35,10.31
2017,2,4,18,0,0.0,5.0,2.1,10.0,5.0,4.55,0.0
2017,2,4,18,15,0.0,2.5,2.0,10.0,2.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,31.0,5.5,2.2,11.0,6.5,0.0,0.0
2017,2,5,7,30,62.0,11.0,2.4,11.0,13.0,10.01,0.0
2017,2,5,7,45,190.0,27.5,2.65,11.5,49.0,21.59,10.38
2017,2,5,8,0,318.0,44.0,2.9,12.0,85.0,34.15,24.17
2017,2,5,8,15,404.5,55.5,2.9,12.5,132.5,44.04,33.58
2017,2,5,8,30,491.0,67.0,2.9,13.0,180.0,63.73,41.32
2017,2,5,8,45,245.5,81.0,2.95,14.0,137.5,88.18,59.87
2017,2,5,9,0,0.0,95.0,3.0,15.0,95.0,82.49,64.66
2017,2,5,9,15,91.5,135.5,3.05,15.5,173.0,136.5,106.01
2017,2,5,9,30,183.0,176.0,3.1,16.0,251.0,203.68,158.73
2017,2,5,9,45,182.5,198.5,3.2,16.5,280.5,237.04,186.67
2017,2,5,10,0,182.0,221.0,3.3,17.0,310.0,270.57,214.31
2017,2,5,10,15,103.5,218.0,3.5,17.5,269.5,242.66,192.86
2017,2,5,10,30,25.0,215.0,3.7,18.0,229.0,204.25,161.8
2017,2,5,10,45,26.0,227.5,3.95,19.0,243.0,218.4,172.41
2017,2,5,11,0,27.0,240.0,4.2,20.0,257.0,232.72,182.95
2017,2,5,11,15,32.5,255.5,4.35,20.0,276.5,260.26,204.6
2017,2,5,11,30,38.0,271.0,4.5,20.0,296.0,282.67,222.14
2017,2,5,11,45,38.0,278.5,4.7,20.5,304.0,293.76,230.3
2017,2,5,12,0,38.0,286.0,4.9,21.0,312.0,304.91,238.51
2017,2,5,12,15,23.0,249.5,4.95,21.0,265.5,248.07,193.74
2017,2,5,12,30,8.0,213.0,5.0,21.0,219.0,201.5,156.69
2017,2,5,12,45,71.0,276.5,5.1,21.5,326.0,333.69,261.9
2017,2,5,13,0,134.0,340.0,5.2,22.0,433.0,478.46,373.25
2017,2,5,13,15,115.5,332.0,5.15,22.0,411.5,443.54,346.15
2017,2,5,13,30,97.0,324.0,5.1,22.0,390.0,422.46,329.88
2017,2,5,13,45,49.0,248.0,5.1,22.5,281.5,295.52,230.93
2017,2,5,14,0,1.0,172.0,5.1,23.0,173.0,158.89,122.04
2017,2,5,14,15,0.5,152.0,5.0,23.0,152.5,139.24,106.71
2017,2,5,14,30,0.0,132.0,4.9,23.0,132.0,119.62,91.21
2017,2,5,14,45,20.0,181.0,4.85,23.0,192.5,188.57,147.28
2017,2,5,15,0,40.0,230.0,4.8,23.0,253.0,280.44,220.56
2017,2,5,15,15,20.0,175.5,4.6,22.5,187.0,185.53,145.53
2017,2,5,15,30,0.0,121.0,4.4,22.0,121.0,111.0,85.37
2017,2,5,15,45,0.0,96.5,4.2,22.0,96.5,86.97,66.08
2017,2,5,16,0,0.0,72.0,4.0,22.0,72.0,63.67,47.13
2017,2,5,16,15,0.0,62.5,3.55,21.0,62.5,55.22,40.46
2017,2,5,16,30,0.0,53.0,3.1,20.0,53.0,46.78,33.67
2017,2,5,16,45,261.5,58.5,2.65,19.5,119.0,296.67,246.65
2017,2,5,17,0,523.0,64.0,2.2,19.0,185.0,494.31,403.2
2017,2,5,17,15,436.5,53.5,2.15,18.5,137.0,400.13,324.49
2017,2,5,17,30,350.0,43.0,2.1,18.0,89.0,311.98,248.71
2017,2,5,17,45,211.0,27.5,2.05,17.5,51.5,192.59,132.77
2017,2,5,18,0,72.0,12.0,2.0,17.0,14.0,49.95,0.0
2017,2,5,18,15,36.0,6.0,2.1,17.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,26.5,6.0,3.05,16.5,7.0,0.0,0.0
2017,2,6,7,30,53.0,12.0,3.3,17.0,14.0,10.91,0.0
2017,2,6,7,45,183.0,29.0,3.6,17.5,50.5,22.74,11.31
2017,2,6,8,0,313.0,46.0,3.9,18.0,87.0,35.65,24.86
2017,2,6,8,15,400.0,57.5,4.15,18.5,134.5,45.69,34.18
2017,2,6,8,30,487.0,69.0,4.4,19.0,182.0,65.29,41.64
2017,2,6,8,45,543.5,77.0,4.65,19.5,231.5,111.06,65.84
2017,2,6,9,0,600.0,85.0,4.9,20.0,281.0,163.96,104.41
2017,2,6,9,15,638.5,91.0,5.1,20.5,329.0,218.06,149.44
2017,2,6,9,30,677.0,97.0,5.3,21.0,377.0,276.41,199.93
2017,2,6,9,45,704.5,101.5,5.5,21.5,421.0,333.63,250.17
2017,2,6,10,0,732.0,106.0,5.7,22.0,465.0,393.14,301.57
2017,2,6,10,15,751.5,109.5,5.75,22.0,503.5,450.05,350.48
2017,2,6,10,30,771.0,113.0,5.8,22.0,542.0,507.7,398.82
2017,2,6,10,45,399.0,177.0,5.9,22.5,400.0,401.63,317.33
2017,2,6,11,0,27.0,241.0,6.0,23.0,258.0,233.55,181.84
2017,2,6,11,15,27.5,251.0,5.95,23.0,268.5,245.38,191.15
2017,2,6,11,30,28.0,261.0,5.9,23.0,279.0,257.3,200.27
2017,2,6,11,45,69.5,295.0,5.9,23.5,342.0,333.5,259.83
2017,2,6,12,0,111.0,329.0,5.9,24.0,405.0,405.82,315.41
2017,2,6,12,15,113.0,332.5,5.8,23.5,410.5,417.8,324.94
2017,2,6,12,30,115.0,336.0,5.7,23.0,416.0,429.66,334.56
2017,2,6,12,45,66.0,294.0,5.65,23.0,340.0,347.74,270.73
2017,2,6,13,0,17.0,252.0,5.6,23.0,264.0,249.53,193.33
2017,2,6,13,15,9.5,212.0,5.5,23.0,219.0,204.17,157.81
2017,2,6,13,30,2.0,172.0,5.4,23.0,174.0,158.8,121.88
2017,2,6,13,45,177.0,231.0,5.35,23.0,347.0,413.78,327.11
2017,2,6,14,0,352.0,290.0,5.3,23.0,520.0,670.01,522.55
2017,2,6,14,15,236.5,290.0,5.3,23.0,442.5,546.82,427.99
2017,2,6,14,30,121.0,290.0,5.3,23.0,365.0,440.59,345.04
2017,2,6,14,45,139.5,275.0,5.35,23.0,357.0,443.84,349.34
2017,2,6,15,0,158.0,260.0,5.4,23.0,349.0,446.17,352.69
2017,2,6,15,15,79.0,181.0,5.25,23.0,225.5,260.19,206.75
2017,2,6,15,30,0.0,102.0,5.1,23.0,102.0,91.81,69.46
2017,2,6,15,45,331.5,101.5,4.95,23.0,239.5,441.04,359.11
2017,2,6,16,0,663.0,101.0,4.8,23.0,377.0,730.8,581.66
2017,2,6,16,15,623.5,95.0,4.45,22.5,329.0,672.13,537.22
2017,2,6,16,30,584.0,89.0,4.1,22.0,281.0,613.24,493.87
2017,2,6,16,45,524.0,81.0,3.75,21.5,231.5,536.51,435.42
2017,2,6,17,0,464.0,73.0,3.4,21.0,182.0,461.89,375.75
2017,2,6,17,15,378.0,60.5,3.3,20.5,135.0,366.54,297.33
2017,2,6,17,30,292.0,48.0,3.2,20.0,88.0,281.5,224.06
2017,2,6,17,45,146.0,31.0,3.1,20.0,51.0,161.66,112.63
2017,2,6,18,0,0.0,14.0,3.0,20.0,14.0,12.73,0.0
2017,2,6,18,15,0.0,7.0,3.1,20.0,7.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.6,14.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.7,15.0,17.0,15.46,0.0
2017,2,7,7,45,236.0,27.0,3.85,15.5,58.5,22.04,11.29
2017,2,7,8,0,472.0,37.0,4.0,16.0,100.0,29.63,19.95
2017,2,7,8,15,558.0,44.5,3.95,16.5,152.0,34.62,24.81
2017,2,7,8,30,644.0,52.0,3.9,17.0,204.0,57.94,33.33
2017,2,7,8,45,700.5,57.0,3.9,18.0,257.5,110.68,59.65
2017,2,7,9,0,757.0,62.0,3.9,19.0,311.0,170.34,103.08
2017,2,7,9,15,791.0,65.5,3.9,20.0,362.0,230.41,153.54
2017,2,7,9,30,825.0,69.0,3.9,21.0,413.0,293.92,208.78
2017,2,7,9,45,855.0,70.5,3.9,22.0,460.5,357.29,263.88
2017,2,7,10,0,885.0,72.0,3.9,23.0,508.0,423.77,320.13
2017,2,7,10,15,901.0,74.0,3.95,23.5,549.0,484.81,371.37
2017,2,7,10,30,917.0,76.0,4.0,24.0,590.0,545.79,420.88
2017,2,7,10,45,739.0,138.5,4.05,24.5,568.0,559.2,432.19
2017,2,7,11,0,561.0,201.0,4.1,25.0,546.0,547.61,423.03
2017,2,7,11,15,543.0,217.5,4.05,25.0,562.0,582.77,449.65
2017,2,7,11,30,525.0,234.0,4.0,25.0,578.0,615.06,473.29
2017,2,7,11,45,542.0,235.0,4.0,25.5,598.5,655.27,502.1
2017,2,7,12,0,559.0,236.0,4.0,26.0,619.0,695.01,530.04
2017,2,7,12,15,756.5,164.0,3.9,26.0,689.0,811.89,615.89
2017,2,7,12,30,954.0,92.0,3.8,26.0,759.0,917.83,687.35
2017,2,7,12,45,764.0,165.0,3.75,26.5,699.5,871.5,653.31
2017,2,7,13,0,574.0,238.0,3.7,27.0,640.0,793.87,596.54
2017,2,7,13,15,539.0,247.0,3.6,27.0,621.0,786.78,591.36
2017,2,7,13,30,504.0,256.0,3.5,27.0,602.0,776.21,583.31
2017,2,7,13,45,531.0,239.5,3.4,27.0,596.0,793.55,596.44
2017,2,7,14,0,558.0,223.0,3.3,27.0,590.0,808.48,607.75
2017,2,7,14,15,513.0,230.0,3.15,27.0,558.0,778.29,585.89
2017,2,7,14,30,468.0,237.0,3.0,27.0,526.0,745.61,562.55
2017,2,7,14,45,434.0,231.5,2.85,27.0,488.5,707.48,535.88
2017,2,7,15,0,400.0,226.0,2.7,27.0,451.0,650.56,496.16
2017,2,7,15,15,347.0,218.5,2.4,26.5,404.0,590.47,453.32
2017,2,7,15,30,294.0,211.0,2.1,26.0,357.0,530.72,410.03
2017,2,7,15,45,298.0,190.0,1.85,26.0,326.0,505.47,392.49
2017,2,7,16,0,302.0,169.0,1.6,26.0,295.0,478.54,373.25
2017,2,7,16,15,291.0,150.0,1.45,25.0,259.5,440.07,346.47
2017,2,7,16,30,280.0,131.0,1.3,24.0,224.0,401.04,318.51
2017,2,7,16,45,473.5,91.0,1.15,23.5,217.0,506.13,401.25
2017,2,7,17,0,667.0,51.0,1.0,23.0,210.0,578.61,452.9
2017,2,7,17,15,585.5,43.5,1.05,22.0,158.0,485.05,381.89
2017,2,7,17,30,504.0,36.0,1.1,21.0,106.0,404.03,315.49
2017,2,7,17,45,252.0,28.5,1.2,20.5,63.5,222.22,158.07
2017,2,7,18,0,0.0,21.0,1.3,20.0,21.0,19.1,0.0
2017,2,7,18,15,0.0,10.5,1.35,19.5,10.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,13.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,14.0,19.0,17.28,0.0
2017,2,8,7,45,240.5,27.5,4.35,15.0,60.5,22.4,11.93
2017,2,8,8,0,481.0,36.0,4.5,16.0,102.0,28.66,19.15
2017,2,8,8,15,564.0,43.5,4.4,16.5,153.5,33.71,24.03
2017,2,8,8,30,647.0,51.0,4.3,17.0,205.0,57.16,32.54
2017,2,8,8,45,701.0,55.0,4.2,18.0,257.5,109.06,58.24
2017,2,8,9,0,755.0,59.0,4.1,19.0,310.0,167.54,100.88
2017,2,8,9,15,579.5,105.5,4.25,20.0,315.5,218.6,152.18
2017,2,8,9,30,404.0,152.0,4.4,21.0,321.0,247.07,184.09
2017,2,8,9,45,640.5,110.5,4.6,22.0,412.5,320.98,240.45
2017,2,8,10,0,877.0,69.0,4.8,23.0,504.0,418.37,317.38
2017,2,8,10,15,894.0,70.5,4.85,23.5,545.0,478.94,368.59
2017,2,8,10,30,911.0,72.0,4.9,24.0,586.0,539.57,418.32
2017,2,8,10,45,927.0,72.0,5.0,24.5,620.5,597.88,464.89
2017,2,8,11,0,943.0,72.0,5.1,25.0,655.0,655.48,509.6
2017,2,8,11,15,715.0,161.0,5.15,25.0,613.5,645.97,501.11
2017,2,8,11,30,487.0,250.0,5.2,25.0,572.0,604.2,467.58
2017,2,8,11,45,435.0,276.0,5.3,25.5,569.0,615.99,475.08
2017,2,8,12,0,383.0,302.0,5.4,26.0,566.0,613.19,471.5
2017,2,8,12,15,672.5,192.5,5.4,26.0,663.0,773.34,594.48
2017,2,8,12,30,962.0,83.0,5.4,26.0,760.0,916.03,695.51
2017,2,8,12,45,792.5,153.5,5.4,26.0,711.0,885.02,672.96
2017,2,8,13,0,623.0,224.0,5.4,26.0,662.0,828.35,632.02
2017,2,8,13,15,791.0,153.0,5.35,26.0,702.5,924.37,700.93
2017,2,8,13,30,959.0,82.0,5.3,26.0,743.0,1001.64,753.72
2017,2,8,13,45,955.5,80.5,5.3,26.0,726.0,1009.3,759.09
2017,2,8,14,0,952.0,79.0,5.3,26.0,709.0,1012.92,762.32
2017,2,8,14,15,944.5,78.0,5.3,25.5,683.5,1009.29,762.36
2017,2,8,14,30,937.0,77.0,5.3,25.0,658.0,1001.7,759.9
2017,2,8,14,45,925.5,75.5,5.3,25.0,624.5,985.79,750.34
2017,2,8,15,0,914.0,74.0,5.3,25.0,591.0,966.19,738.38
2017,2,8,15,15,898.5,72.0,5.3,24.5,551.0,938.73,722.43
2017,2,8,15,30,883.0,70.0,5.3,24.0,511.0,908.1,704.16
2017,2,8,15,45,863.5,66.5,5.3,23.5,465.5,869.0,679.56
2017,2,8,16,0,844.0,63.0,5.3,23.0,420.0,827.44,652.74
2017,2,8,16,15,812.5,59.5,5.3,22.0,369.5,781.91,623.54
2017,2,8,16,30,781.0,56.0,5.3,21.0,319.0,726.69,585.88
2017,2,8,16,45,733.0,52.0,5.3,20.5,266.5,657.39,534.62
2017,2,8,17,0,685.0,48.0,5.3,20.0,214.0,589.07,481.75
2017,2,8,17,15,607.5,41.5,5.2,19.0,162.0,498.78,409.06
2017,2,8,17,30,530.0,35.0,5.1,18.0,110.0,413.11,334.9
2017,2,8,17,45,265.0,28.5,5.0,17.5,66.0,230.21,170.84
2017,2,8,18,0,0.0,22.0,4.9,17.0,22.0,20.01,0.0
2017,2,8,18,15,0.0,11.0,4.75,16.0,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,12.0,3.65,3.5,12.0,0.0,0.0
2017,2,9,7,30,0.0,24.0,3.8,4.0,24.0,21.83,0.0
2017,2,9,7,45,289.5,29.5,3.95,4.5,70.0,24.23,14.42
2017,2,9,8,0,579.0,35.0,4.1,5.0,116.0,30.46,21.81
2017,2,9,8,15,656.5,41.5,4.05,5.5,170.5,35.16,26.56
2017,2,9,8,30,734.0,48.0,4.0,6.0,225.0,56.81,32.19
2017,2,9,8,45,780.5,52.0,4.0,7.0,279.5,113.68,61.48
2017,2,9,9,0,827.0,56.0,4.0,8.0,334.0,176.11,109.25
2017,2,9,9,15,756.5,73.0,3.9,8.5,357.0,230.57,161.88
2017,2,9,9,30,686.0,90.0,3.8,9.0,380.0,273.35,205.62
2017,2,9,9,45,806.5,78.5,3.75,9.5,456.0,349.6,271.29
2017,2,9,10,0,927.0,67.0,3.7,10.0,532.0,436.96,345.98
2017,2,9,10,15,941.5,69.0,3.65,10.5,573.0,499.79,401.0
2017,2,9,10,30,956.0,71.0,3.6,11.0,614.0,562.33,453.89
2017,2,9,10,45,965.5,72.5,3.55,12.0,647.5,620.96,500.93
2017,2,9,11,0,975.0,74.0,3.5,13.0,681.0,678.18,545.02
2017,2,9,11,15,982.0,75.0,3.4,13.5,707.0,731.54,585.43
2017,2,9,11,30,989.0,76.0,3.3,14.0,733.0,782.72,621.61
2017,2,9,11,45,985.0,80.5,3.2,14.5,749.0,827.03,650.97
2017,2,9,12,0,981.0,85.0,3.1,15.0,765.0,867.9,677.43
2017,2,9,12,15,669.5,201.5,3.05,15.0,668.5,780.68,612.54
2017,2,9,12,30,358.0,318.0,3.0,15.0,572.0,643.41,505.65
2017,2,9,12,45,671.0,202.0,2.95,15.5,677.5,830.56,649.22
2017,2,9,13,0,984.0,86.0,2.9,16.0,783.0,993.1,759.71
2017,2,9,13,15,981.5,85.5,2.85,16.0,773.5,1011.3,770.3
2017,2,9,13,30,979.0,85.0,2.8,16.0,764.0,1025.47,779.67
2017,2,9,13,45,973.5,84.5,2.75,16.5,746.0,1032.72,783.09
2017,2,9,14,0,968.0,84.0,2.7,17.0,728.0,1035.85,783.96
2017,2,9,14,15,960.0,83.0,2.7,17.0,702.0,1031.88,782.28
2017,2,9,14,30,952.0,82.0,2.7,17.0,676.0,1023.86,778.15
2017,2,9,14,45,939.0,81.0,2.7,17.0,642.0,1007.13,768.33
2017,2,9,15,0,926.0,80.0,2.7,17.0,608.0,986.7,756.18
2017,2,9,15,15,910.0,77.5,2.65,17.0,567.0,958.03,737.98
2017,2,9,15,30,894.0,75.0,2.6,17.0,526.0,926.14,717.6
2017,2,9,15,45,871.5,72.5,2.55,17.0,479.0,894.44,697.24
2017,2,9,16,0,849.0,70.0,2.5,17.0,432.0,851.07,668.34
2017,2,9,16,15,816.5,66.5,2.2,16.0,380.5,795.84,630.87
2017,2,9,16,30,784.0,63.0,1.9,15.0,329.0,739.46,591.47
2017,2,9,16,45,734.5,58.0,1.6,14.5,275.0,667.3,537.77
2017,2,9,17,0,685.0,53.0,1.3,14.0,221.0,596.11,482.72
2017,2,9,17,15,604.5,46.0,1.3,13.0,167.5,502.62,410.48
2017,2,9,17,30,524.0,39.0,1.3,12.0,114.0,421.83,342.07
2017,2,9,17,45,374.5,27.5,1.35,11.0,69.5,294.64,224.53
2017,2,9,18,0,225.0,16.0,1.4,10.0,25.0,161.87,0.0
2017,2,9,18,15,112.5,8.0,1.4,10.0,12.5,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,7,15,28.0,8.0,2.85,8.5,9.0,0.0,0.0
2017,2,10,7,30,56.0,16.0,3.1,9.0,18.0,14.55,0.0
2017,2,10,7,45,173.0,35.5,3.35,10.0,57.5,27.73,17.19
2017,2,10,8,0,290.0,55.0,3.6,11.0,97.0,42.4,31.8
2017,2,10,8,15,375.5,68.5,3.85,12.0,145.5,51.92,40.8
2017,2,10,8,30,461.0,82.0,4.1,13.0,194.0,73.2,49.58
2017,2,10,8,45,512.5,92.5,4.35,14.0,244.5,119.65,75.65
2017,2,10,9,0,564.0,103.0,4.6,15.0,295.0,174.76,116.98
2017,2,10,9,15,604.5,110.0,4.85,15.5,343.5,228.34,162.06
2017,2,10,9,30,645.0,117.0,5.1,16.0,392.0,286.56,212.91
2017,2,10,9,45,350.0,168.0,5.4,17.0,319.5,269.29,209.72
2017,2,10,10,0,55.0,219.0,5.7,18.0,247.0,215.7,171.52
2017,2,10,10,15,59.0,235.0,5.8,18.5,267.5,237.31,188.68
2017,2,10,10,30,63.0,251.0,5.9,19.0,288.0,259.49,206.02
2017,2,10,10,45,59.0,263.0,6.0,20.0,299.0,274.01,216.64
2017,2,10,11,0,55.0,275.0,6.1,21.0,310.0,288.16,226.76
2017,2,10,11,15,32.5,246.5,6.1,21.0,267.5,250.77,196.79
2017,2,10,11,30,10.0,218.0,6.1,21.0,225.0,203.91,159.08
2017,2,10,11,45,10.5,223.0,6.1,21.5,230.5,209.97,163.49
2017,2,10,12,0,11.0,228.0,6.1,22.0,236.0,216.09,167.89
2017,2,10,12,15,97.5,290.0,6.05,22.0,359.5,360.23,282.86
2017,2,10,12,30,184.0,352.0,6.0,22.0,483.0,517.73,404.64
2017,2,10,12,45,119.5,336.0,6.0,22.5,421.5,453.06,352.94
2017,2,10,13,0,55.0,320.0,6.0,23.0,360.0,368.95,286.49
2017,2,10,13,15,116.5,332.0,5.95,23.0,414.0,459.04,357.42
2017,2,10,13,30,178.0,344.0,5.9,23.0,468.0,536.33,417.47
2017,2,10,13,45,516.5,231.0,5.85,23.0,579.5,772.52,602.48
2017,2,10,14,0,855.0,118.0,5.8,23.0,691.0,978.87,752.24
2017,2,10,14,15,846.0,116.0,5.7,23.0,665.5,972.94,747.27
2017,2,10,14,30,837.0,114.0,5.6,23.0,640.0,963.28,741.03
2017,2,10,14,45,827.0,110.5,5.55,23.0,608.0,947.27,730.82
2017,2,10,15,0,817.0,107.0,5.5,23.0,576.0,927.77,718.28
2017,2,10,15,15,798.5,104.0,5.3,23.0,536.5,897.54,697.28
2017,2,10,15,30,780.0,101.0,5.1,23.0,497.0,864.39,674.25
2017,2,10,15,45,755.0,97.0,4.95,23.0,452.0,827.55,648.79
2017,2,10,16,0,730.0,93.0,4.8,23.0,407.0,783.11,617.56
2017,2,10,16,15,694.0,88.0,4.35,22.0,358.0,726.52,577.75
2017,2,10,16,30,658.0,83.0,3.9,21.0,309.0,669.37,537.24
2017,2,10,16,45,603.5,76.0,3.5,20.5,257.5,595.29,481.56
2017,2,10,17,0,549.0,69.0,3.1,20.0,206.0,522.94,425.23
2017,2,10,17,15,466.0,59.0,2.9,19.0,155.5,429.72,350.02
2017,2,10,17,30,383.0,49.0,2.7,18.0,105.0,341.83,275.51
2017,2,10,17,45,249.0,33.5,2.55,17.5,64.0,225.94,170.74
2017,2,10,18,0,115.0,18.0,2.4,17.0,23.0,103.99,0.0
2017,2,10,18,15,57.5,9.0,2.4,17.0,11.5,8.19,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,7,15,46.0,9.0,2.9,15.5,10.5,8.19,0.0
2017,2,11,7,30,92.0,18.0,3.2,16.0,21.0,14.23,0.0
2017,2,11,7,45,226.5,34.0,3.5,17.0,62.0,26.59,15.95
2017,2,11,8,0,361.0,50.0,3.8,18.0,103.0,40.73,29.49
2017,2,11,8,15,445.5,60.5,4.1,18.5,153.0,47.67,36.05
2017,2,11,8,30,530.0,71.0,4.4,19.0,203.0,68.09,42.9
2017,2,11,8,45,589.5,77.5,4.75,20.0,255.0,115.95,67.74
2017,2,11,9,0,649.0,84.0,5.1,21.0,307.0,171.32,107.86
2017,2,11,9,15,686.0,89.0,5.1,21.5,356.5,227.65,154.83
2017,2,11,9,30,723.0,94.0,5.1,22.0,406.0,287.99,206.99
2017,2,11,9,45,481.5,159.0,5.15,22.5,376.0,308.44,233.48
2017,2,11,10,0,240.0,224.0,5.2,23.0,346.0,296.12,229.46
2017,2,11,10,15,218.0,246.0,5.1,23.5,363.5,322.82,251.08
2017,2,11,10,30,196.0,268.0,5.0,24.0,381.0,347.13,269.94
2017,2,11,10,45,206.5,283.5,4.95,24.5,408.5,381.5,296.16
2017,2,11,11,0,217.0,299.0,4.9,25.0,436.0,416.78,322.62
2017,2,11,11,15,224.5,311.0,4.85,25.0,458.0,447.53,345.93
2017,2,11,11,30,232.0,323.0,4.8,25.0,480.0,478.59,369.23
2017,2,11,11,45,555.0,219.0,4.75,25.5,605.5,651.2,502.27
2017,2,11,12,0,878.0,115.0,4.7,26.0,731.0,826.98,629.95
2017,2,11,12,15,881.0,115.5,4.6,26.0,740.0,863.39,653.33
