Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,17,0,767.0,51.0,1.7,19.0,270.0,663.66,526.92
2017,2,21,17,15,703.0,45.5,1.65,18.0,213.0,578.89,464.6
2017,2,21,17,30,639.0,40.0,1.6,17.0,156.0,497.51,400.51
2017,2,21,17,45,523.5,31.5,1.6,16.0,104.5,385.37,306.23
2017,2,21,18,0,408.0,23.0,1.6,15.0,53.0,279.89,185.17
2017,2,21,18,15,204.0,11.5,1.55,14.5,26.5,113.52,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,22,7,15,212.0,11.5,1.3,11.0,28.0,10.46,0.0
2017,2,22,7,30,424.0,23.0,1.5,12.0,56.0,20.42,9.9
2017,2,22,7,45,537.0,31.0,1.7,13.5,108.0,26.75,17.7
2017,2,22,8,0,650.0,39.0,1.9,15.0,160.0,33.0,23.59
2017,2,22,8,15,712.0,44.0,1.85,15.5,216.5,36.33,26.75
2017,2,22,8,30,774.0,49.0,1.8,16.0,273.0,64.83,33.05
2017,2,22,8,45,812.5,52.5,1.8,16.5,328.5,128.16,68.5
2017,2,22,9,0,851.0,56.0,1.8,17.0,384.0,191.91,117.09
2017,2,22,9,15,876.5,59.0,1.9,18.0,436.5,256.38,172.26
2017,2,22,9,30,902.0,62.0,2.0,19.0,489.0,323.05,230.61
2017,2,22,9,45,919.5,64.0,2.15,20.0,536.5,387.88,287.12
2017,2,22,10,0,937.0,66.0,2.3,21.0,584.0,453.33,342.43
2017,2,22,10,15,949.5,68.0,2.4,21.5,625.0,516.74,394.87
2017,2,22,10,30,962.0,70.0,2.5,22.0,666.0,579.61,445.02
2017,2,22,10,45,970.0,71.5,2.7,23.0,700.0,638.52,490.03
2017,2,22,11,0,978.0,73.0,2.9,24.0,734.0,695.81,532.3
2017,2,22,11,15,983.5,74.0,2.95,24.0,759.5,749.02,571.84
2017,2,22,11,30,989.0,75.0,3.0,24.0,785.0,799.86,606.61
2017,2,22,11,45,985.5,79.5,3.05,24.5,801.5,844.87,635.74
2017,2,22,12,0,982.0,84.0,3.1,25.0,818.0,886.43,662.24
2017,2,22,12,15,983.5,84.5,3.05,25.0,826.0,924.34,686.72
2017,2,22,12,30,985.0,85.0,3.0,25.0,834.0,958.8,708.77
2017,2,22,12,45,983.0,86.0,3.0,25.5,833.5,987.05,725.63
2017,2,22,13,0,981.0,87.0,3.0,26.0,833.0,1011.41,739.96
2017,2,22,13,15,978.0,86.5,2.95,26.0,823.5,1029.16,751.08
2017,2,22,13,30,975.0,86.0,2.9,26.0,814.0,1042.8,759.71
2017,2,22,13,45,969.0,85.5,2.85,26.5,795.5,1049.38,762.46
2017,2,22,14,0,963.0,85.0,2.8,27.0,777.0,1051.77,762.72
2017,2,22,14,15,956.0,84.0,2.65,27.0,750.0,1048.43,760.02
2017,2,22,14,30,949.0,83.0,2.5,27.0,723.0,1040.98,754.88
2017,2,22,14,45,935.0,83.0,2.45,27.0,688.0,1023.92,744.82
2017,2,22,15,0,921.0,83.0,2.4,27.0,653.0,1003.13,732.57
2017,2,22,15,15,906.5,81.0,2.25,26.5,611.5,975.85,716.6
2017,2,22,15,30,892.0,79.0,2.1,26.0,570.0,945.27,698.47
2017,2,22,15,45,872.0,76.0,1.95,26.0,523.0,905.32,672.72
2017,2,22,16,0,852.0,73.0,1.8,26.0,476.0,871.68,651.08
2017,2,22,16,15,823.5,69.5,1.65,25.0,424.0,818.64,618.43
2017,2,22,16,30,795.0,66.0,1.5,24.0,372.0,764.21,584.04
2017,2,22,16,45,754.5,61.5,1.35,23.0,317.5,698.02,540.09
2017,2,22,17,0,714.0,57.0,1.2,22.0,263.0,632.17,494.53
2017,2,22,17,15,648.5,50.5,1.2,21.0,207.5,547.03,433.29
2017,2,22,17,30,583.0,44.0,1.2,20.0,152.0,465.41,370.08
2017,2,22,17,45,468.5,34.0,1.3,19.5,102.0,361.42,283.55
2017,2,22,18,0,354.0,24.0,1.4,19.0,52.0,259.73,174.56
2017,2,22,18,15,177.0,12.0,1.45,18.5,26.0,100.38,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,152.5,14.0,3.35,12.5,26.5,12.73,0.0
2017,2,23,7,30,305.0,28.0,3.5,13.0,53.0,23.05,12.35
2017,2,23,7,45,422.5,39.5,3.65,14.0,103.5,31.64,21.93
2017,2,23,8,0,540.0,51.0,3.8,15.0,154.0,39.95,29.72
2017,2,23,8,15,608.5,58.5,3.75,15.5,209.5,44.46,33.94
2017,2,23,8,30,677.0,66.0,3.7,16.0,265.0,72.62,41.31
2017,2,23,8,45,723.5,71.0,3.7,17.0,320.5,132.32,75.5
2017,2,23,9,0,770.0,76.0,3.7,18.0,376.0,193.54,121.89
2017,2,23,9,15,800.0,80.0,3.95,19.0,428.5,255.54,174.72
2017,2,23,9,30,830.0,84.0,4.2,20.0,481.0,320.55,231.5
2017,2,23,9,45,854.0,86.0,4.5,21.0,529.0,384.28,287.17
2017,2,23,10,0,878.0,88.0,4.8,22.0,577.0,449.58,342.82
2017,2,23,10,15,893.0,90.5,5.0,22.5,618.5,512.75,395.86
2017,2,23,10,30,908.0,93.0,5.2,23.0,660.0,574.65,446.38
2017,2,23,10,45,921.5,93.5,5.45,24.0,695.0,633.29,492.24
2017,2,23,11,0,935.0,94.0,5.7,25.0,730.0,690.97,535.98
2017,2,23,11,15,942.5,95.5,5.8,25.0,756.0,744.29,577.04
2017,2,23,11,30,950.0,97.0,5.9,25.0,782.0,795.55,614.44
2017,2,23,11,45,961.0,94.5,6.0,25.5,801.5,843.11,646.87
2017,2,23,12,0,972.0,92.0,6.1,26.0,821.0,888.28,677.32
2017,2,23,12,15,974.0,92.0,6.1,26.0,830.0,925.84,703.15
2017,2,23,12,30,976.0,92.0,6.1,26.0,839.0,960.01,726.57
2017,2,23,12,45,973.5,93.0,6.15,26.5,838.0,987.64,744.26
2017,2,23,13,0,971.0,94.0,6.2,27.0,837.0,1011.38,759.33
2017,2,23,13,15,968.0,94.0,6.2,27.0,827.5,1029.58,771.93
2017,2,23,13,30,965.0,94.0,6.2,27.0,818.0,1043.72,781.93
2017,2,23,13,45,956.5,94.5,6.2,27.0,798.5,1048.99,786.07
2017,2,23,14,0,948.0,95.0,6.2,27.0,779.0,1050.09,787.6
2017,2,23,14,15,940.0,94.0,6.05,27.0,752.0,1045.82,784.69
2017,2,23,14,30,932.0,93.0,5.9,27.0,725.0,1037.52,779.21
2017,2,23,14,45,917.5,92.5,5.8,27.0,689.5,1019.52,767.65
2017,2,23,15,0,903.0,92.0,5.7,27.0,654.0,997.85,753.75
2017,2,23,15,15,887.0,89.5,5.4,26.5,612.0,968.84,735.07
2017,2,23,15,30,871.0,87.0,5.1,26.0,570.0,946.24,720.86
2017,2,23,15,45,847.0,84.5,4.85,26.0,522.0,903.42,691.39
2017,2,23,16,0,823.0,82.0,4.6,26.0,474.0,858.24,660.22
2017,2,23,16,15,793.0,78.0,4.25,25.0,422.0,803.99,624.74
2017,2,23,16,30,763.0,74.0,3.9,24.0,370.0,748.48,587.67
2017,2,23,16,45,717.5,69.0,3.6,23.5,315.0,678.61,537.89
2017,2,23,17,0,672.0,64.0,3.3,23.0,260.0,615.14,491.25
2017,2,23,17,15,603.5,57.0,3.25,22.0,205.0,529.38,426.9
2017,2,23,17,30,535.0,50.0,3.2,21.0,150.0,447.83,360.93
2017,2,23,17,45,416.5,38.5,3.15,20.5,100.5,335.36,265.86
2017,2,23,18,0,298.0,27.0,3.1,20.0,51.0,233.01,161.2
2017,2,23,18,15,149.0,13.5,3.2,19.5,25.5,87.63,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,24,7,15,133.5,16.0,4.95,13.5,27.5,14.55,0.0
2017,2,24,7,30,267.0,32.0,5.0,14.0,55.0,26.64,15.56
2017,2,24,7,45,407.5,42.0,5.1,14.5,107.0,33.7,23.71
2017,2,24,8,0,548.0,52.0,5.2,15.0,159.0,40.68,30.38
2017,2,24,8,15,617.5,59.5,5.25,15.5,215.0,45.16,34.57
2017,2,24,8,30,687.0,67.0,5.3,16.0,271.0,74.47,42.26
2017,2,24,8,45,742.0,69.5,5.4,16.5,328.5,133.63,75.93
2017,2,24,9,0,797.0,72.0,5.5,17.0,386.0,195.35,123.01
2017,2,24,9,15,826.0,76.0,5.5,17.5,439.0,258.88,178.17
2017,2,24,9,30,855.0,80.0,5.5,18.0,492.0,325.25,237.37
2017,2,24,9,45,883.5,80.0,5.5,18.5,541.5,392.21,296.8
2017,2,24,10,0,912.0,80.0,5.5,19.0,591.0,458.65,354.61
2017,2,24,10,15,927.5,82.0,5.5,19.5,633.5,522.38,408.76
2017,2,24,10,30,943.0,84.0,5.5,20.0,676.0,585.91,460.96
2017,2,24,10,45,959.5,83.0,5.55,20.5,713.0,646.61,509.52
2017,2,24,11,0,976.0,82.0,5.6,21.0,750.0,706.51,556.04
2017,2,24,11,15,984.0,83.0,5.6,21.0,777.5,761.52,598.55
2017,2,24,11,30,992.0,84.0,5.6,21.0,805.0,814.37,636.43
2017,2,24,11,45,995.5,86.0,5.7,21.5,823.5,862.39,669.45
2017,2,24,12,0,999.0,88.0,5.8,22.0,842.0,907.43,700.08
2017,2,24,12,15,1002.0,88.5,5.8,22.0,852.0,947.27,727.69
2017,2,24,12,30,1005.0,89.0,5.8,22.0,862.0,983.69,752.83
2017,2,24,12,45,1008.0,88.0,5.8,22.0,863.0,1014.86,774.31
2017,2,24,13,0,1011.0,87.0,5.8,22.0,864.0,1042.24,793.21
2017,2,24,13,15,1009.5,86.5,5.7,22.0,855.5,1061.97,806.2
2017,2,24,13,30,1008.0,86.0,5.6,22.0,847.0,1077.51,816.42
2017,2,24,13,45,1005.5,85.0,5.6,22.0,829.0,1087.24,823.63
2017,2,24,14,0,1003.0,84.0,5.6,22.0,811.0,1092.67,828.13
2017,2,24,14,15,996.5,83.0,5.55,21.5,784.0,1089.84,828.45
2017,2,24,14,30,990.0,82.0,5.5,21.0,757.0,1082.73,826.07
2017,2,24,14,45,977.5,81.5,5.45,21.0,721.5,1066.15,815.73
2017,2,24,15,0,965.0,81.0,5.4,21.0,686.0,1045.63,802.87
2017,2,24,15,15,950.5,79.0,5.25,20.5,643.0,1017.57,785.64
2017,2,24,15,30,936.0,77.0,5.1,20.0,600.0,986.01,766.0
2017,2,24,15,45,917.0,74.5,5.0,20.0,551.0,946.45,739.51
2017,2,24,16,0,898.0,72.0,4.9,20.0,502.0,904.17,710.93
2017,2,24,16,15,870.0,68.5,4.5,19.0,448.0,858.85,680.45
2017,2,24,16,30,842.0,65.0,4.1,18.0,394.0,803.11,642.21
2017,2,24,16,45,802.0,60.5,3.75,17.5,337.5,735.41,593.34
2017,2,24,17,0,762.0,56.0,3.4,17.0,281.0,667.91,542.97
2017,2,24,17,15,697.0,50.0,3.2,16.0,223.0,581.52,477.11
2017,2,24,17,30,632.0,44.0,3.0,15.0,165.0,498.52,409.78
2017,2,24,17,45,514.5,35.0,2.9,14.0,112.0,384.22,312.02
2017,2,24,18,0,397.0,26.0,2.8,13.0,59.0,288.82,209.84
2017,2,24,18,15,198.5,13.0,3.0,13.0,29.5,112.27,0.0
2017,2,24,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,25,7,15,202.0,14.0,3.85,3.5,32.5,12.73,0.0
2017,2,25,7,30,404.0,28.0,4.1,4.0,65.0,22.9,13.61
2017,2,25,7,45,518.5,37.0,4.4,5.0,118.5,32.06,23.32
2017,2,25,8,0,633.0,46.0,4.7,6.0,172.0,39.0,30.05
2017,2,25,8,15,696.0,52.0,4.65,6.5,229.5,42.9,33.82
2017,2,25,8,30,759.0,58.0,4.6,7.0,287.0,74.35,41.59
2017,2,25,8,45,799.5,62.5,4.6,7.5,344.0,134.29,76.49
2017,2,25,9,0,840.0,67.0,4.6,8.0,401.0,199.11,128.4
2017,2,25,9,15,867.0,70.0,4.5,8.5,454.5,264.04,186.74
2017,2,25,9,30,894.0,73.0,4.4,9.0,508.0,334.12,251.01
2017,2,25,9,45,912.5,75.5,4.3,9.5,556.0,399.69,311.2
2017,2,25,10,0,931.0,78.0,4.2,10.0,604.0,466.0,370.33
2017,2,25,10,15,944.5,80.0,4.05,10.5,646.0,529.89,425.38
2017,2,25,10,30,958.0,82.0,3.9,11.0,688.0,593.33,478.08
2017,2,25,10,45,967.0,84.0,3.8,11.5,723.0,653.39,526.32
2017,2,25,11,0,976.0,86.0,3.7,12.0,758.0,711.95,571.65
2017,2,25,11,15,982.5,87.0,3.55,12.5,784.5,766.01,611.88
2017,2,25,11,30,989.0,88.0,3.4,13.0,811.0,817.78,646.99
2017,2,25,11,45,990.0,90.5,3.3,13.5,828.0,864.32,677.65
2017,2,25,12,0,991.0,93.0,3.2,14.0,845.0,907.69,705.57
2017,2,25,12,15,992.5,93.0,3.05,14.0,853.5,945.53,730.17
2017,2,25,12,30,994.0,93.0,2.9,14.0,862.0,979.85,752.05
2017,2,25,12,45,993.5,93.0,2.75,14.5,861.5,1008.69,768.53
2017,2,25,13,0,993.0,93.0,2.6,15.0,861.0,1033.64,782.17
2017,2,25,13,15,990.5,93.0,2.45,15.0,851.5,1052.68,793.21
2017,2,25,13,30,988.0,93.0,2.3,15.0,842.0,1067.59,801.49
2017,2,25,13,45,981.5,93.0,2.15,15.0,822.5,1074.41,804.47
2017,2,25,14,0,975.0,93.0,2.0,15.0,803.0,1076.97,804.78
2017,2,25,14,15,967.5,91.5,1.9,15.0,776.0,1072.56,801.41
2017,2,25,14,30,960.0,90.0,1.8,15.0,749.0,1063.98,795.55
2017,2,25,14,45,942.5,91.0,1.7,15.0,712.0,1044.51,782.76
2017,2,25,15,0,925.0,92.0,1.6,15.0,675.0,1021.34,767.8
2017,2,25,15,15,909.5,90.0,1.55,15.0,632.5,992.97,750.32
2017,2,25,15,30,894.0,88.0,1.5,15.0,590.0,970.96,737.16
2017,2,25,15,45,872.0,85.5,1.45,15.0,541.5,929.31,710.7
2017,2,25,16,0,850.0,83.0,1.4,15.0,493.0,885.09,682.44
2017,2,25,16,15,820.0,79.0,1.3,14.5,440.0,829.87,646.62
2017,2,25,16,30,790.0,75.0,1.2,14.0,387.0,773.28,609.08
2017,2,25,16,45,744.5,70.0,1.1,13.5,330.0,702.22,559.84
2017,2,25,17,0,699.0,65.0,1.0,13.0,273.0,637.4,513.42
2017,2,25,17,15,630.5,58.0,1.05,12.0,216.5,550.24,449.72
2017,2,25,17,30,562.0,51.0,1.1,11.0,160.0,467.24,383.83
2017,2,25,17,45,442.0,40.0,1.15,10.0,108.5,352.84,287.78
2017,2,25,18,0,322.0,29.0,1.2,9.0,57.0,250.25,186.2
2017,2,25,18,15,161.0,14.5,1.2,8.5,28.5,94.7,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,80.0,19.5,3.3,7.5,27.0,15.83,0.0
2017,2,26,7,30,160.0,39.0,3.5,8.0,54.0,31.01,20.43
2017,2,26,7,45,253.5,57.5,3.7,9.0,100.5,44.12,33.71
2017,2,26,8,0,347.0,76.0,3.9,10.0,147.0,57.33,46.06
2017,2,26,8,15,173.5,61.0,3.9,10.5,96.5,47.82,37.72
2017,2,26,8,30,0.0,46.0,3.9,11.0,46.0,40.57,29.62
2017,2,26,8,45,0.0,82.0,3.95,12.0,82.0,71.79,56.27
2017,2,26,9,0,0.0,118.0,4.0,13.0,118.0,102.05,81.51
2017,2,26,9,15,0.0,122.0,4.15,13.5,122.0,106.34,84.68
2017,2,26,9,30,0.0,126.0,4.3,14.0,126.0,110.4,87.64
2017,2,26,9,45,0.0,139.0,4.45,14.5,139.0,122.07,96.89
2017,2,26,10,0,0.0,152.0,4.6,15.0,152.0,133.82,106.11
2017,2,26,10,15,2.0,167.5,4.6,15.5,169.0,148.82,117.9
2017,2,26,10,30,4.0,183.0,4.6,16.0,186.0,164.18,129.9
2017,2,26,10,45,2.0,132.0,4.7,16.5,133.5,118.35,92.12
2017,2,26,11,0,0.0,81.0,4.8,17.0,81.0,71.83,53.75
2017,2,26,11,15,0.0,66.0,4.75,17.0,66.0,58.51,42.74
2017,2,26,11,30,0.0,51.0,4.7,17.0,51.0,45.19,31.73
2017,2,26,11,45,30.5,201.5,4.7,17.5,225.0,210.65,166.46
2017,2,26,12,0,61.0,352.0,4.7,18.0,399.0,385.0,302.6
2017,2,26,12,15,214.0,354.5,4.65,18.5,520.5,534.38,419.33
2017,2,26,12,30,367.0,357.0,4.6,19.0,642.0,695.58,540.57
2017,2,26,12,45,234.5,370.0,4.6,19.5,552.5,590.26,458.5
2017,2,26,13,0,102.0,383.0,4.6,20.0,463.0,475.56,368.81
2017,2,26,13,15,55.0,299.5,4.55,20.0,343.0,346.9,270.62
2017,2,26,13,30,8.0,216.0,4.5,20.0,223.0,205.83,159.73
2017,2,26,13,45,64.5,288.5,4.45,20.5,336.0,350.6,274.48
2017,2,26,14,0,121.0,361.0,4.4,21.0,449.0,508.43,394.39
2017,2,26,14,15,151.5,349.0,4.25,21.0,456.0,529.73,410.99
2017,2,26,14,30,182.0,337.0,4.1,21.0,463.0,550.28,427.67
2017,2,26,14,45,234.0,313.0,4.0,21.0,467.0,576.63,449.65
2017,2,26,15,0,286.0,289.0,3.9,21.0,471.0,619.47,483.38
2017,2,26,15,15,143.0,196.5,3.55,21.0,287.5,353.18,280.35
2017,2,26,15,30,0.0,104.0,3.2,21.0,104.0,93.02,70.39
2017,2,26,15,45,65.5,160.5,2.9,21.0,192.5,222.84,177.99
2017,2,26,16,0,131.0,217.0,2.6,21.0,281.0,369.31,294.46
2017,2,26,16,15,119.0,196.0,2.2,20.5,249.5,333.56,266.65
2017,2,26,16,30,107.0,175.0,1.8,20.0,218.0,298.11,239.41
2017,2,26,16,45,94.0,150.5,1.4,19.5,184.5,243.33,196.37
2017,2,26,17,0,81.0,126.0,1.0,19.0,151.0,204.04,164.81
2017,2,26,17,15,63.0,101.5,1.0,18.5,118.5,161.68,130.14
2017,2,26,17,30,45.0,77.0,1.0,18.0,86.0,120.12,95.18
2017,2,26,17,45,22.5,53.0,1.0,17.5,57.5,77.03,58.18
2017,2,26,18,0,0.0,29.0,1.0,17.0,29.0,29.09,16.57
2017,2,26,18,15,0.0,14.5,1.0,17.0,14.5,13.19,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,2.5,16.5,2.9,17.0,17.0,14.39,0.0
2017,2,27,7,30,5.0,33.0,3.0,17.0,34.0,28.3,17.67
2017,2,27,7,45,32.5,57.5,3.1,17.5,64.5,47.11,35.18
2017,2,27,8,0,60.0,82.0,3.2,18.0,95.0,65.75,51.96
2017,2,27,8,15,89.0,104.0,3.3,18.5,129.0,79.94,64.57
2017,2,27,8,30,118.0,126.0,3.4,19.0,163.0,102.44,77.39
2017,2,27,8,45,235.0,139.0,3.55,19.5,229.5,134.52,96.47
2017,2,27,9,0,352.0,152.0,3.7,20.0,296.0,184.19,131.18
2017,2,27,9,15,319.5,180.5,3.85,20.0,323.5,225.76,167.63
2017,2,27,9,30,287.0,209.0,4.0,20.0,351.0,263.66,201.02
2017,2,27,9,45,284.5,234.5,4.15,20.5,386.5,306.21,236.22
2017,2,27,10,0,282.0,260.0,4.3,21.0,422.0,348.66,270.57
2017,2,27,10,15,141.0,187.5,4.3,21.0,268.5,236.87,185.15
2017,2,27,10,30,0.0,115.0,4.3,21.0,115.0,101.95,77.34
2017,2,27,10,45,0.0,121.0,4.35,21.5,121.0,107.39,81.51
2017,2,27,11,0,0.0,127.0,4.4,22.0,127.0,112.86,85.57
2017,2,27,11,15,0.0,108.5,4.35,22.0,108.5,96.41,72.28
2017,2,27,11,30,0.0,90.0,4.3,22.0,90.0,79.9,58.97
2017,2,27,11,45,0.0,97.0,4.3,22.5,97.0,86.19,63.83
2017,2,27,12,0,0.0,104.0,4.3,23.0,104.0,92.53,68.68
2017,2,27,12,15,0.0,99.5,4.25,23.0,99.5,88.5,65.43
2017,2,27,12,30,0.0,95.0,4.2,23.0,95.0,84.46,62.2
2017,2,27,12,45,9.5,189.5,4.2,23.5,197.0,180.13,137.76
2017,2,27,13,0,19.0,284.0,4.2,24.0,299.0,280.26,214.76
2017,2,27,13,15,368.0,245.5,4.1,24.0,527.5,635.34,489.66
2017,2,27,13,30,717.0,207.0,4.0,24.0,756.0,948.85,713.4
2017,2,27,13,45,715.0,202.5,3.95,24.5,739.5,953.94,713.39
2017,2,27,14,0,713.0,198.0,3.9,25.0,723.0,955.58,713.51
2017,2,27,14,15,526.0,255.5,3.8,25.0,636.0,831.61,626.37
2017,2,27,14,30,339.0,313.0,3.7,25.0,549.0,696.28,527.9
2017,2,27,14,45,387.5,284.5,3.65,25.0,542.0,712.99,543.08
2017,2,27,15,0,436.0,256.0,3.6,25.0,535.0,744.09,567.21
2017,2,27,15,15,569.5,198.0,3.5,25.0,538.0,803.02,613.36
2017,2,27,15,30,703.0,140.0,3.4,25.0,541.0,861.15,655.06
2017,2,27,15,45,681.0,134.0,3.3,25.0,495.5,819.42,626.8
2017,2,27,16,0,659.0,128.0,3.2,25.0,450.0,775.69,597.63
2017,2,27,16,15,624.5,121.0,2.8,24.5,400.5,718.33,557.91
2017,2,27,16,30,590.0,114.0,2.4,24.0,351.0,660.4,517.07
2017,2,27,16,45,543.5,105.0,2.0,23.5,299.0,590.58,466.43
2017,2,27,17,0,497.0,96.0,1.6,23.0,247.0,518.77,412.07
2017,2,27,17,15,427.0,84.0,1.55,22.0,195.0,434.21,347.87
2017,2,27,17,30,357.0,72.0,1.5,21.0,143.0,355.06,284.71
2017,2,27,17,45,256.0,54.5,1.45,20.5,97.0,255.79,202.17
2017,2,27,18,0,155.0,37.0,1.4,20.0,51.0,167.31,121.73
2017,2,27,18,15,77.5,18.5,1.45,20.0,25.5,56.07,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,4.0,3.75,19.5,4.0,3.5,0.0
2017,2,28,7,30,0.0,8.0,3.8,20.0,8.0,7.02,0.12
2017,2,28,7,45,0.0,15.5,3.9,20.5,15.5,13.62,6.07
2017,2,28,8,0,0.0,23.0,4.0,21.0,23.0,20.23,11.97
2017,2,28,8,15,0.0,30.5,4.4,21.0,30.5,26.85,17.86
2017,2,28,8,30,0.0,38.0,4.8,21.0,38.0,33.49,22.43
2017,2,28,8,45,13.0,97.5,5.2,21.5,103.0,85.87,65.22
2017,2,28,9,0,26.0,157.0,5.6,22.0,168.0,137.61,106.59
2017,2,28,9,15,13.0,146.5,5.75,22.5,152.0,129.7,100.24
2017,2,28,9,30,0.0,136.0,5.9,23.0,136.0,118.9,91.47
2017,2,28,9,45,2.5,158.5,6.1,23.5,160.0,139.65,107.63
2017,2,28,10,0,5.0,181.0,6.3,24.0,184.0,160.96,124.08
2017,2,28,10,15,9.0,201.5,6.35,24.0,207.0,181.8,140.3
2017,2,28,10,30,13.0,222.0,6.4,24.0,230.0,203.34,157.0
2017,2,28,10,45,53.5,278.0,6.45,24.5,315.0,282.64,218.72
2017,2,28,11,0,94.0,334.0,6.5,25.0,400.0,365.4,282.11
2017,2,28,11,15,52.5,282.5,6.45,25.0,319.5,296.17,228.23
2017,2,28,11,30,11.0,231.0,6.4,25.0,239.0,215.64,164.98
2017,2,28,11,45,21.0,273.0,6.4,25.5,289.0,263.46,201.77
2017,2,28,12,0,31.0,315.0,6.4,26.0,339.0,323.48,247.23
2017,2,28,12,15,21.0,275.5,6.3,26.0,292.0,269.21,205.43
2017,2,28,12,30,11.0,236.0,6.2,26.0,245.0,224.42,170.75
2017,2,28,12,45,16.0,264.5,6.1,26.0,277.5,257.15,196.07
2017,2,28,13,0,21.0,293.0,6.0,26.0,310.0,290.82,221.89
2017,2,28,13,15,33.0,316.0,5.8,26.0,342.0,342.9,261.73
2017,2,28,13,30,45.0,339.0,5.6,26.0,374.0,382.45,291.79
2017,2,28,13,45,28.0,285.5,5.45,26.5,307.5,311.13,237.11
2017,2,28,14,0,11.0,232.0,5.3,27.0,241.0,225.86,171.42
2017,2,28,14,15,27.0,266.0,5.05,26.5,285.5,293.78,224.59
2017,2,28,14,30,43.0,300.0,4.8,26.0,330.0,350.51,268.62
2017,2,28,14,45,72.0,300.5,4.55,26.0,348.0,383.14,294.43
2017,2,28,15,0,101.0,301.0,4.3,26.0,366.0,415.73,320.14
2017,2,28,15,15,95.5,280.0,4.0,25.5,338.5,388.45,300.55
2017,2,28,15,30,90.0,259.0,3.7,25.0,311.0,360.85,280.72
2017,2,28,15,45,114.5,240.0,3.4,25.0,300.0,380.54,297.14
2017,2,28,16,0,139.0,221.0,3.1,25.0,289.0,380.72,298.67
2017,2,28,16,15,126.0,200.5,2.8,24.5,257.5,344.56,271.77
2017,2,28,16,30,113.0,180.0,2.5,24.0,226.0,308.79,244.85
2017,2,28,16,45,108.0,155.0,2.25,24.0,194.0,273.68,217.82
2017,2,28,17,0,103.0,130.0,2.0,24.0,162.0,238.29,189.99
2017,2,28,17,15,85.5,105.0,1.85,23.0,128.0,193.72,154.47
2017,2,28,17,30,68.0,80.0,1.7,22.0,94.0,149.84,118.4
2017,2,28,17,45,45.0,56.5,1.6,21.5,64.5,95.34,72.58
2017,2,28,18,0,22.0,33.0,1.5,21.0,35.0,51.98,34.52
2017,2,28,18,15,11.0,16.5,1.45,20.5,17.5,23.61,0.0
2017,2,28,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,1,7,15,192.5,16.5,5.55,14.0,37.0,13.28,0.0
2017,3,1,7,30,385.0,33.0,5.9,14.0,74.0,26.85,17.08
2017,3,1,7,45,495.0,41.5,6.25,14.5,127.5,32.66,23.07
2017,3,1,8,0,605.0,50.0,6.6,15.0,181.0,38.4,28.49
2017,3,1,8,15,665.5,56.5,6.7,15.0,237.5,46.14,35.56
2017,3,1,8,30,726.0,63.0,6.8,15.0,294.0,80.72,44.63
2017,3,1,8,45,768.5,66.5,6.9,15.5,350.5,138.25,78.35
2017,3,1,9,0,811.0,70.0,7.0,16.0,407.0,200.94,127.82
2017,3,1,9,15,837.5,73.5,6.95,16.5,459.5,264.67,184.05
2017,3,1,9,30,864.0,77.0,6.9,17.0,512.0,330.89,243.85
2017,3,1,9,45,885.0,78.5,6.85,17.5,560.0,397.65,303.82
2017,3,1,10,0,906.0,80.0,6.8,18.0,608.0,462.69,361.09
2017,3,1,10,15,920.0,82.0,6.7,18.0,650.0,525.56,415.74
2017,3,1,10,30,934.0,84.0,6.6,18.0,692.0,588.07,468.51
2017,3,1,10,45,945.5,85.0,6.55,18.5,726.5,647.49,516.51
2017,3,1,11,0,957.0,86.0,6.5,19.0,761.0,705.67,562.07
2017,3,1,11,15,964.5,87.5,6.4,19.0,788.0,760.06,604.44
2017,3,1,11,30,972.0,89.0,6.3,19.0,815.0,812.31,641.99
2017,3,1,11,45,963.0,97.0,6.25,19.0,830.0,855.91,673.01
2017,3,1,12,0,954.0,105.0,6.2,19.0,845.0,895.7,701.06
2017,3,1,12,15,957.0,105.0,6.15,19.0,854.5,933.65,727.66
2017,3,1,12,30,960.0,105.0,6.1,19.0,864.0,968.3,751.79
2017,3,1,12,45,962.5,104.0,6.05,19.5,864.5,997.96,770.83
2017,3,1,13,0,965.0,103.0,6.0,20.0,865.0,1023.95,787.23
2017,3,1,13,15,963.0,102.5,5.9,20.0,855.5,1042.39,799.58
2017,3,1,13,30,961.0,102.0,5.8,20.0,846.0,1056.78,809.23
2017,3,1,13,45,960.0,100.0,5.75,20.0,828.5,1066.38,816.08
2017,3,1,14,0,959.0,98.0,5.7,20.0,811.0,1071.83,820.25
2017,3,1,14,15,952.5,96.5,5.7,19.5,784.5,1068.22,820.37
2017,3,1,14,30,946.0,95.0,5.7,19.0,758.0,1060.49,817.84
2017,3,1,14,45,934.0,94.5,5.7,19.0,723.0,1044.47,808.1
2017,3,1,15,0,922.0,94.0,5.7,19.0,688.0,1024.65,795.86
2017,3,1,15,15,908.5,91.5,5.65,18.5,646.0,997.35,779.6
2017,3,1,15,30,895.0,89.0,5.6,18.0,604.0,966.67,760.92
2017,3,1,15,45,880.5,84.5,5.55,18.0,557.0,938.76,742.71
2017,3,1,16,0,866.0,80.0,5.5,18.0,510.0,898.2,715.16
2017,3,1,16,15,839.0,76.5,5.25,17.5,456.5,845.4,678.51
2017,3,1,16,30,812.0,73.0,5.0,17.0,403.0,791.03,640.08
2017,3,1,16,45,776.0,67.5,4.75,16.5,347.0,725.81,592.46
2017,3,1,17,0,740.0,62.0,4.5,16.0,291.0,660.55,543.37
2017,3,1,17,15,678.0,55.5,4.05,15.0,233.5,575.99,477.42
2017,3,1,17,30,616.0,49.0,3.6,14.0,176.0,500.69,415.29
2017,3,1,17,45,511.5,39.5,3.2,13.5,123.0,394.7,323.39
2017,3,1,18,0,407.0,30.0,2.8,13.0,70.0,298.68,230.73
2017,3,1,18,15,203.5,15.0,2.75,12.5,35.0,139.82,0.0
2017,3,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,7,15,85.5,19.5,2.85,6.5,29.0,15.28,0.2
2017,3,2,7,30,171.0,39.0,2.9,7.0,58.0,30.17,20.73
2017,3,2,7,45,210.0,60.0,2.95,7.5,97.0,47.03,36.8
2017,3,2,8,0,249.0,81.0,3.0,8.0,136.0,62.28,51.07
2017,3,2,8,15,281.0,99.0,3.15,8.5,177.0,74.93,62.67
2017,3,2,8,30,313.0,117.0,3.3,9.0,218.0,103.01,75.49
2017,3,2,8,45,568.0,95.5,3.45,10.0,318.5,137.56,87.87
2017,3,2,9,0,823.0,74.0,3.6,11.0,419.0,207.65,134.78
2017,3,2,9,15,690.5,113.0,3.8,11.5,427.5,261.73,189.3
2017,3,2,9,30,558.0,152.0,4.0,12.0,436.0,300.13,229.71
2017,3,2,9,45,736.5,119.0,4.2,12.5,529.5,376.8,292.87
2017,3,2,10,0,915.0,86.0,4.4,13.0,623.0,473.36,372.95
2017,3,2,10,15,928.5,88.0,4.3,13.5,665.0,536.65,426.69
2017,3,2,10,30,942.0,90.0,4.2,14.0,707.0,599.49,478.13
2017,3,2,10,45,952.0,91.5,4.15,14.5,741.5,659.04,525.39
2017,3,2,11,0,962.0,93.0,4.1,15.0,776.0,717.19,570.05
2017,3,2,11,15,968.5,94.5,4.05,15.0,802.5,771.24,611.39
2017,3,2,11,30,975.0,96.0,4.0,15.0,829.0,823.02,647.99
2017,3,2,11,45,976.0,98.5,3.95,15.5,846.0,869.02,678.6
2017,3,2,12,0,977.0,101.0,3.9,16.0,863.0,911.88,706.61
2017,3,2,12,15,979.0,101.0,3.85,16.0,871.5,949.71,732.16
2017,3,2,12,30,981.0,101.0,3.8,16.0,880.0,984.09,755.19
2017,3,2,12,45,980.0,101.5,3.75,16.0,879.5,1012.65,774.17
2017,3,2,13,0,979.0,102.0,3.7,16.0,879.0,1037.33,790.54
2017,3,2,13,15,977.0,101.5,3.65,16.0,869.5,1055.98,802.9
2017,3,2,13,30,975.0,101.0,3.6,16.0,860.0,1070.53,812.63
2017,3,2,13,45,969.5,100.5,3.6,16.0,841.0,1077.48,817.84
2017,3,2,14,0,964.0,100.0,3.6,16.0,822.0,1080.21,820.45
2017,3,2,14,15,957.0,99.0,3.6,16.0,794.5,1076.67,819.06
2017,3,2,14,30,950.0,98.0,3.6,16.0,767.0,1068.99,815.12
2017,3,2,14,45,935.0,98.0,3.6,16.0,730.5,1050.54,804.06
2017,3,2,15,0,920.0,98.0,3.6,16.0,694.0,1028.34,790.64
2017,3,2,15,15,905.0,95.5,3.55,16.0,651.5,999.61,772.42
2017,3,2,15,30,890.0,93.0,3.5,16.0,609.0,977.34,758.79
2017,3,2,15,45,870.0,90.0,3.5,16.0,560.5,936.58,732.46
2017,3,2,16,0,850.0,87.0,3.5,16.0,512.0,893.16,704.08
2017,3,2,16,15,821.5,83.0,3.15,15.0,458.0,838.79,667.75
2017,3,2,16,30,793.0,79.0,2.8,14.0,404.0,782.95,629.55
2017,3,2,16,45,754.0,73.5,2.45,13.5,347.5,715.87,580.72
2017,3,2,17,0,715.0,68.0,2.1,13.0,291.0,654.43,534.72
2017,3,2,17,15,651.5,61.0,1.9,12.0,233.5,569.62,470.4
2017,3,2,17,30,588.0,54.0,1.7,11.0,176.0,488.48,404.54
2017,3,2,17,45,479.0,43.5,1.55,10.5,123.0,379.55,311.69
2017,3,2,18,0,370.0,33.0,1.4,10.0,70.0,280.81,219.29
2017,3,2,18,15,185.0,16.5,1.4,9.5,35.0,132.99,0.0
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,226.5,17.0,1.95,6.5,43.0,13.56,1.28
2017,3,3,7,30,453.0,34.0,2.1,7.0,86.0,27.57,18.6
2017,3,3,7,45,544.5,43.5,2.25,8.0,141.0,34.24,25.3
2017,3,3,8,0,636.0,53.0,2.4,9.0,196.0,40.72,31.42
2017,3,3,8,15,694.0,59.0,2.6,10.0,253.5,48.17,38.19
2017,3,3,8,30,752.0,65.0,2.8,11.0,311.0,85.5,47.78
2017,3,3,8,45,784.5,71.0,3.0,12.0,367.0,145.96,84.74
2017,3,3,9,0,817.0,77.0,3.2,13.0,423.0,210.34,136.2
2017,3,3,9,15,842.5,80.5,3.5,13.5,476.0,274.43,192.8
2017,3,3,9,30,868.0,84.0,3.8,14.0,529.0,340.89,252.68
2017,3,3,9,45,633.5,160.5,4.15,15.0,501.0,376.53,291.31
2017,3,3,10,0,399.0,237.0,4.5,16.0,473.0,380.02,299.61
2017,3,3,10,15,521.0,212.0,4.5,16.5,542.0,448.12,354.46
2017,3,3,10,30,643.0,187.0,4.5,17.0,611.0,528.54,418.42
2017,3,3,10,45,511.5,249.0,4.55,17.5,597.0,542.73,428.89
2017,3,3,11,0,380.0,311.0,4.6,18.0,583.0,540.12,425.27
2017,3,3,11,15,351.5,331.5,4.6,18.0,590.0,563.04,442.5
2017,3,3,11,30,323.0,352.0,4.6,18.0,597.0,582.8,456.82
2017,3,3,11,45,413.5,326.0,4.65,18.0,646.5,647.66,507.54
2017,3,3,12,0,504.0,300.0,4.7,18.0,696.0,727.8,568.59
2017,3,3,12,15,460.5,322.5,4.65,18.0,687.5,735.86,572.85
2017,3,3,12,30,417.0,345.0,4.6,18.0,679.0,728.79,566.59
2017,3,3,12,45,664.5,238.0,4.6,18.5,769.0,880.57,681.33
2017,3,3,13,0,912.0,131.0,4.6,19.0,859.0,1006.21,767.7
2017,3,3,13,15,908.5,130.5,4.55,19.0,848.5,1022.49,777.77
2017,3,3,13,30,905.0,130.0,4.5,19.0,838.0,1034.89,786.09
2017,3,3,13,45,894.0,131.5,4.5,19.0,817.5,1049.31,796.45
2017,3,3,14,0,883.0,133.0,4.5,19.0,797.0,1048.85,796.84
2017,3,3,14,15,874.0,131.0,4.4,18.5,769.5,1042.42,794.01
2017,3,3,14,30,865.0,129.0,4.3,18.0,742.0,1032.04,788.99
2017,3,3,14,45,582.0,212.0,4.25,18.0,616.0,841.96,656.23
2017,3,3,15,0,299.0,295.0,4.2,18.0,490.0,638.62,502.2
2017,3,3,15,15,160.5,257.5,4.1,17.5,361.5,441.13,352.26
2017,3,3,15,30,22.0,220.0,4.0,17.0,233.0,231.86,184.75
2017,3,3,15,45,156.0,215.5,3.9,17.0,295.0,387.29,314.28
2017,3,3,16,0,290.0,211.0,3.8,17.0,357.0,519.73,421.29
2017,3,3,16,15,493.5,146.5,3.45,16.5,363.5,629.01,511.1
2017,3,3,16,30,697.0,82.0,3.1,16.0,370.0,711.66,575.15
2017,3,3,16,45,607.0,91.5,2.8,15.5,317.0,626.68,511.39
2017,3,3,17,0,517.0,101.0,2.5,15.0,264.0,540.08,444.78
2017,3,3,17,15,463.0,87.5,2.3,14.5,212.5,463.75,384.03
2017,3,3,17,30,409.0,74.0,2.1,14.0,161.0,391.18,323.58
2017,3,3,17,45,310.5,57.5,1.95,13.5,111.5,291.81,238.65
2017,3,3,18,0,212.0,41.0,1.8,13.0,62.0,202.8,157.5
2017,3,3,18,15,106.0,20.5,1.85,12.5,31.0,97.68,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
