Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,12.5,2.3,10.0,12.5,10.99,0.92
2017,3,4,7,30,0.0,25.0,2.4,10.0,25.0,22.03,13.61
2017,3,4,7,45,0.0,44.0,2.55,10.5,44.0,38.49,28.86
2017,3,4,8,0,0.0,63.0,2.7,11.0,63.0,54.33,43.42
2017,3,4,8,15,0.0,83.5,2.75,11.0,83.5,71.11,58.66
2017,3,4,8,30,0.0,104.0,2.8,11.0,104.0,88.32,70.67
2017,3,4,8,45,0.0,95.0,2.85,11.5,95.0,82.69,65.56
2017,3,4,9,0,0.0,86.0,2.9,12.0,86.0,75.8,59.38
2017,3,4,9,15,0.0,92.0,3.0,12.0,92.0,81.18,63.74
2017,3,4,9,30,0.0,98.0,3.1,12.0,98.0,86.55,68.04
2017,3,4,9,45,0.0,57.5,3.25,12.0,57.5,50.84,37.68
2017,3,4,10,0,0.0,17.0,3.4,12.0,17.0,15.0,7.14
2017,3,4,10,15,1.5,98.5,3.5,12.0,99.5,88.04,68.76
2017,3,4,10,30,3.0,180.0,3.6,12.0,182.0,160.91,128.88
2017,3,4,10,45,2.0,172.0,3.75,12.5,173.5,153.86,122.51
2017,3,4,11,0,1.0,164.0,3.9,13.0,165.0,146.54,116.09
2017,3,4,11,15,0.5,131.5,4.0,13.0,132.0,117.36,92.02
2017,3,4,11,30,0.0,99.0,4.1,13.0,99.0,87.98,67.72
2017,3,4,11,45,0.0,91.0,4.25,13.0,91.0,80.84,61.78
2017,3,4,12,0,0.0,83.0,4.4,13.0,83.0,73.73,55.85
2017,3,4,12,15,0.0,82.5,4.4,13.0,82.5,73.29,55.46
2017,3,4,12,30,0.0,82.0,4.4,13.0,82.0,72.86,55.08
2017,3,4,12,45,0.0,97.5,4.45,13.5,97.5,86.77,66.45
2017,3,4,13,0,0.0,113.0,4.5,14.0,113.0,100.88,77.9
2017,3,4,13,15,0.0,128.0,4.45,14.0,128.0,114.67,89.22
2017,3,4,13,30,0.0,143.0,4.4,14.0,143.0,128.64,100.67
2017,3,4,13,45,0.0,131.5,4.4,14.0,131.5,118.05,92.08
2017,3,4,14,0,0.0,120.0,4.4,14.0,120.0,107.44,83.49
2017,3,4,14,15,0.0,118.5,4.3,14.0,118.5,106.09,82.5
2017,3,4,14,30,0.0,117.0,4.2,14.0,117.0,104.74,81.52
2017,3,4,14,45,0.0,111.5,4.15,14.0,111.5,99.65,77.47
2017,3,4,15,0,0.0,106.0,4.1,14.0,106.0,94.56,73.43
2017,3,4,15,15,0.0,84.5,3.95,13.5,84.5,74.88,57.36
2017,3,4,15,30,0.0,63.0,3.8,13.0,63.0,55.74,41.56
2017,3,4,15,45,0.0,98.5,3.7,13.0,98.5,87.86,68.75
2017,3,4,16,0,0.0,134.0,3.6,13.0,134.0,123.66,98.96
2017,3,4,16,15,0.0,75.5,3.55,13.0,75.5,66.79,51.34
2017,3,4,16,30,0.0,17.0,3.5,13.0,17.0,14.96,7.23
2017,3,4,16,45,0.0,14.5,3.45,13.0,14.5,12.75,5.36
2017,3,4,17,0,0.0,12.0,3.4,13.0,12.0,10.55,3.47
2017,3,4,17,15,0.0,9.5,3.35,13.0,9.5,8.34,1.56
2017,3,4,17,30,0.0,7.0,3.3,13.0,7.0,6.14,0.0
2017,3,4,17,45,0.0,4.5,3.25,13.0,4.5,3.94,0.0
2017,3,4,18,0,0.0,2.0,3.2,13.0,2.0,1.75,0.0
2017,3,4,18,15,0.0,1.0,3.25,12.5,1.0,0.87,0.0
2017,3,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,149.0,21.5,2.4,13.0,40.0,16.84,5.46
2017,3,5,7,30,298.0,43.0,2.5,13.0,80.0,33.38,23.31
2017,3,5,7,45,406.0,53.0,2.6,13.5,131.5,41.8,31.46
2017,3,5,8,0,514.0,63.0,2.7,14.0,183.0,48.28,37.53
2017,3,5,8,15,257.0,45.5,2.7,14.5,105.5,32.98,23.94
2017,3,5,8,30,0.0,28.0,2.7,15.0,28.0,24.65,15.51
2017,3,5,8,45,347.5,61.5,2.7,15.5,212.0,86.61,52.68
2017,3,5,9,0,695.0,95.0,2.7,16.0,396.0,202.33,133.36
2017,3,5,9,15,356.0,143.0,2.7,16.5,298.0,206.2,152.49
2017,3,5,9,30,17.0,191.0,2.7,17.0,200.0,170.03,134.39
2017,3,5,9,45,9.5,182.5,2.75,17.5,188.0,162.64,128.11
2017,3,5,10,0,2.0,174.0,2.8,18.0,176.0,153.66,120.42
2017,3,5,10,15,2.5,178.0,2.9,18.5,180.5,158.16,123.54
2017,3,5,10,30,3.0,182.0,3.0,19.0,185.0,162.66,126.64
2017,3,5,10,45,2.0,171.5,3.1,19.5,173.5,153.41,118.78
2017,3,5,11,0,1.0,161.0,3.2,20.0,162.0,143.85,110.75
2017,3,5,11,15,0.5,152.5,3.3,20.0,153.0,136.19,104.51
2017,3,5,11,30,0.0,144.0,3.4,20.0,144.0,128.39,98.18
2017,3,5,11,45,6.0,194.0,3.55,20.5,198.5,178.72,137.93
2017,3,5,12,0,12.0,244.0,3.7,21.0,253.0,230.45,178.08
2017,3,5,12,15,8.0,206.5,3.75,21.0,212.5,193.21,148.79
2017,3,5,12,30,4.0,169.0,3.8,21.0,172.0,155.56,119.14
2017,3,5,12,45,6.5,192.0,3.85,21.5,197.5,179.59,137.93
2017,3,5,13,0,9.0,215.0,3.9,22.0,223.0,204.11,156.87
2017,3,5,13,15,4.5,152.5,3.9,22.0,156.5,141.65,107.82
2017,3,5,13,30,0.0,90.0,3.9,22.0,90.0,79.97,58.79
2017,3,5,13,45,53.0,231.0,3.95,22.5,271.0,277.61,215.94
2017,3,5,14,0,106.0,372.0,4.0,23.0,452.0,485.7,373.12
2017,3,5,14,15,223.0,348.5,3.95,23.0,510.0,598.55,459.38
2017,3,5,14,30,340.0,325.0,3.9,23.0,568.0,710.89,543.57
2017,3,5,14,45,287.5,318.0,3.85,23.0,517.0,652.8,500.77
2017,3,5,15,0,235.0,311.0,3.8,23.0,466.0,575.61,444.71
2017,3,5,15,15,117.5,203.5,3.7,22.5,281.0,335.73,264.18
2017,3,5,15,30,0.0,96.0,3.6,22.0,96.0,85.31,63.81
2017,3,5,15,45,112.5,160.0,3.5,22.0,217.5,280.12,224.17
2017,3,5,16,0,225.0,224.0,3.4,22.0,339.0,459.67,365.68
2017,3,5,16,15,407.0,172.0,3.05,21.5,353.0,584.22,464.7
2017,3,5,16,30,589.0,120.0,2.7,21.0,367.0,667.63,530.23
2017,3,5,16,45,540.5,111.5,2.4,21.0,314.0,591.13,472.71
2017,3,5,17,0,492.0,103.0,2.1,21.0,261.0,523.44,420.63
2017,3,5,17,15,425.0,91.0,1.95,20.0,209.0,440.8,357.09
2017,3,5,17,30,358.0,79.0,1.8,19.0,157.0,363.28,294.78
2017,3,5,17,45,260.0,61.5,1.7,18.5,109.5,265.46,213.07
2017,3,5,18,0,162.0,44.0,1.6,18.0,62.0,167.31,128.14
2017,3,5,18,15,81.0,22.0,1.7,18.0,31.0,79.9,12.17
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,5.0,4.2,17.5,5.0,0.0,0.0
2017,3,6,7,0,0.0,10.0,4.3,18.0,10.0,9.1,0.0
2017,3,6,7,15,150.5,27.5,4.55,18.0,46.5,21.57,9.37
2017,3,6,7,30,301.0,45.0,4.8,18.0,83.0,34.88,24.14
2017,3,6,7,45,409.5,54.5,5.05,18.5,135.0,42.94,31.79
2017,3,6,8,0,518.0,64.0,5.3,19.0,187.0,48.94,37.32
2017,3,6,8,15,259.0,44.0,5.7,19.5,105.5,30.1,20.84
2017,3,6,8,30,0.0,24.0,6.1,20.0,24.0,21.12,12.12
2017,3,6,8,45,0.0,45.5,6.5,20.5,45.5,40.14,27.94
2017,3,6,9,0,0.0,67.0,6.9,21.0,67.0,59.23,43.6
2017,3,6,9,15,399.0,78.0,7.05,21.5,288.0,163.9,115.15
2017,3,6,9,30,798.0,89.0,7.2,22.0,509.0,327.55,239.1
2017,3,6,9,45,413.0,163.0,7.35,22.5,381.5,297.09,227.15
2017,3,6,10,0,28.0,237.0,7.5,23.0,254.0,218.9,170.23
2017,3,6,10,15,14.0,194.0,7.5,23.5,202.5,177.71,137.19
2017,3,6,10,30,0.0,151.0,7.5,24.0,151.0,133.72,101.74
2017,3,6,10,45,7.0,199.5,7.5,24.5,205.0,181.24,138.97
2017,3,6,11,0,14.0,248.0,7.5,25.0,259.0,230.17,176.76
2017,3,6,11,15,116.0,315.5,7.45,25.0,405.0,377.53,292.2
2017,3,6,11,30,218.0,383.0,7.4,25.0,551.0,526.53,406.23
2017,3,6,11,45,231.5,390.0,7.35,25.5,571.5,558.08,428.89
2017,3,6,12,0,245.0,397.0,7.3,26.0,592.0,590.05,451.89
2017,3,6,12,15,276.5,394.5,7.2,26.0,617.0,639.72,488.92
2017,3,6,12,30,308.0,392.0,7.1,26.0,642.0,680.04,518.96
2017,3,6,12,45,228.0,401.5,7.05,26.0,586.5,616.76,470.74
2017,3,6,13,0,148.0,411.0,7.0,26.0,531.0,561.38,427.83
2017,3,6,13,15,324.0,360.0,6.85,26.0,618.5,700.22,535.14
2017,3,6,13,30,500.0,309.0,6.7,26.0,706.0,843.29,642.2
2017,3,6,13,45,518.5,294.5,6.6,26.5,698.0,856.43,650.57
2017,3,6,14,0,537.0,280.0,6.5,27.0,690.0,866.99,657.7
2017,3,6,14,15,550.0,263.5,6.35,26.5,671.0,867.08,659.93
2017,3,6,14,30,563.0,247.0,6.2,26.0,652.0,864.12,660.17
2017,3,6,14,45,691.0,181.0,6.1,26.0,654.5,924.42,705.31
2017,3,6,15,0,819.0,115.0,6.0,26.0,657.0,962.69,732.75
2017,3,6,15,15,803.0,112.0,5.85,25.5,616.0,933.41,714.28
2017,3,6,15,30,787.0,109.0,5.7,25.0,575.0,901.11,693.99
2017,3,6,15,45,758.5,107.5,5.55,25.0,527.5,856.17,663.22
2017,3,6,16,0,730.0,106.0,5.4,25.0,480.0,815.17,635.15
2017,3,6,16,15,699.0,101.0,5.05,24.5,429.0,760.86,597.34
2017,3,6,16,30,668.0,96.0,4.7,24.0,378.0,705.73,558.41
2017,3,6,16,45,612.5,92.0,4.4,24.0,323.5,631.83,503.77
2017,3,6,17,0,557.0,88.0,4.1,24.0,269.0,559.69,449.6
2017,3,6,17,15,491.0,78.5,3.85,23.5,216.0,476.15,384.52
2017,3,6,17,30,425.0,69.0,3.6,23.0,163.0,394.04,318.08
2017,3,6,17,45,305.0,56.5,3.35,22.5,113.5,285.69,227.85
2017,3,6,18,0,185.0,44.0,3.1,22.0,64.0,190.23,144.94
2017,3,6,18,15,92.5,22.0,3.25,21.5,32.0,85.66,21.59
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,17.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,18.0,7.0,6.37,0.0
2017,3,7,7,15,51.5,31.0,2.25,18.5,38.0,25.41,12.99
2017,3,7,7,30,103.0,55.0,2.4,19.0,69.0,43.75,31.68
2017,3,7,7,45,165.5,78.0,2.6,19.5,112.5,59.62,46.13
2017,3,7,8,0,228.0,101.0,2.8,20.0,156.0,75.88,60.57
2017,3,7,8,15,303.0,109.5,3.1,20.0,202.5,82.12,66.13
2017,3,7,8,30,378.0,118.0,3.4,20.0,249.0,106.34,72.14
2017,3,7,8,45,463.5,123.5,3.7,20.5,310.0,149.95,98.46
2017,3,7,9,0,549.0,129.0,4.0,21.0,371.0,204.31,138.66
2017,3,7,9,15,292.5,171.5,4.2,21.0,302.0,215.21,159.63
2017,3,7,9,30,36.0,214.0,4.4,21.0,233.0,193.22,150.63
2017,3,7,9,45,37.0,234.0,4.65,21.0,255.5,215.15,168.04
2017,3,7,10,0,38.0,254.0,4.9,21.0,278.0,237.47,185.56
2017,3,7,10,15,27.5,249.0,5.0,21.0,267.0,233.07,181.91
2017,3,7,10,30,17.0,244.0,5.1,21.0,256.0,224.7,175.05
2017,3,7,10,45,18.0,256.5,5.2,21.0,269.5,238.39,185.6
2017,3,7,11,0,19.0,269.0,5.3,21.0,283.0,252.24,196.23
2017,3,7,11,15,9.5,167.5,5.25,21.0,174.5,155.95,120.09
2017,3,7,11,30,0.0,66.0,5.2,21.0,66.0,58.57,41.88
2017,3,7,11,45,0.0,66.5,5.2,21.0,66.5,59.03,42.24
2017,3,7,12,0,0.0,67.0,5.2,21.0,67.0,59.49,42.58
2017,3,7,12,15,256.0,192.0,5.15,21.0,400.5,430.64,341.62
2017,3,7,12,30,512.0,317.0,5.1,21.0,734.0,798.64,615.82
2017,3,7,12,45,326.5,364.5,5.05,21.0,630.5,683.11,526.08
2017,3,7,13,0,141.0,412.0,5.0,21.0,527.0,555.57,427.46
2017,3,7,13,15,123.5,403.0,4.95,21.0,503.0,536.68,413.59
2017,3,7,13,30,106.0,394.0,4.9,21.0,479.0,499.7,385.98
2017,3,7,13,45,146.5,388.5,4.9,21.0,502.5,556.23,429.8
2017,3,7,14,0,187.0,383.0,4.9,21.0,526.0,596.13,460.93
2017,3,7,14,15,148.5,366.0,4.85,21.0,478.0,543.33,421.09
2017,3,7,14,30,110.0,349.0,4.8,21.0,430.0,471.0,366.66
2017,3,7,14,45,130.5,334.5,4.8,21.0,425.0,496.77,387.68
2017,3,7,15,0,151.0,320.0,4.8,21.0,420.0,503.02,393.93
2017,3,7,15,15,249.0,286.0,4.7,20.5,439.5,578.3,455.33
2017,3,7,15,30,347.0,252.0,4.6,20.0,459.0,629.94,498.62
2017,3,7,15,45,241.0,242.0,4.55,20.0,380.0,515.25,410.27
2017,3,7,16,0,135.0,232.0,4.5,20.0,301.0,387.85,310.45
2017,3,7,16,15,250.5,195.0,4.2,19.5,307.5,459.23,371.27
2017,3,7,16,30,366.0,158.0,3.9,19.0,314.0,504.11,410.47
2017,3,7,16,45,430.5,132.5,3.65,18.5,291.5,529.16,432.09
2017,3,7,17,0,495.0,107.0,3.4,18.0,269.0,530.39,434.91
2017,3,7,17,15,430.0,94.0,3.1,17.0,215.5,447.67,369.32
2017,3,7,17,30,365.0,81.0,2.8,16.0,162.0,369.83,305.38
2017,3,7,17,45,277.5,62.5,2.55,15.5,114.0,276.68,225.97
2017,3,7,18,0,190.0,44.0,2.3,15.0,66.0,192.42,150.96
2017,3,7,18,15,95.0,22.0,2.35,14.5,33.0,86.86,30.14
2017,3,7,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,0.0,6.5,2.25,10.5,6.5,0.0,0.0
2017,3,8,7,0,0.0,13.0,2.5,11.0,13.0,11.82,0.0
2017,3,8,7,15,144.0,31.0,2.5,11.5,51.0,24.23,13.3
2017,3,8,7,30,288.0,49.0,2.5,12.0,89.0,37.82,27.57
2017,3,8,7,45,378.5,62.0,2.5,12.5,140.0,47.05,36.38
2017,3,8,8,0,469.0,75.0,2.5,13.0,191.0,57.79,46.23
2017,3,8,8,15,246.0,103.0,2.45,13.5,165.0,77.45,63.73
2017,3,8,8,30,23.0,131.0,2.4,14.0,139.0,110.06,87.41
2017,3,8,8,45,11.5,128.5,2.4,14.5,132.5,110.94,87.88
2017,3,8,9,0,0.0,126.0,2.4,15.0,126.0,109.06,86.37
2017,3,8,9,15,0.0,139.0,2.35,15.5,139.0,120.77,95.58
2017,3,8,9,30,0.0,152.0,2.3,16.0,152.0,132.52,104.69
2017,3,8,9,45,91.5,219.5,2.3,16.5,276.0,223.73,176.41
2017,3,8,10,0,183.0,287.0,2.3,17.0,400.0,328.98,258.14
2017,3,8,10,15,184.5,306.5,2.3,17.5,426.5,361.58,283.02
2017,3,8,10,30,186.0,326.0,2.3,18.0,453.0,394.36,307.78
2017,3,8,10,45,175.0,344.5,2.35,18.5,468.5,418.87,325.77
2017,3,8,11,0,164.0,363.0,2.4,19.0,484.0,442.2,342.5
2017,3,8,11,15,168.5,372.5,2.4,19.0,500.0,467.03,360.96
2017,3,8,11,30,173.0,382.0,2.4,19.0,516.0,491.93,379.31
2017,3,8,11,45,474.0,282.5,2.45,19.5,661.5,664.63,511.23
2017,3,8,12,0,775.0,183.0,2.5,20.0,807.0,844.82,641.57
2017,3,8,12,15,777.5,184.0,2.55,20.5,815.0,879.51,662.51
2017,3,8,12,30,780.0,185.0,2.6,21.0,823.0,911.43,682.74
2017,3,8,12,45,613.0,263.0,2.7,21.5,764.5,860.85,645.54
2017,3,8,13,0,446.0,341.0,2.8,22.0,706.0,797.74,597.84
2017,3,8,13,15,313.0,373.0,2.8,22.0,627.5,703.46,529.91
2017,3,8,13,30,180.0,405.0,2.8,22.0,549.0,600.66,454.24
2017,3,8,13,45,258.0,381.5,2.85,22.5,583.0,676.28,510.63
2017,3,8,14,0,336.0,358.0,2.9,23.0,617.0,734.95,553.46
2017,3,8,14,15,186.5,330.5,2.85,23.0,473.5,541.02,412.49
2017,3,8,14,30,37.0,303.0,2.8,23.0,330.0,345.13,264.3
2017,3,8,14,45,24.5,264.5,2.8,23.0,282.0,274.85,211.78
2017,3,8,15,0,12.0,226.0,2.8,23.0,234.0,224.13,172.84
2017,3,8,15,15,14.0,221.0,2.8,23.0,229.5,222.35,172.1
2017,3,8,15,30,16.0,216.0,2.8,23.0,225.0,220.73,171.38
2017,3,8,15,45,28.0,213.0,2.8,23.0,228.0,246.82,192.76
2017,3,8,16,0,40.0,210.0,2.8,23.0,231.0,257.48,202.07
2017,3,8,16,15,62.5,195.5,2.6,22.5,224.5,262.97,208.16
2017,3,8,16,30,85.0,181.0,2.4,22.0,218.0,267.19,213.17
2017,3,8,16,45,74.5,158.0,2.2,21.5,187.0,232.23,185.97
2017,3,8,17,0,64.0,135.0,2.0,21.0,156.0,197.75,158.69
2017,3,8,17,15,214.5,107.5,1.85,20.5,159.5,297.51,242.32
2017,3,8,17,30,365.0,80.0,1.7,20.0,163.0,368.15,298.46
2017,3,8,17,45,274.0,63.0,1.55,19.5,115.0,274.74,220.08
2017,3,8,18,0,183.0,46.0,1.4,19.0,67.0,190.8,147.28
2017,3,8,18,15,91.5,23.0,1.45,18.5,33.5,86.96,35.28
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,4.55,0.0
2017,3,9,7,15,0.0,19.0,3.25,17.0,19.0,16.73,7.53
2017,3,9,7,30,0.0,33.0,3.4,17.0,33.0,29.11,19.53
2017,3,9,7,45,0.0,51.0,3.55,17.5,51.0,44.39,33.34
2017,3,9,8,0,0.0,69.0,3.7,18.0,69.0,59.42,46.74
2017,3,9,8,15,0.0,88.0,3.8,18.5,88.0,75.05,60.39
2017,3,9,8,30,0.0,107.0,3.9,19.0,107.0,91.19,70.83
2017,3,9,8,45,0.0,119.0,4.05,20.0,119.0,102.21,79.42
2017,3,9,9,0,0.0,131.0,4.2,21.0,131.0,113.17,87.78
2017,3,9,9,15,21.0,176.0,4.25,21.0,187.5,156.26,121.64
2017,3,9,9,30,42.0,221.0,4.3,21.0,244.0,200.77,156.48
2017,3,9,9,45,34.5,231.0,4.35,21.5,251.0,211.81,164.9
2017,3,9,10,0,27.0,241.0,4.4,22.0,258.0,221.73,172.25
2017,3,9,10,15,15.0,209.0,4.4,22.0,218.5,191.24,148.03
2017,3,9,10,30,3.0,177.0,4.4,22.0,179.0,158.23,121.67
2017,3,9,10,45,42.5,263.5,4.45,22.5,294.5,262.46,203.33
2017,3,9,11,0,82.0,350.0,4.5,23.0,410.0,371.43,286.34
2017,3,9,11,15,119.5,371.0,4.45,23.0,462.5,431.08,331.37
2017,3,9,11,30,157.0,392.0,4.4,23.0,515.0,489.27,374.99
2017,3,9,11,45,127.5,395.0,4.4,23.5,496.5,480.51,366.83
2017,3,9,12,0,98.0,398.0,4.4,24.0,478.0,458.76,349.32
2017,3,9,12,15,193.0,400.5,4.35,24.0,559.0,562.05,427.5
2017,3,9,12,30,288.0,403.0,4.3,24.0,640.0,673.3,509.22
2017,3,9,12,45,227.0,410.5,4.25,24.0,597.0,624.86,472.65
2017,3,9,13,0,166.0,418.0,4.2,24.0,554.0,585.08,442.54
2017,3,9,13,15,95.0,364.5,4.1,24.0,442.5,451.71,344.02
2017,3,9,13,30,24.0,311.0,4.0,24.0,331.0,313.49,239.07
2017,3,9,13,45,52.5,340.5,3.9,24.0,382.0,392.32,299.78
2017,3,9,14,0,81.0,370.0,3.8,24.0,433.0,456.99,348.57
2017,3,9,14,15,149.0,363.0,3.7,23.5,474.0,539.75,412.4
2017,3,9,14,30,217.0,356.0,3.6,23.0,515.0,603.98,462.16
2017,3,9,14,45,365.5,297.5,3.5,23.0,549.5,706.1,540.49
2017,3,9,15,0,514.0,239.0,3.4,23.0,584.0,803.58,613.53
2017,3,9,15,15,468.5,237.5,3.2,22.5,537.5,752.35,577.35
2017,3,9,15,30,423.0,236.0,3.0,22.0,491.0,700.36,541.2
2017,3,9,15,45,499.0,194.0,2.85,22.0,471.0,715.29,555.53
2017,3,9,16,0,575.0,152.0,2.7,22.0,451.0,722.34,563.07
2017,3,9,16,15,545.5,143.5,2.55,21.5,404.0,670.32,527.32
2017,3,9,16,30,516.0,135.0,2.4,21.0,357.0,618.1,490.66
2017,3,9,16,45,487.0,120.0,2.25,21.0,307.0,558.45,446.71
2017,3,9,17,0,458.0,105.0,2.1,21.0,257.0,499.32,401.95
2017,3,9,17,15,408.5,90.5,2.15,20.5,207.5,427.19,346.54
2017,3,9,17,30,359.0,76.0,2.2,20.0,158.0,358.51,291.33
2017,3,9,17,45,279.0,59.5,2.25,20.0,112.5,272.52,219.1
2017,3,9,18,0,199.0,43.0,2.3,20.0,67.0,194.73,150.89
2017,3,9,18,15,99.5,21.5,2.35,19.5,33.5,98.25,45.77
2017,3,9,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.5,0.95,16.5,7.5,0.0,0.0
2017,3,10,7,0,0.0,15.0,1.0,17.0,15.0,13.64,0.0
2017,3,10,7,15,118.5,34.0,1.0,17.5,51.5,27.25,16.26
2017,3,10,7,30,237.0,53.0,1.0,18.0,88.0,40.63,29.45
2017,3,10,7,45,308.0,69.5,1.05,18.5,135.0,52.28,40.12
2017,3,10,8,0,379.0,86.0,1.1,19.0,182.0,63.47,50.09
2017,3,10,8,15,433.0,96.0,0.85,19.5,231.5,69.44,55.22
2017,3,10,8,30,487.0,106.0,0.6,20.0,281.0,105.42,67.12
2017,3,10,8,45,600.0,101.0,0.4,20.5,350.5,151.96,93.23
2017,3,10,9,0,713.0,96.0,0.2,21.0,420.0,211.55,135.65
2017,3,10,9,15,634.0,131.5,0.35,21.5,444.0,270.73,188.35
2017,3,10,9,30,555.0,167.0,0.5,22.0,468.0,317.65,230.53
2017,3,10,9,45,531.0,192.0,0.65,22.5,500.5,368.14,272.48
2017,3,10,10,0,507.0,217.0,0.8,23.0,533.0,415.47,310.51
2017,3,10,10,15,438.0,258.5,0.9,23.0,543.5,451.27,339.05
2017,3,10,10,30,369.0,300.0,1.0,23.0,554.0,476.24,358.34
2017,3,10,10,45,619.5,206.5,1.15,23.5,657.0,576.73,433.71
2017,3,10,11,0,870.0,113.0,1.3,24.0,760.0,687.25,514.89
2017,3,10,11,15,622.0,234.5,1.4,24.0,705.0,675.41,503.3
2017,3,10,11,30,374.0,356.0,1.5,24.0,650.0,626.07,465.52
2017,3,10,11,45,408.0,348.5,1.6,24.5,675.0,667.28,495.09
2017,3,10,12,0,442.0,341.0,1.7,25.0,700.0,718.36,530.1
2017,3,10,12,15,489.0,329.0,1.75,25.0,730.0,769.61,565.82
2017,3,10,12,30,536.0,317.0,1.8,25.0,760.0,821.52,601.63
2017,3,10,12,45,433.5,355.0,1.9,25.0,713.0,784.21,574.79
2017,3,10,13,0,331.0,393.0,2.0,25.0,666.0,730.16,537.08
2017,3,10,13,15,362.5,377.5,2.05,25.0,673.0,756.18,556.85
2017,3,10,13,30,394.0,362.0,2.1,25.0,680.0,781.13,575.24
2017,3,10,13,45,345.5,367.0,2.2,25.0,641.5,747.29,552.15
2017,3,10,14,0,297.0,372.0,2.3,25.0,603.0,711.15,527.64
2017,3,10,14,15,393.0,325.0,2.35,24.5,620.0,760.35,567.02
2017,3,10,14,30,489.0,278.0,2.4,24.0,637.0,824.78,615.61
2017,3,10,14,45,523.0,251.0,2.5,24.0,618.5,828.9,620.95
2017,3,10,15,0,557.0,224.0,2.6,24.0,600.0,829.17,624.33
2017,3,10,15,15,544.5,212.5,2.6,23.5,561.5,797.92,605.41
2017,3,10,15,30,532.0,201.0,2.6,23.0,523.0,764.46,584.98
2017,3,10,15,45,513.0,190.0,2.65,23.0,480.5,723.59,558.06
2017,3,10,16,0,494.0,179.0,2.7,23.0,438.0,681.37,529.75
2017,3,10,16,15,392.0,176.5,2.5,22.5,369.0,575.69,452.51
2017,3,10,16,30,290.0,174.0,2.3,22.0,300.0,459.94,365.88
2017,3,10,16,45,269.0,154.0,2.15,22.0,259.0,410.64,329.05
2017,3,10,17,0,248.0,134.0,2.0,22.0,218.0,362.03,291.49
2017,3,10,17,15,219.5,112.0,1.95,21.5,176.0,306.3,247.79
2017,3,10,17,30,191.0,90.0,1.9,21.0,134.0,252.37,203.94
2017,3,10,17,45,150.0,67.5,1.9,20.5,96.0,192.01,153.19
2017,3,10,18,0,109.0,45.0,1.9,20.0,58.0,134.82,103.4
2017,3,10,18,15,54.5,22.5,2.0,19.5,29.0,67.12,32.59
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,4.5,0.75,15.5,4.5,0.0,0.0
2017,3,11,7,0,0.0,9.0,0.9,16.0,9.0,7.91,0.0
2017,3,11,7,15,0.0,28.0,1.15,16.0,28.0,24.39,14.39
2017,3,11,7,30,0.0,47.0,1.4,16.0,47.0,40.25,29.45
2017,3,11,7,45,4.5,70.0,1.7,16.5,71.0,58.92,46.31
2017,3,11,8,0,9.0,93.0,2.0,17.0,95.0,77.35,62.68
2017,3,11,8,15,16.5,114.5,2.15,17.0,120.0,94.57,77.77
2017,3,11,8,30,24.0,136.0,2.3,17.0,145.0,114.4,89.84
2017,3,11,8,45,93.5,168.5,2.5,17.5,210.5,148.1,113.77
2017,3,11,9,0,163.0,201.0,2.7,18.0,276.0,193.12,146.96
2017,3,11,9,15,81.5,111.0,2.85,18.0,148.5,116.53,88.29
2017,3,11,9,30,0.0,21.0,3.0,18.0,21.0,18.52,9.85
2017,3,11,9,45,15.5,135.5,3.2,18.5,145.5,125.06,97.24
2017,3,11,10,0,31.0,250.0,3.4,19.0,270.0,231.02,181.36
2017,3,11,10,15,20.5,234.5,3.45,19.0,248.0,216.02,169.08
2017,3,11,10,30,10.0,219.0,3.5,19.0,226.0,198.92,155.27
2017,3,11,10,45,7.0,197.5,3.55,19.5,203.0,179.41,139.32
2017,3,11,11,0,4.0,176.0,3.6,20.0,180.0,159.15,122.8
2017,3,11,11,15,5.0,182.0,3.55,20.0,186.5,165.79,127.94
2017,3,11,11,30,6.0,188.0,3.5,20.0,193.0,172.54,133.16
2017,3,11,11,45,21.5,268.0,3.5,20.5,285.5,258.65,200.36
2017,3,11,12,0,37.0,348.0,3.5,21.0,378.0,358.59,276.21
2017,3,11,12,15,28.5,326.5,3.45,21.0,350.0,334.15,257.08
2017,3,11,12,30,20.0,305.0,3.4,21.0,322.0,297.06,228.65
2017,3,11,12,45,16.0,278.0,3.4,21.0,292.0,269.18,207.34
2017,3,11,13,0,12.0,251.0,3.4,21.0,262.0,240.82,185.51
2017,3,11,13,15,11.0,238.5,3.35,20.5,248.0,228.81,176.67
2017,3,11,13,30,10.0,226.0,3.3,20.0,234.0,216.62,167.61
2017,3,11,13,45,8.5,213.0,3.25,20.0,220.0,203.3,157.3
2017,3,11,14,0,7.0,200.0,3.2,20.0,206.0,189.85,146.87
2017,3,11,14,15,3.5,137.0,3.15,19.5,140.0,126.82,97.23
2017,3,11,14,30,0.0,74.0,3.1,19.0,74.0,65.65,48.1
2017,3,11,14,45,0.0,90.5,3.1,19.0,90.5,80.31,60.17
2017,3,11,15,0,0.0,107.0,3.1,19.0,107.0,95.46,72.59
2017,3,11,15,15,0.0,120.5,3.05,19.0,120.5,108.27,83.15
2017,3,11,15,30,0.0,134.0,3.0,19.0,134.0,121.58,94.16
2017,3,11,15,45,0.0,145.0,3.0,19.0,145.0,133.11,103.78
2017,3,11,16,0,0.0,156.0,3.0,19.0,156.0,145.58,114.21
2017,3,11,16,15,0.0,119.0,2.9,18.5,119.0,108.84,84.78
2017,3,11,16,30,0.0,82.0,2.8,18.0,82.0,72.78,55.4
2017,3,11,16,45,0.0,70.5,2.7,17.5,70.5,62.33,46.99
2017,3,11,17,0,0.0,59.0,2.6,17.0,59.0,52.11,38.6
2017,3,11,17,15,0.0,48.0,2.45,16.5,48.0,42.35,30.44
2017,3,11,17,30,0.0,37.0,2.3,16.0,37.0,32.61,22.13
2017,3,11,17,45,0.0,26.5,2.15,16.0,26.5,23.33,14.05
2017,3,11,18,0,0.0,16.0,2.0,16.0,16.0,14.06,5.92
2017,3,11,18,15,0.0,8.0,1.95,16.0,8.0,7.02,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.5,4.65,7.0,9.5,7.73,0.0
2017,3,12,7,0,47.0,17.0,4.6,7.0,19.0,13.95,0.0
2017,3,12,7,15,146.0,39.5,4.55,7.0,59.5,31.42,21.25
2017,3,12,7,30,245.0,62.0,4.5,7.0,100.0,47.45,37.07
2017,3,12,7,45,334.0,77.5,4.45,7.5,152.0,58.2,47.38
2017,3,12,8,0,423.0,93.0,4.4,8.0,204.0,68.57,57.01
2017,3,12,8,15,211.5,63.5,4.4,8.0,119.0,44.88,35.47
2017,3,12,8,30,0.0,34.0,4.4,8.0,34.0,29.96,20.64
2017,3,12,8,45,0.0,41.5,4.4,8.0,41.5,36.61,26.37
2017,3,12,9,0,0.0,49.0,4.4,8.0,49.0,43.26,32.04
2017,3,12,9,15,0.0,55.0,4.35,8.0,55.0,48.6,36.53
2017,3,12,9,30,0.0,61.0,4.3,8.0,61.0,53.95,40.99
2017,3,12,9,45,0.0,92.5,4.3,8.5,92.5,81.98,64.7
2017,3,12,10,0,0.0,124.0,4.3,9.0,124.0,109.55,87.66
2017,3,12,10,15,1.0,147.5,4.25,9.0,148.5,130.81,105.23
2017,3,12,10,30,2.0,171.0,4.2,9.0,173.0,152.39,122.95
2017,3,12,10,45,1.0,154.0,4.2,9.5,155.0,137.24,109.89
2017,3,12,11,0,0.0,137.0,4.2,10.0,137.0,121.75,96.66
2017,3,12,11,15,0.0,135.5,4.15,10.0,135.5,120.57,95.56
2017,3,12,11,30,0.0,134.0,4.1,10.0,134.0,119.38,94.46
2017,3,12,11,45,1.5,149.0,4.05,10.5,150.5,134.24,106.5
2017,3,12,12,0,3.0,164.0,4.0,11.0,167.0,149.36,118.66
2017,3,12,12,15,3.5,167.5,3.9,11.5,171.0,153.33,121.61
2017,3,12,12,30,4.0,171.0,3.8,12.0,175.0,157.34,124.63
2017,3,12,12,45,5.5,182.0,3.75,12.5,187.0,169.25,134.1
2017,3,12,13,0,7.0,193.0,3.7,13.0,199.0,181.34,143.68
2017,3,12,13,15,7.5,198.5,3.55,13.0,204.5,187.45,148.64
2017,3,12,13,30,8.0,204.0,3.4,13.0,210.0,193.64,153.69
2017,3,12,13,45,8.0,207.0,3.3,13.0,213.5,197.01,156.5
2017,3,12,14,0,8.0,210.0,3.2,13.0,217.0,200.43,159.39
2017,3,12,14,15,25.5,264.0,3.0,13.0,283.5,287.45,229.66
2017,3,12,14,30,43.0,318.0,2.8,13.0,350.0,366.6,292.17
2017,3,12,14,45,46.0,306.5,2.65,13.0,339.5,359.67,286.96
2017,3,12,15,0,49.0,295.0,2.5,13.0,329.0,352.54,281.98
2017,3,12,15,15,24.5,227.5,2.3,13.0,244.5,238.63,191.55
2017,3,12,15,30,0.0,160.0,2.1,13.0,160.0,147.17,117.05
2017,3,12,15,45,10.5,179.5,1.9,13.0,185.5,178.04,143.32
2017,3,12,16,0,21.0,199.0,1.7,13.0,211.0,210.37,170.36
2017,3,12,16,15,10.5,157.0,1.55,12.5,163.0,157.59,127.38
2017,3,12,16,30,0.0,115.0,1.4,12.0,115.0,105.9,84.58
2017,3,12,16,45,0.0,99.0,1.25,12.0,99.0,90.75,72.16
2017,3,12,17,0,0.0,83.0,1.1,12.0,83.0,75.58,59.45
2017,3,12,17,15,0.0,67.5,1.0,11.5,67.5,60.88,47.05
2017,3,12,17,30,0.0,52.0,0.9,11.0,52.0,46.1,34.32
2017,3,12,17,45,0.0,37.0,0.8,11.0,37.0,32.63,22.43
2017,3,12,18,0,0.0,22.0,0.7,11.0,22.0,19.36,10.64
2017,3,12,18,15,0.0,11.0,0.75,10.5,11.0,9.66,0.73
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,6,45,17.0,8.5,1.85,8.5,9.0,7.73,0.0
2017,3,13,7,0,34.0,17.0,2.0,9.0,18.0,14.51,0.0
2017,3,13,7,15,113.5,42.5,2.15,9.0,58.5,33.58,23.2
2017,3,13,7,30,193.0,68.0,2.3,9.0,99.0,52.49,41.36
2017,3,13,7,45,96.5,49.0,2.5,9.5,64.5,38.78,29.55
2017,3,13,8,0,0.0,30.0,2.7,10.0,30.0,26.41,18.43
2017,3,13,8,15,0.0,38.0,2.85,10.0,38.0,33.49,24.89
2017,3,13,8,30,0.0,46.0,3.0,10.0,46.0,40.58,29.69
2017,3,13,8,45,0.0,70.0,3.2,10.5,70.0,61.89,47.87
2017,3,13,9,0,0.0,94.0,3.4,11.0,94.0,82.77,65.38
2017,3,13,9,15,49.0,172.0,3.6,11.5,200.0,158.72,127.07
2017,3,13,9,30,98.0,250.0,3.8,12.0,306.0,241.77,193.84
2017,3,13,9,45,129.5,275.5,4.0,12.5,354.5,284.07,227.48
2017,3,13,10,0,161.0,301.0,4.2,13.0,403.0,331.52,265.34
2017,3,13,10,15,157.5,321.0,4.4,13.5,426.5,360.86,288.64
2017,3,13,10,30,154.0,341.0,4.6,14.0,450.0,389.86,311.3
2017,3,13,10,45,148.0,357.5,4.85,14.5,466.0,413.96,329.83
2017,3,13,11,0,142.0,374.0,5.1,15.0,482.0,437.4,347.58
2017,3,13,11,15,126.0,384.5,5.2,15.5,482.5,447.62,354.5
2017,3,13,11,30,110.0,395.0,5.3,16.0,483.0,448.84,354.44
2017,3,13,11,45,488.5,271.5,5.4,16.5,673.0,667.86,530.03
2017,3,13,12,0,867.0,148.0,5.5,17.0,863.0,887.88,696.2
2017,3,13,12,15,870.0,148.5,5.5,17.0,871.5,924.41,720.98
2017,3,13,12,30,873.0,149.0,5.5,17.0,880.0,957.86,744.5
2017,3,13,12,45,882.5,143.5,5.55,17.5,882.0,987.89,764.45
2017,3,13,13,0,892.0,138.0,5.6,18.0,884.0,1004.29,774.81
2017,3,13,13,15,890.5,137.5,5.55,18.0,874.5,1021.68,786.85
2017,3,13,13,30,889.0,137.0,5.5,18.0,865.0,1035.31,796.36
2017,3,13,13,45,893.0,131.0,5.45,18.5,848.5,1044.8,801.58
2017,3,13,14,0,897.0,125.0,5.4,19.0,832.0,1050.32,804.2
2017,3,13,14,15,890.0,123.5,5.25,19.0,805.0,1045.65,800.71
2017,3,13,14,30,883.0,122.0,5.1,19.0,778.0,1048.4,802.57
2017,3,13,14,45,883.0,115.0,5.0,19.0,745.0,1036.46,794.83
2017,3,13,15,0,883.0,108.0,4.9,19.0,712.0,1009.81,777.12
2017,3,13,15,15,869.5,105.0,4.7,18.5,670.0,992.09,766.51
2017,3,13,15,30,856.0,102.0,4.5,18.0,628.0,960.4,746.08
2017,3,13,15,45,842.5,97.0,4.35,18.0,580.5,923.18,720.79
2017,3,13,16,0,829.0,92.0,4.2,18.0,533.0,883.08,693.81
2017,3,13,16,15,802.5,88.0,3.8,17.5,480.0,830.24,657.43
2017,3,13,16,30,776.0,84.0,3.4,17.0,427.0,775.92,619.44
2017,3,13,16,45,743.0,77.5,3.05,17.0,371.0,712.34,572.89
2017,3,13,17,0,710.0,71.0,2.7,17.0,315.0,653.35,528.78
2017,3,13,17,15,653.5,64.5,2.35,16.0,257.5,573.68,469.16
2017,3,13,17,30,597.0,58.0,2.0,15.0,200.0,497.19,408.14
2017,3,13,17,45,509.5,48.0,1.65,14.0,146.0,401.11,327.99
2017,3,13,18,0,422.0,38.0,1.3,13.0,92.0,312.98,250.33
2017,3,13,18,15,211.0,19.0,1.3,12.5,46.0,156.29,99.87
2017,3,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.0,4.5,15.5,8.64,0.0
