Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,7,15,0.0,3.0,3.25,18.0,3.0,2.63,0.0
2017,3,24,7,30,0.0,5.0,3.2,18.0,5.0,4.39,0.0
2017,3,24,7,45,0.0,7.0,3.2,18.5,7.0,6.14,0.0
2017,3,24,8,0,0.0,9.0,3.2,19.0,9.0,7.91,1.34
2017,3,24,8,15,0.0,17.0,3.3,19.5,17.0,14.96,6.96
2017,3,24,8,30,0.0,25.0,3.4,20.0,25.0,22.02,12.82
2017,3,24,8,45,0.0,86.5,3.55,20.5,86.5,76.41,57.76
2017,3,24,9,0,0.0,148.0,3.7,21.0,148.0,127.74,99.13
2017,3,24,9,15,11.5,188.0,3.8,21.0,195.0,164.66,128.03
2017,3,24,9,30,23.0,228.0,3.9,21.0,242.0,203.5,158.29
2017,3,24,9,45,16.0,220.0,4.0,21.5,230.0,197.23,152.84
2017,3,24,10,0,9.0,212.0,4.1,22.0,218.0,189.44,146.2
2017,3,24,10,15,8.0,208.5,4.1,22.0,214.0,187.37,144.31
2017,3,24,10,30,7.0,205.0,4.1,22.0,210.0,184.94,142.16
2017,3,24,10,45,8.5,214.5,4.15,22.5,221.0,195.24,149.74
2017,3,24,11,0,10.0,224.0,4.2,23.0,232.0,205.75,157.44
2017,3,24,11,15,39.0,310.5,4.2,23.5,343.5,310.16,237.52
2017,3,24,11,30,68.0,397.0,4.2,24.0,455.0,416.92,316.99
2017,3,24,11,45,34.0,255.5,4.25,24.5,284.5,262.9,200.16
2017,3,24,12,0,0.0,114.0,4.3,25.0,114.0,101.65,74.72
2017,3,24,12,15,0.0,99.0,4.35,25.0,99.0,88.23,64.29
2017,3,24,12,30,0.0,84.0,4.4,25.0,84.0,74.78,53.71
2017,3,24,12,45,142.0,259.0,4.5,25.5,383.0,390.62,300.38
2017,3,24,13,0,284.0,434.0,4.6,26.0,682.0,725.54,542.31
2017,3,24,13,15,522.5,324.0,4.6,26.0,773.5,871.52,649.11
2017,3,24,13,30,761.0,214.0,4.6,26.0,865.0,1012.77,748.57
2017,3,24,13,45,785.5,195.0,4.7,26.0,853.5,1028.35,759.4
2017,3,24,14,0,810.0,176.0,4.8,26.0,842.0,1032.08,763.42
2017,3,24,14,15,803.5,173.5,4.85,26.0,815.5,1026.38,760.97
2017,3,24,14,30,797.0,171.0,4.9,26.0,789.0,1025.09,761.69
2017,3,24,14,45,819.5,152.0,4.95,26.5,762.5,1015.45,755.41
2017,3,24,15,0,842.0,133.0,5.0,27.0,736.0,1009.05,751.53
2017,3,24,15,15,588.0,207.0,4.9,26.5,616.0,838.02,635.9
2017,3,24,15,30,334.0,281.0,4.8,26.0,496.0,645.58,495.24
2017,3,24,15,45,564.5,196.5,4.75,26.0,527.5,775.2,596.89
2017,3,24,16,0,795.0,112.0,4.7,26.0,559.0,873.17,667.96
2017,3,24,16,15,768.5,107.0,4.2,25.5,505.0,824.9,634.25
2017,3,24,16,30,742.0,102.0,3.7,25.0,451.0,770.11,596.77
2017,3,24,16,45,714.5,94.0,3.25,24.5,395.5,709.99,554.95
2017,3,24,17,0,687.0,86.0,2.8,24.0,340.0,649.52,511.87
2017,3,24,17,15,631.0,78.5,2.55,22.5,281.5,569.51,454.94
2017,3,24,17,30,575.0,71.0,2.3,21.0,223.0,492.62,396.58
2017,3,24,17,45,490.0,60.0,2.05,20.0,167.5,397.81,320.36
2017,3,24,18,0,405.0,49.0,1.8,19.0,112.0,310.45,246.78
2017,3,24,18,15,260.5,33.0,1.8,18.5,67.5,197.5,147.72
2017,3,24,18,30,116.0,17.0,1.8,18.0,23.0,85.26,0.0
2017,3,24,18,45,58.0,8.5,1.8,17.5,11.5,7.73,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.5,16.5,3.8,11.5,34.0,13.39,0.0
2017,3,25,7,0,341.0,33.0,4.1,12.0,68.0,26.92,17.17
2017,3,25,7,15,450.5,43.0,4.25,12.5,121.0,33.92,24.38
2017,3,25,7,30,560.0,53.0,4.4,13.0,174.0,40.74,30.85
2017,3,25,7,45,628.0,60.0,4.6,14.0,232.5,44.74,34.47
2017,3,25,8,0,696.0,67.0,4.8,15.0,291.0,48.65,37.81
2017,3,25,8,15,738.0,72.0,4.65,15.5,349.5,65.04,42.67
2017,3,25,8,30,780.0,77.0,4.5,16.0,408.0,123.89,68.51
2017,3,25,8,45,810.0,80.5,4.4,16.5,465.0,185.0,112.6
2017,3,25,9,0,840.0,84.0,4.3,17.0,522.0,249.53,166.87
2017,3,25,9,15,861.0,87.0,4.15,17.5,574.5,314.24,224.13
2017,3,25,9,30,882.0,90.0,4.0,18.0,627.0,384.08,285.32
2017,3,25,9,45,898.0,92.0,3.9,18.5,674.0,448.21,340.82
2017,3,25,10,0,914.0,94.0,3.8,19.0,721.0,512.65,394.72
2017,3,25,10,15,925.5,96.0,3.7,19.5,761.0,574.78,444.91
2017,3,25,10,30,937.0,98.0,3.6,20.0,801.0,636.13,492.6
2017,3,25,10,45,945.0,99.5,3.55,21.0,834.0,693.77,534.96
2017,3,25,11,0,953.0,101.0,3.5,22.0,867.0,749.7,574.47
2017,3,25,11,15,958.5,101.5,3.45,22.5,891.5,800.92,609.22
2017,3,25,11,30,964.0,102.0,3.4,23.0,916.0,849.69,640.6
2017,3,25,11,45,968.0,102.5,3.4,23.5,932.0,894.58,669.14
2017,3,25,12,0,972.0,103.0,3.4,24.0,948.0,936.47,695.33
2017,3,25,12,15,973.5,103.0,3.4,24.0,955.0,972.46,718.74
2017,3,25,12,30,975.0,103.0,3.4,24.0,962.0,1004.93,739.79
2017,3,25,12,45,974.0,103.5,3.45,24.5,959.5,1031.88,756.12
2017,3,25,13,0,973.0,104.0,3.5,25.0,957.0,1054.92,769.95
2017,3,25,13,15,971.0,103.5,3.45,25.0,945.5,1071.93,780.67
2017,3,25,13,30,969.0,103.0,3.4,25.0,934.0,1084.81,788.88
2017,3,25,13,45,965.0,101.5,3.35,25.5,913.5,1090.41,791.02
2017,3,25,14,0,961.0,100.0,3.3,26.0,893.0,1091.76,790.64
2017,3,25,14,15,954.5,99.0,3.15,26.0,864.5,1086.91,787.13
2017,3,25,14,30,948.0,98.0,3.0,26.0,836.0,1077.9,781.16
2017,3,25,14,45,940.0,95.5,2.95,26.5,799.5,1061.59,770.12
2017,3,25,15,0,932.0,93.0,2.9,27.0,763.0,1041.33,756.78
2017,3,25,15,15,919.5,91.0,2.7,26.5,719.5,1013.47,740.24
2017,3,25,15,30,907.0,89.0,2.5,26.0,676.0,982.18,721.5
2017,3,25,15,45,891.0,86.0,2.35,26.0,626.5,943.23,696.76
2017,3,25,16,0,875.0,83.0,2.2,26.0,577.0,901.51,670.15
2017,3,25,16,15,851.0,79.5,1.9,25.5,522.0,858.05,642.01
2017,3,25,16,30,827.0,76.0,1.6,25.0,467.0,804.2,606.33
2017,3,25,16,45,793.5,72.0,1.35,25.0,409.5,740.87,562.88
2017,3,25,17,0,760.0,68.0,1.1,25.0,352.0,677.42,518.47
2017,3,25,17,15,710.0,62.5,1.05,23.5,292.5,600.77,467.94
2017,3,25,17,30,660.0,57.0,1.0,22.0,233.0,526.44,415.21
2017,3,25,17,45,577.5,49.0,1.0,21.0,176.5,437.16,346.21
2017,3,25,18,0,495.0,41.0,1.0,20.0,120.0,350.98,275.61
2017,3,25,18,15,346.0,29.0,1.05,19.0,73.0,235.35,176.05
2017,3,25,18,30,197.0,17.0,1.1,18.0,26.0,122.94,0.0
2017,3,25,18,45,98.5,8.5,1.2,17.5,13.0,7.73,0.0
2017,3,25,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,26,6,45,101.5,20.5,3.25,16.0,31.5,16.14,0.0
2017,3,26,7,0,203.0,41.0,3.7,17.0,63.0,31.87,21.09
2017,3,26,7,15,303.5,57.0,4.05,17.5,112.5,43.55,32.25
2017,3,26,7,30,404.0,73.0,4.4,18.0,162.0,54.84,42.56
2017,3,26,7,45,471.5,84.0,4.75,19.0,217.0,61.91,48.78
2017,3,26,8,0,539.0,95.0,5.1,20.0,272.0,69.93,55.56
2017,3,26,8,15,585.5,103.0,5.25,20.5,327.5,82.34,56.77
2017,3,26,8,30,632.0,111.0,5.4,21.0,383.0,134.58,81.27
2017,3,26,8,45,663.0,118.0,5.6,22.0,436.5,189.77,120.52
2017,3,26,9,0,694.0,125.0,5.8,23.0,490.0,248.75,168.51
2017,3,26,9,15,718.0,130.0,5.85,23.5,540.0,307.63,219.09
2017,3,26,9,30,742.0,135.0,5.9,24.0,590.0,368.82,271.65
2017,3,26,9,45,755.0,141.5,6.0,24.5,633.5,428.84,322.67
2017,3,26,10,0,768.0,148.0,6.1,25.0,677.0,489.31,372.66
2017,3,26,10,15,781.0,151.0,6.1,25.5,715.5,548.49,420.09
2017,3,26,10,30,794.0,154.0,6.1,26.0,754.0,605.14,464.25
2017,3,26,10,45,800.5,158.0,6.15,26.5,784.0,658.12,504.52
2017,3,26,11,0,807.0,162.0,6.2,27.0,814.0,709.74,542.71
2017,3,26,11,15,813.0,164.0,6.15,27.0,837.0,757.57,578.12
2017,3,26,11,30,819.0,166.0,6.1,27.0,860.0,803.5,611.38
2017,3,26,11,45,830.0,162.5,6.1,27.5,876.5,846.19,639.61
2017,3,26,12,0,841.0,159.0,6.1,28.0,893.0,886.75,666.09
2017,3,26,12,15,842.5,159.5,6.0,28.0,899.0,920.44,688.48
2017,3,26,12,30,844.0,160.0,5.9,28.0,905.0,951.05,708.66
2017,3,26,12,45,839.0,162.0,5.85,28.5,901.0,973.78,722.25
2017,3,26,13,0,834.0,164.0,5.8,29.0,897.0,992.88,733.4
2017,3,26,13,15,830.5,163.0,5.7,29.0,885.5,1006.68,742.23
2017,3,26,13,30,827.0,162.0,5.6,29.0,874.0,1016.74,748.65
2017,3,26,13,45,817.5,162.5,5.55,29.0,853.0,1018.54,750.05
2017,3,26,14,0,808.0,163.0,5.5,29.0,832.0,1016.51,749.09
2017,3,26,14,15,799.5,161.0,5.45,28.5,804.5,1009.09,746.23
2017,3,26,14,30,791.0,159.0,5.4,28.0,777.0,997.97,741.05
2017,3,26,14,45,774.5,158.5,5.35,28.0,741.0,976.83,727.72
2017,3,26,15,0,758.0,158.0,5.3,28.0,705.0,960.07,717.53
2017,3,26,15,15,742.0,154.0,5.3,27.5,663.5,929.45,699.67
2017,3,26,15,30,726.0,150.0,5.3,27.0,622.0,896.03,679.81
2017,3,26,15,45,704.5,145.0,5.3,27.0,574.5,853.79,652.23
2017,3,26,16,0,683.0,140.0,5.3,27.0,527.0,809.57,623.01
2017,3,26,16,15,653.5,133.5,5.15,26.5,475.5,755.01,586.47
2017,3,26,16,30,624.0,127.0,5.0,26.0,424.0,699.66,548.75
2017,3,26,16,45,584.5,118.5,4.85,26.0,369.5,633.74,501.28
2017,3,26,17,0,545.0,110.0,4.7,26.0,315.0,568.66,452.52
2017,3,26,17,15,488.0,99.5,4.4,25.0,260.0,486.35,390.36
2017,3,26,17,30,431.0,89.0,4.1,24.0,205.0,413.7,333.49
2017,3,26,17,45,344.0,74.5,3.85,23.5,153.0,322.57,258.99
2017,3,26,18,0,257.0,60.0,3.6,23.0,101.0,240.19,189.36
2017,3,26,18,15,128.5,40.0,3.65,22.5,60.5,129.41,95.29
2017,3,26,18,30,0.0,20.0,3.7,22.0,20.0,20.05,0.0
2017,3,26,18,45,0.0,10.0,3.75,21.5,10.0,9.1,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,61.0,23.5,2.05,18.5,30.5,19.0,1.39
2017,3,27,7,0,122.0,47.0,2.3,19.0,61.0,36.92,25.3
2017,3,27,7,15,208.5,68.5,2.4,19.0,109.0,53.0,40.26
2017,3,27,7,30,295.0,90.0,2.5,19.0,157.0,68.64,54.41
2017,3,27,7,45,367.0,104.5,2.65,19.5,211.0,76.28,61.17
2017,3,27,8,0,439.0,119.0,2.8,20.0,265.0,85.08,68.65
2017,3,27,8,15,219.5,105.0,2.85,20.5,178.0,82.34,60.32
2017,3,27,8,30,0.0,91.0,2.9,21.0,91.0,79.82,60.55
2017,3,27,8,45,190.0,148.5,2.95,21.5,249.5,145.27,105.03
2017,3,27,9,0,380.0,206.0,3.0,22.0,408.0,246.01,177.96
2017,3,27,9,15,313.0,243.5,2.9,22.5,420.0,284.72,211.99
2017,3,27,9,30,246.0,281.0,2.8,23.0,432.0,317.33,239.92
2017,3,27,9,45,496.5,221.0,2.7,23.5,555.5,389.67,293.09
2017,3,27,10,0,747.0,161.0,2.6,24.0,679.0,491.67,370.02
2017,3,27,10,15,761.5,164.0,2.4,24.5,717.5,548.98,413.62
2017,3,27,10,30,776.0,167.0,2.2,25.0,756.0,606.33,455.63
2017,3,27,10,45,799.5,162.0,2.05,25.5,790.5,661.88,495.05
2017,3,27,11,0,823.0,157.0,1.9,26.0,825.0,716.89,532.59
2017,3,27,11,15,829.5,158.5,1.8,26.0,848.5,765.26,565.46
2017,3,27,11,30,836.0,160.0,1.7,26.0,872.0,811.71,595.68
2017,3,27,11,45,858.0,150.0,1.6,26.5,891.5,857.68,622.72
2017,3,27,12,0,880.0,140.0,1.5,27.0,911.0,894.61,643.3
2017,3,27,12,15,881.0,140.0,1.4,27.5,917.0,927.4,660.89
2017,3,27,12,30,882.0,140.0,1.3,28.0,923.0,956.99,676.14
2017,3,27,12,45,633.5,271.0,1.25,28.5,833.0,894.56,633.1
2017,3,27,13,0,385.0,402.0,1.2,29.0,743.0,789.69,558.81
2017,3,27,13,15,273.5,422.5,1.1,29.0,663.0,713.48,507.07
2017,3,27,13,30,162.0,443.0,1.0,29.0,583.0,617.25,440.87
2017,3,27,13,45,512.5,289.0,0.95,29.0,717.5,846.37,600.89
2017,3,27,14,0,863.0,135.0,0.9,29.0,852.0,1030.15,714.25
2017,3,27,14,15,592.5,251.0,0.8,29.0,735.5,902.18,631.57
2017,3,27,14,30,322.0,367.0,0.7,29.0,619.0,733.89,518.99
2017,3,27,14,45,554.0,256.5,0.6,29.0,667.0,863.55,609.26
2017,3,27,15,0,786.0,146.0,0.5,29.0,715.0,966.98,672.12
2017,3,27,15,15,769.5,142.5,0.55,29.0,672.5,942.37,658.2
2017,3,27,15,30,753.0,139.0,0.6,29.0,630.0,908.45,640.39
2017,3,27,15,45,726.5,136.0,0.65,29.0,581.0,863.23,615.34
2017,3,27,16,0,700.0,133.0,0.7,29.0,532.0,816.24,588.75
2017,3,27,16,15,670.0,127.0,0.85,28.5,479.5,761.31,558.82
2017,3,27,16,30,640.0,121.0,1.0,28.0,427.0,705.63,526.94
2017,3,27,16,45,596.5,114.5,1.2,27.5,372.0,638.26,485.68
2017,3,27,17,0,553.0,108.0,1.4,27.0,317.0,571.97,442.03
2017,3,27,17,15,496.5,97.5,1.3,26.0,262.0,489.15,382.78
2017,3,27,17,30,440.0,87.0,1.2,25.0,207.0,416.4,328.34
2017,3,27,17,45,354.0,73.0,1.2,24.0,155.0,326.02,257.79
2017,3,27,18,0,268.0,59.0,1.2,23.0,103.0,244.28,190.97
2017,3,27,18,15,164.0,39.0,1.2,22.5,62.5,155.12,114.9
2017,3,27,18,30,60.0,19.0,1.2,22.0,22.0,56.91,0.0
2017,3,27,18,45,30.0,9.5,1.3,22.0,11.0,20.08,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,28,6,45,52.5,24.0,3.7,19.5,30.0,19.97,4.29
2017,3,28,7,0,105.0,48.0,3.9,20.0,60.0,37.67,25.96
2017,3,28,7,15,180.5,71.5,4.15,20.5,107.0,55.04,41.81
2017,3,28,7,30,256.0,95.0,4.4,21.0,154.0,71.88,56.8
2017,3,28,7,45,332.5,109.5,4.65,21.5,207.5,82.25,65.86
2017,3,28,8,0,409.0,124.0,4.9,22.0,261.0,88.29,70.89
2017,3,28,8,15,204.5,99.5,5.05,22.5,168.0,78.62,56.71
2017,3,28,8,30,0.0,75.0,5.2,23.0,75.0,66.34,49.04
2017,3,28,8,45,0.0,68.0,5.4,23.5,68.0,60.13,43.69
2017,3,28,9,0,0.0,61.0,5.6,24.0,61.0,53.94,38.4
2017,3,28,9,15,96.0,175.0,5.75,24.0,234.5,174.01,131.77
2017,3,28,9,30,192.0,289.0,5.9,24.0,408.0,304.95,232.72
2017,3,28,9,45,106.5,273.5,6.05,24.5,340.5,274.99,210.96
2017,3,28,10,0,21.0,258.0,6.2,25.0,273.0,233.97,179.33
2017,3,28,10,15,24.5,280.0,6.35,25.5,298.5,257.26,196.79
2017,3,28,10,30,28.0,302.0,6.5,26.0,324.0,281.93,215.1
2017,3,28,10,45,185.5,341.0,6.65,26.5,492.0,423.2,323.8
2017,3,28,11,0,343.0,380.0,6.8,27.0,660.0,583.03,443.73
2017,3,28,11,15,254.0,408.5,6.95,27.0,619.0,565.95,429.57
2017,3,28,11,30,165.0,437.0,7.1,27.0,578.0,534.66,404.84
2017,3,28,11,45,125.5,435.0,7.25,27.0,543.5,513.07,388.24
2017,3,28,12,0,86.0,433.0,7.4,27.0,509.0,478.67,361.98
2017,3,28,12,15,67.5,418.5,7.5,27.0,478.0,455.02,344.13
2017,3,28,12,30,49.0,404.0,7.6,27.0,447.0,429.41,324.7
2017,3,28,12,45,35.5,366.0,7.7,27.0,397.0,383.39,290.21
2017,3,28,13,0,22.0,328.0,7.8,27.0,347.0,322.53,244.26
2017,3,28,13,15,18.5,301.0,7.8,27.0,317.0,294.71,223.32
2017,3,28,13,30,15.0,274.0,7.8,27.0,287.0,266.47,201.93
2017,3,28,13,45,26.0,314.0,7.85,27.0,336.0,332.98,253.04
2017,3,28,14,0,37.0,354.0,7.9,27.0,385.0,388.68,295.56
2017,3,28,14,15,24.5,299.5,7.85,27.0,320.0,320.63,244.09
2017,3,28,14,30,12.0,245.0,7.8,27.0,255.0,238.67,181.45
2017,3,28,14,45,10.0,228.5,7.8,27.0,237.0,221.2,168.31
2017,3,28,15,0,8.0,212.0,7.8,27.0,219.0,203.68,155.01
2017,3,28,15,15,61.5,260.0,7.7,26.5,301.0,322.04,249.41
2017,3,28,15,30,115.0,308.0,7.6,26.0,383.0,430.23,334.83
2017,3,28,15,45,107.5,283.0,7.55,26.0,349.5,395.64,308.94
2017,3,28,16,0,100.0,258.0,7.5,26.0,316.0,360.86,282.94
2017,3,28,16,15,289.5,216.0,7.4,25.5,360.0,508.9,404.45
2017,3,28,16,30,479.0,174.0,7.3,25.0,404.0,625.1,499.39
2017,3,28,16,45,448.0,158.5,7.2,25.0,352.5,564.63,453.36
2017,3,28,17,0,417.0,143.0,7.1,25.0,301.0,505.03,407.54
2017,3,28,17,15,363.0,127.0,6.8,24.5,248.5,429.94,348.51
2017,3,28,17,30,309.0,111.0,6.5,24.0,196.0,347.81,282.41
2017,3,28,17,45,249.5,89.0,6.25,23.5,147.0,271.9,219.36
2017,3,28,18,0,190.0,67.0,6.0,23.0,98.0,201.64,159.37
2017,3,28,18,15,111.5,42.0,5.8,22.5,58.5,122.76,91.06
2017,3,28,18,30,33.0,17.0,5.6,22.0,19.0,35.95,1.71
2017,3,28,18,45,16.5,8.5,5.4,21.5,9.5,14.0,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,114.0,23.0,2.6,17.0,36.5,18.02,5.1
2017,3,29,7,0,228.0,46.0,2.6,17.0,73.0,35.62,24.73
2017,3,29,7,15,329.5,60.5,2.5,17.0,124.5,46.04,34.67
2017,3,29,7,30,431.0,75.0,2.4,17.0,176.0,56.12,43.95
2017,3,29,7,45,249.0,105.5,2.3,17.5,167.5,79.16,64.21
2017,3,29,8,0,67.0,136.0,2.2,18.0,159.0,106.23,87.52
2017,3,29,8,15,126.0,162.5,2.3,18.5,215.0,123.92,95.88
2017,3,29,8,30,185.0,189.0,2.4,19.0,271.0,160.91,119.97
2017,3,29,8,45,253.0,206.0,2.5,19.5,333.5,197.17,144.64
2017,3,29,9,0,321.0,223.0,2.6,20.0,396.0,246.58,181.7
2017,3,29,9,15,590.5,164.0,2.9,20.5,519.5,302.22,219.56
2017,3,29,9,30,860.0,105.0,3.2,21.0,643.0,391.03,287.51
2017,3,29,9,45,883.5,105.0,3.5,22.0,692.0,455.9,341.96
2017,3,29,10,0,907.0,105.0,3.8,23.0,741.0,523.86,397.1
2017,3,29,10,15,918.0,107.0,3.95,23.5,781.0,585.27,446.19
2017,3,29,10,30,929.0,109.0,4.1,24.0,821.0,645.82,493.07
2017,3,29,10,45,939.0,109.0,4.25,24.5,854.0,702.84,536.01
2017,3,29,11,0,949.0,109.0,4.4,25.0,887.0,758.32,576.66
2017,3,29,11,15,953.5,110.0,4.45,25.0,910.5,808.89,612.48
2017,3,29,11,30,958.0,111.0,4.5,25.0,934.0,856.93,645.19
2017,3,29,11,45,962.5,110.5,4.6,25.5,949.0,900.82,673.9
2017,3,29,12,0,967.0,110.0,4.7,26.0,964.0,941.75,700.4
2017,3,29,12,15,967.0,110.5,4.7,26.0,969.5,976.49,723.28
2017,3,29,12,30,967.0,111.0,4.7,26.0,975.0,1007.64,743.75
2017,3,29,12,45,964.5,111.0,4.75,26.5,970.5,1032.22,758.77
2017,3,29,13,0,962.0,111.0,4.8,27.0,966.0,1052.85,771.26
2017,3,29,13,15,958.5,110.5,4.75,27.0,953.5,1067.96,780.88
2017,3,29,13,30,955.0,110.0,4.7,27.0,941.0,1078.93,787.95
2017,3,29,13,45,947.5,110.0,4.7,27.0,918.5,1082.27,790.68
2017,3,29,14,0,940.0,110.0,4.7,27.0,896.0,1081.41,790.9
2017,3,29,14,15,932.0,108.5,4.65,27.0,866.5,1074.29,786.74
2017,3,29,14,30,924.0,107.0,4.6,27.0,837.0,1063.1,780.11
2017,3,29,14,45,911.5,106.5,4.6,27.0,799.0,1044.58,769.32
2017,3,29,15,0,899.0,106.0,4.6,27.0,761.0,1022.36,756.22
2017,3,29,15,15,885.0,103.5,4.5,26.5,717.0,992.9,739.25
2017,3,29,15,30,871.0,101.0,4.4,26.0,673.0,960.2,720.09
2017,3,29,15,45,850.0,98.5,4.3,26.0,622.5,927.38,699.38
2017,3,29,16,0,829.0,96.0,4.2,26.0,572.0,882.38,670.17
2017,3,29,16,15,803.5,92.5,3.9,25.5,518.0,830.17,636.03
2017,3,29,16,30,778.0,89.0,3.6,25.0,464.0,776.52,600.36
2017,3,29,16,45,739.5,84.5,3.3,24.5,406.5,710.29,554.89
2017,3,29,17,0,701.0,80.0,3.0,24.0,349.0,648.94,511.94
2017,3,29,17,15,648.0,73.5,2.8,23.0,290.5,571.83,456.77
2017,3,29,17,30,595.0,67.0,2.6,22.0,232.0,497.65,400.07
2017,3,29,17,45,507.5,58.5,2.45,21.0,176.0,403.68,325.08
2017,3,29,18,0,420.0,50.0,2.3,20.0,120.0,317.32,252.83
2017,3,29,18,15,283.0,35.5,2.6,19.5,74.5,209.07,159.6
2017,3,29,18,30,146.0,21.0,2.9,19.0,29.0,105.33,25.63
2017,3,29,18,45,73.0,10.5,3.25,18.5,14.5,37.21,0.0
2017,3,29,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,6,45,195.5,18.5,3.7,11.0,43.0,14.62,4.27
2017,3,30,7,0,391.0,37.0,3.8,12.0,86.0,29.74,20.28
2017,3,30,7,15,488.0,46.5,3.95,12.5,140.5,36.21,26.64
2017,3,30,7,30,585.0,56.0,4.1,13.0,195.0,42.49,32.52
2017,3,30,7,45,642.5,63.0,4.3,14.0,253.5,46.38,35.97
2017,3,30,8,0,700.0,70.0,4.5,15.0,312.0,50.14,39.12
2017,3,30,8,15,741.0,75.5,4.5,15.5,371.0,74.21,45.66
2017,3,30,8,30,782.0,81.0,4.5,16.0,430.0,133.82,75.19
2017,3,30,8,45,809.5,85.0,4.55,17.0,486.5,195.18,120.69
2017,3,30,9,0,837.0,89.0,4.6,18.0,543.0,259.63,175.09
2017,3,30,9,15,858.0,92.5,4.5,18.5,595.5,324.56,232.42
2017,3,30,9,30,879.0,96.0,4.4,19.0,648.0,394.65,293.45
2017,3,30,9,45,894.5,98.5,4.3,19.5,695.5,458.72,348.46
2017,3,30,10,0,910.0,101.0,4.2,20.0,743.0,523.03,401.83
2017,3,30,10,15,921.0,103.0,4.1,20.5,783.0,584.49,451.2
2017,3,30,10,30,932.0,105.0,4.0,21.0,823.0,645.1,498.09
2017,3,30,10,45,940.5,106.0,3.9,21.5,855.0,702.09,540.69
2017,3,30,11,0,949.0,107.0,3.8,22.0,887.0,757.41,580.62
2017,3,30,11,15,953.5,108.0,3.65,22.0,911.0,807.87,615.54
2017,3,30,11,30,958.0,109.0,3.5,22.0,935.0,855.8,647.18
2017,3,30,11,45,963.0,108.0,3.4,22.5,950.0,899.52,674.44
2017,3,30,12,0,968.0,107.0,3.3,23.0,965.0,940.28,699.29
2017,3,30,12,15,969.0,107.5,3.15,23.5,971.0,975.81,719.9
2017,3,30,12,30,970.0,108.0,3.0,24.0,977.0,1007.82,737.88
2017,3,30,12,45,967.0,108.5,2.95,24.5,973.0,1032.37,751.67
2017,3,30,13,0,964.0,109.0,2.9,25.0,969.0,1052.96,762.91
2017,3,30,13,15,961.0,108.5,2.85,25.0,956.5,1068.47,772.47
2017,3,30,13,30,958.0,108.0,2.8,25.0,944.0,1079.87,779.55
2017,3,30,13,45,949.5,109.0,2.75,25.0,922.0,1083.17,781.64
2017,3,30,14,0,941.0,110.0,2.7,25.0,900.0,1082.3,781.32
2017,3,30,14,15,934.0,109.0,2.7,25.0,871.0,1076.67,778.71
2017,3,30,14,30,927.0,108.0,2.7,25.0,842.0,1066.97,773.72
2017,3,30,14,45,913.5,107.5,2.75,25.5,804.0,1047.35,761.55
2017,3,30,15,0,900.0,107.0,2.8,26.0,766.0,1024.06,747.19
2017,3,30,15,15,886.5,104.5,2.8,25.5,722.0,995.02,731.6
2017,3,30,15,30,873.0,102.0,2.8,25.0,678.0,962.72,713.8
2017,3,30,15,45,853.0,99.5,2.85,25.0,628.0,930.74,695.13
2017,3,30,16,0,833.0,97.0,2.9,25.0,578.0,886.51,667.94
2017,3,30,16,15,808.0,93.5,2.7,24.5,523.5,834.57,634.67
2017,3,30,16,30,783.0,90.0,2.5,24.0,469.0,781.14,599.86
2017,3,30,16,45,748.5,84.5,2.3,24.0,411.5,716.69,555.39
2017,3,30,17,0,714.0,79.0,2.1,24.0,354.0,656.61,513.18
2017,3,30,17,15,662.0,73.0,2.0,22.5,295.5,580.26,460.75
2017,3,30,17,30,610.0,67.0,1.9,21.0,237.0,506.71,406.24
2017,3,30,17,45,529.0,57.5,1.8,20.0,180.5,414.79,333.57
2017,3,30,18,0,448.0,48.0,1.7,19.0,124.0,330.01,263.04
2017,3,30,18,15,309.5,34.5,1.9,18.5,77.5,220.68,169.29
2017,3,30,18,30,171.0,21.0,2.1,18.0,31.0,116.3,37.7
2017,3,30,18,45,85.5,10.5,2.3,17.5,15.5,41.84,0.0
2017,3,30,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,31,6,15,30.5,4.5,4.2,11.5,5.5,0.0,0.0
2017,3,31,6,30,61.0,9.0,4.3,12.0,11.0,8.19,0.0
2017,3,31,6,45,226.0,24.0,4.4,13.0,50.5,19.51,8.43
2017,3,31,7,0,391.0,39.0,4.5,14.0,90.0,31.37,21.58
2017,3,31,7,15,487.5,48.5,4.55,14.5,145.0,37.76,27.81
2017,3,31,7,30,584.0,58.0,4.6,15.0,200.0,43.97,33.57
2017,3,31,7,45,643.0,65.0,4.7,16.0,258.5,47.79,36.91
2017,3,31,8,0,702.0,72.0,4.8,17.0,317.0,51.49,39.98
2017,3,31,8,15,740.5,76.5,5.1,18.0,375.0,76.24,46.1
2017,3,31,8,30,779.0,81.0,5.4,19.0,433.0,134.8,75.01
2017,3,31,8,45,805.0,85.5,5.7,20.0,488.5,196.14,120.46
2017,3,31,9,0,831.0,90.0,6.0,21.0,544.0,260.37,174.48
2017,3,31,9,15,850.5,93.0,6.15,21.5,595.0,324.06,230.71
2017,3,31,9,30,870.0,96.0,6.3,22.0,646.0,392.74,290.77
2017,3,31,9,45,883.5,98.5,6.45,23.0,691.5,455.38,344.46
2017,3,31,10,0,897.0,101.0,6.6,24.0,737.0,518.04,396.45
2017,3,31,10,15,907.0,103.0,6.65,24.5,776.0,578.16,445.47
2017,3,31,10,30,917.0,105.0,6.7,25.0,815.0,637.34,492.23
2017,3,31,10,45,923.5,107.0,6.75,25.5,846.0,693.09,535.06
2017,3,31,11,0,930.0,109.0,6.8,26.0,877.0,747.02,575.37
2017,3,31,11,15,935.0,110.0,6.8,26.0,900.0,796.9,611.67
2017,3,31,11,30,940.0,111.0,6.8,26.0,923.0,844.34,644.92
2017,3,31,11,45,942.0,111.5,6.8,26.5,937.5,886.23,672.65
2017,3,31,12,0,944.0,112.0,6.8,27.0,952.0,925.05,698.0
2017,3,31,12,15,945.0,112.5,6.75,27.0,957.5,959.75,721.52
2017,3,31,12,30,946.0,113.0,6.7,27.0,963.0,991.02,742.61
2017,3,31,12,45,945.0,112.5,6.65,27.5,960.0,1015.83,757.73
2017,3,31,13,0,944.0,112.0,6.6,28.0,957.0,1036.82,770.24
2017,3,31,13,15,941.5,111.5,6.55,28.0,945.0,1052.43,780.75
2017,3,31,13,30,939.0,111.0,6.5,28.0,933.0,1064.03,788.67
2017,3,31,13,45,933.5,110.5,6.45,28.0,912.0,1068.54,791.98
2017,3,31,14,0,928.0,110.0,6.4,28.0,891.0,1068.95,792.72
2017,3,31,14,15,921.0,108.5,6.35,28.0,862.0,1062.68,789.13
2017,3,31,14,30,914.0,107.0,6.3,28.0,833.0,1052.39,783.03
2017,3,31,14,45,897.5,108.5,6.25,28.0,795.0,1032.02,770.26
2017,3,31,15,0,881.0,110.0,6.2,28.0,757.0,1008.16,755.26
2017,3,31,15,15,867.0,107.5,6.15,27.5,713.5,978.93,738.16
2017,3,31,15,30,853.0,105.0,6.1,27.0,670.0,956.39,725.7
2017,3,31,15,45,828.5,104.0,6.05,27.0,619.5,912.69,696.89
2017,3,31,16,0,804.0,103.0,6.0,27.0,569.0,866.8,666.43
2017,3,31,16,15,778.5,99.0,5.85,26.5,515.5,814.71,632.02
2017,3,31,16,30,753.0,95.0,5.7,26.0,462.0,761.24,596.07
2017,3,31,16,45,711.5,91.5,5.6,26.0,404.5,699.39,552.25
2017,3,31,17,0,670.0,88.0,5.5,26.0,347.0,634.02,504.85
2017,3,31,17,15,618.0,80.5,5.4,25.0,290.0,557.71,448.8
2017,3,31,17,30,566.0,73.0,5.3,24.0,233.0,484.26,391.84
2017,3,31,17,45,480.0,63.5,5.2,23.5,177.5,391.41,316.05
2017,3,31,18,0,394.0,54.0,5.1,23.0,122.0,305.97,243.56
2017,3,31,18,15,265.5,38.5,5.05,22.0,76.5,201.43,153.8
2017,3,31,18,30,137.0,23.0,5.0,21.0,31.0,104.77,39.6
2017,3,31,18,45,68.5,11.5,4.95,20.5,15.5,36.24,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,16.5,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,17.0,7.0,6.37,0.0
2017,4,1,6,45,81.5,31.0,4.05,17.5,42.0,24.85,12.87
2017,4,1,7,0,163.0,55.0,4.2,18.0,77.0,43.0,31.21
2017,4,1,7,15,245.0,75.0,4.4,18.0,126.5,57.88,44.94
2017,4,1,7,30,327.0,95.0,4.6,18.0,176.0,70.22,56.16
2017,4,1,7,45,394.5,108.5,4.85,18.5,230.5,78.51,63.41
2017,4,1,8,0,462.0,122.0,5.1,19.0,285.0,86.45,70.11
2017,4,1,8,15,231.0,127.5,5.3,19.5,209.0,100.26,73.9
2017,4,1,8,30,0.0,133.0,5.5,20.0,133.0,113.55,88.48
2017,4,1,8,45,0.0,129.5,5.75,20.5,129.5,112.1,86.8
2017,4,1,9,0,0.0,126.0,6.0,21.0,126.0,110.03,84.64
2017,4,1,9,15,0.0,127.0,6.05,21.5,127.0,111.38,85.28
2017,4,1,9,30,0.0,128.0,6.1,22.0,128.0,112.61,85.82
2017,4,1,9,45,0.0,113.0,6.2,22.5,113.0,99.92,75.24
2017,4,1,10,0,0.0,98.0,6.3,23.0,98.0,86.94,64.51
2017,4,1,10,15,25.0,221.0,6.3,23.5,241.0,207.07,159.33
2017,4,1,10,30,50.0,344.0,6.3,24.0,384.0,330.34,253.94
2017,4,1,10,45,25.0,236.5,6.35,24.5,256.5,226.57,173.26
2017,4,1,11,0,0.0,129.0,6.4,25.0,129.0,114.63,85.23
2017,4,1,11,15,0.0,127.0,6.35,25.0,127.0,112.99,83.9
2017,4,1,11,30,0.0,125.0,6.3,25.0,125.0,111.33,82.52
2017,4,1,11,45,6.0,181.0,6.3,25.5,186.0,166.68,125.6
2017,4,1,12,0,12.0,237.0,6.3,26.0,247.0,223.18,168.91
2017,4,1,12,15,6.0,173.0,6.25,26.0,178.0,160.45,120.35
2017,4,1,12,30,0.0,109.0,6.2,26.0,109.0,97.33,71.07
2017,4,1,12,45,2.0,134.0,6.2,26.0,136.0,121.92,90.38
2017,4,1,13,0,4.0,159.0,6.2,26.0,163.0,146.83,109.83
2017,4,1,13,15,4.0,159.5,6.15,26.0,163.5,147.5,110.38
2017,4,1,13,30,4.0,160.0,6.1,26.0,164.0,148.15,110.95
2017,4,1,13,45,2.0,149.0,6.05,26.0,151.5,136.12,101.59
2017,4,1,14,0,0.0,138.0,6.0,26.0,139.0,124.01,92.17
2017,4,1,14,15,13.0,224.5,5.95,25.5,235.5,218.83,166.72
2017,4,1,14,30,26.0,311.0,5.9,25.0,332.0,335.48,256.87
2017,4,1,14,45,164.0,326.0,5.85,25.0,448.0,510.47,393.71
2017,4,1,15,0,302.0,341.0,5.8,25.0,564.0,683.39,524.47
2017,4,1,15,15,153.5,264.5,5.7,25.0,378.0,432.62,336.09
2017,4,1,15,30,5.0,188.0,5.6,25.0,192.0,178.15,136.19
2017,4,1,15,45,15.0,204.5,5.6,25.0,214.0,205.15,158.47
2017,4,1,16,0,25.0,221.0,5.6,25.0,236.0,232.99,181.13
2017,4,1,16,15,12.5,173.5,5.45,24.5,181.0,173.5,134.58
2017,4,1,16,30,0.0,126.0,5.3,24.0,126.0,115.4,88.3
2017,4,1,16,45,0.0,110.0,5.2,24.0,110.0,100.38,76.51
2017,4,1,17,0,0.0,94.0,5.1,24.0,94.0,85.35,64.54
2017,4,1,17,15,195.5,98.0,4.85,23.5,153.5,259.32,210.96
2017,4,1,17,30,391.0,102.0,4.6,23.0,213.0,399.24,324.07
2017,4,1,17,45,309.0,86.0,4.45,22.5,161.5,311.8,251.72
2017,4,1,18,0,227.0,70.0,4.3,22.0,110.0,223.2,177.35
2017,4,1,18,15,134.5,47.0,4.25,21.5,68.5,139.21,105.31
2017,4,1,18,30,42.0,24.0,4.2,21.0,27.0,50.94,19.17
2017,4,1,18,45,21.0,12.0,4.2,20.5,13.5,18.79,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,3.1,17.5,0.5,0.44,0.0
2017,4,2,7,0,0.0,1.0,3.2,18.0,1.0,0.88,0.0
2017,4,2,7,15,0.0,2.0,3.25,18.0,2.0,1.75,0.0
2017,4,2,7,30,0.0,3.0,3.3,18.0,3.0,2.63,0.0
2017,4,2,7,45,0.0,4.0,3.35,18.5,4.0,3.51,0.0
2017,4,2,8,0,0.0,5.0,3.4,19.0,5.0,4.39,0.0
2017,4,2,8,15,0.0,9.0,3.35,19.5,9.0,7.92,1.01
2017,4,2,8,30,0.0,13.0,3.3,20.0,13.0,11.45,3.93
2017,4,2,8,45,0.0,23.0,3.3,20.5,23.0,20.28,11.23
2017,4,2,9,0,0.0,33.0,3.3,21.0,33.0,29.13,18.45
2017,4,2,9,15,0.0,36.5,3.3,21.0,36.5,32.25,20.93
2017,4,2,9,30,0.0,40.0,3.3,21.0,40.0,35.37,23.4
2017,4,2,9,45,0.0,36.0,3.35,21.5,36.0,31.85,20.4
2017,4,2,10,0,0.0,32.0,3.4,22.0,32.0,28.32,17.42
2017,4,2,10,15,0.0,56.0,3.45,22.5,56.0,49.65,34.55
2017,4,2,10,30,0.0,80.0,3.5,23.0,80.0,71.04,51.52
2017,4,2,10,45,40.5,240.5,3.6,23.5,274.5,239.96,184.1
2017,4,2,11,0,81.0,401.0,3.7,24.0,469.0,413.93,314.52
2017,4,2,11,15,168.0,419.0,3.75,24.0,564.5,506.76,383.7
2017,4,2,11,30,255.0,437.0,3.8,24.0,660.0,609.68,459.21
2017,4,2,11,45,530.5,309.5,3.85,24.5,782.0,742.49,559.01
2017,4,2,12,0,806.0,182.0,3.9,25.0,904.0,881.3,658.41
2017,4,2,12,15,808.5,182.0,4.05,25.0,910.0,914.02,680.19
2017,4,2,12,30,811.0,182.0,4.2,25.0,916.0,943.82,700.76
2017,4,2,12,45,833.0,167.5,4.35,25.5,919.0,974.76,720.75
2017,4,2,13,0,855.0,153.0,4.5,26.0,922.0,1002.65,738.67
2017,4,2,13,15,853.5,152.0,4.65,26.0,911.5,1018.13,750.15
2017,4,2,13,30,852.0,151.0,4.8,26.0,901.0,1029.84,759.58
2017,4,2,13,45,862.0,141.0,4.95,26.0,885.5,1027.77,760.01
2017,4,2,14,0,872.0,131.0,5.1,26.0,870.0,1033.97,766.18
2017,4,2,14,15,867.0,129.5,5.15,26.0,843.0,1029.88,764.74
2017,4,2,14,30,862.0,128.0,5.2,26.0,816.0,1021.98,760.96
2017,4,2,14,45,852.5,126.5,5.3,26.0,781.5,1017.17,759.82
2017,4,2,15,0,843.0,125.0,5.4,26.0,747.0,997.26,748.52
2017,4,2,15,15,830.5,122.0,5.4,25.5,705.5,969.25,732.56
2017,4,2,15,30,818.0,119.0,5.4,25.0,664.0,938.05,714.35
2017,4,2,15,45,806.5,113.0,5.45,25.0,617.5,901.37,691.06
2017,4,2,16,0,795.0,107.0,5.5,25.0,571.0,861.89,665.58
2017,4,2,16,15,769.5,103.0,5.45,24.5,518.0,810.01,631.65
2017,4,2,16,30,744.0,99.0,5.4,24.0,465.0,761.41,599.54
2017,4,2,16,45,709.5,93.5,5.4,23.5,408.5,698.6,556.28
2017,4,2,17,0,675.0,88.0,5.4,23.0,352.0,636.09,512.02
2017,4,2,17,15,622.5,80.5,5.45,22.0,294.0,559.26,455.34
2017,4,2,17,30,570.0,73.0,5.5,21.0,236.0,485.37,397.67
2017,4,2,17,45,478.5,64.5,5.55,20.5,180.0,390.3,319.33
2017,4,2,18,0,387.0,56.0,5.6,20.0,124.0,303.07,244.62
2017,4,2,18,15,264.0,40.0,5.8,19.0,78.5,201.35,156.42
2017,4,2,18,30,141.0,24.0,6.0,18.0,33.0,108.3,52.38
2017,4,2,18,45,70.5,12.0,6.2,17.5,16.5,37.29,0.0
2017,4,2,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,48.5,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,97.0,13.0,4.7,11.0,16.0,11.82,0.0
2017,4,3,6,45,252.0,28.0,4.95,12.0,59.0,22.75,12.71
2017,4,3,7,0,407.0,43.0,5.2,13.0,102.0,34.46,24.59
2017,4,3,7,15,497.5,52.5,5.15,13.5,157.0,40.7,30.64
2017,4,3,7,30,588.0,62.0,5.1,14.0,212.0,46.75,36.23
2017,4,3,7,45,647.5,68.5,5.05,15.0,271.5,50.06,39.08
2017,4,3,8,0,707.0,75.0,5.0,16.0,331.0,53.28,41.69
2017,4,3,8,15,744.0,80.0,5.05,17.0,389.0,82.86,49.48
2017,4,3,8,30,781.0,85.0,5.1,18.0,447.0,141.99,80.43
