Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,8,45,808.5,88.5,5.15,19.0,503.0,202.9,126.19
2017,4,3,9,0,836.0,92.0,5.2,20.0,559.0,266.86,180.18
2017,4,3,9,15,855.0,95.0,5.25,20.5,610.0,330.66,236.5
2017,4,3,9,30,874.0,98.0,5.3,21.0,661.0,399.41,296.39
2017,4,3,9,45,888.5,100.0,5.35,22.0,707.0,462.16,349.77
2017,4,3,10,0,903.0,102.0,5.4,23.0,753.0,525.01,401.39
2017,4,3,10,15,913.0,104.0,5.3,23.5,791.5,585.28,449.73
2017,4,3,10,30,923.0,106.0,5.2,24.0,830.0,644.58,495.6
2017,4,3,10,45,931.0,107.0,5.15,25.0,861.5,700.49,536.52
2017,4,3,11,0,939.0,108.0,5.1,26.0,893.0,754.68,574.71
2017,4,3,11,15,944.0,109.0,4.95,26.0,916.5,804.7,609.25
2017,4,3,11,30,949.0,110.0,4.8,26.0,940.0,852.27,640.72
2017,4,3,11,45,952.0,110.5,4.7,26.5,954.5,895.05,667.41
2017,4,3,12,0,955.0,111.0,4.6,27.0,969.0,934.82,691.64
2017,4,3,12,15,956.0,111.5,4.5,27.0,974.5,969.6,713.88
2017,4,3,12,30,957.0,112.0,4.4,27.0,980.0,1000.91,733.8
2017,4,3,12,45,956.0,111.5,4.3,27.5,977.0,1025.72,747.89
2017,4,3,13,0,955.0,111.0,4.2,28.0,974.0,1046.68,759.45
2017,4,3,13,15,952.5,110.5,4.1,28.0,961.5,1062.22,769.03
2017,4,3,13,30,950.0,110.0,4.0,28.0,949.0,1073.69,776.1
2017,4,3,13,45,945.0,109.5,3.9,28.5,928.0,1078.55,777.5
2017,4,3,14,0,940.0,109.0,3.8,29.0,907.0,1079.27,776.42
2017,4,3,14,15,933.0,107.5,3.7,29.0,877.5,1072.76,772.45
2017,4,3,14,30,926.0,106.0,3.6,29.0,848.0,1062.19,766.09
2017,4,3,14,45,913.0,106.0,3.5,29.0,810.0,1043.33,754.58
2017,4,3,15,0,900.0,106.0,3.4,29.0,772.0,1020.81,740.89
2017,4,3,15,15,886.5,103.5,3.2,28.5,728.5,991.52,723.58
2017,4,3,15,30,873.0,101.0,3.0,28.0,685.0,958.97,704.15
2017,4,3,15,45,854.5,98.0,2.85,28.0,635.0,927.46,684.37
2017,4,3,16,0,836.0,95.0,2.7,28.0,585.0,883.78,656.4
2017,4,3,16,15,811.5,91.5,2.45,27.5,531.0,832.07,623.37
2017,4,3,16,30,787.0,88.0,2.2,27.0,477.0,778.88,588.86
2017,4,3,16,45,753.0,83.5,2.0,26.5,419.5,715.86,547.15
2017,4,3,17,0,719.0,79.0,1.8,26.0,362.0,656.85,507.29
2017,4,3,17,15,669.5,73.0,1.65,25.0,303.5,582.11,455.64
2017,4,3,17,30,620.0,67.0,1.5,24.0,245.0,509.96,402.24
2017,4,3,17,45,542.0,58.5,1.35,23.0,189.0,420.81,333.07
2017,4,3,18,0,464.0,50.0,1.2,22.0,133.0,338.38,265.85
2017,4,3,18,15,334.0,37.0,1.2,21.0,85.0,233.23,178.06
2017,4,3,18,30,204.0,24.0,1.2,20.0,37.0,136.52,71.25
2017,4,3,18,45,102.0,12.0,1.3,19.5,18.5,48.94,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,15.46,0.0
2017,4,4,6,45,163.5,34.0,3.45,14.5,58.0,26.5,15.96
2017,4,4,7,0,327.0,51.0,3.7,15.0,99.0,39.28,28.65
2017,4,4,7,15,415.5,63.5,3.65,15.5,152.5,48.08,36.93
2017,4,4,7,30,504.0,76.0,3.6,16.0,206.0,58.0,45.9
2017,4,4,7,45,401.5,106.5,3.55,17.0,226.0,76.62,62.13
2017,4,4,8,0,299.0,137.0,3.5,18.0,246.0,99.89,81.99
2017,4,4,8,15,344.0,154.5,3.75,18.5,300.0,123.69,90.41
2017,4,4,8,30,389.0,172.0,4.0,19.0,354.0,163.42,113.33
2017,4,4,8,45,360.5,202.5,4.25,19.5,387.0,215.12,154.67
2017,4,4,9,0,332.0,233.0,4.5,20.0,420.0,259.16,192.02
2017,4,4,9,15,560.5,181.5,4.7,20.5,530.5,310.73,228.48
2017,4,4,9,30,789.0,130.0,4.9,21.0,641.0,393.74,293.15
2017,4,4,9,45,642.5,197.5,5.1,22.0,633.0,436.75,332.01
2017,4,4,10,0,496.0,265.0,5.3,23.0,625.0,463.79,355.28
2017,4,4,10,15,500.5,281.5,5.4,23.5,660.5,513.76,394.34
2017,4,4,10,30,505.0,298.0,5.5,24.0,696.0,563.53,432.19
2017,4,4,10,45,510.0,313.5,5.65,24.5,728.5,612.45,468.66
2017,4,4,11,0,515.0,329.0,5.8,25.0,761.0,660.9,504.04
2017,4,4,11,15,506.0,344.5,5.8,25.5,779.0,698.4,530.25
2017,4,4,11,30,497.0,360.0,5.8,26.0,797.0,733.9,554.51
2017,4,4,11,45,518.0,348.0,5.85,26.5,810.0,767.35,578.09
2017,4,4,12,0,539.0,336.0,5.9,27.0,823.0,800.07,600.92
2017,4,4,12,15,714.0,239.0,5.8,27.0,887.5,890.27,668.42
2017,4,4,12,30,889.0,142.0,5.7,27.0,952.0,967.16,720.55
2017,4,4,12,45,887.5,142.0,5.65,27.5,948.5,990.61,734.28
2017,4,4,13,0,886.0,142.0,5.6,28.0,945.0,1010.48,745.87
2017,4,4,13,15,883.0,141.5,5.45,28.0,933.0,1024.73,754.55
2017,4,4,13,30,880.0,141.0,5.3,28.0,921.0,1035.18,760.77
2017,4,4,13,45,876.5,139.0,5.15,28.5,900.5,1039.79,761.63
2017,4,4,14,0,873.0,137.0,5.0,29.0,880.0,1040.51,760.06
2017,4,4,14,15,721.0,212.5,4.8,29.0,813.0,989.76,725.79
2017,4,4,14,30,569.0,288.0,4.6,29.0,746.0,910.46,669.91
2017,4,4,14,45,699.0,210.5,4.4,29.0,747.5,961.63,707.71
2017,4,4,15,0,829.0,133.0,4.2,29.0,749.0,991.19,727.3
2017,4,4,15,15,815.0,130.0,4.0,28.5,706.5,961.88,709.49
2017,4,4,15,30,801.0,127.0,3.8,28.0,664.0,929.49,690.0
2017,4,4,15,45,788.5,120.5,3.6,28.0,617.0,891.71,665.46
2017,4,4,16,0,776.0,114.0,3.4,28.0,570.0,851.23,639.02
2017,4,4,16,15,750.5,109.5,3.0,27.5,517.5,804.23,608.01
2017,4,4,16,30,725.0,105.0,2.6,27.0,465.0,751.26,572.41
2017,4,4,16,45,697.0,97.5,2.25,27.0,410.0,691.87,530.88
2017,4,4,17,0,669.0,90.0,1.9,27.0,355.0,632.28,488.48
2017,4,4,17,15,618.5,82.5,1.7,26.0,297.5,557.17,435.36
2017,4,4,17,30,568.0,75.0,1.5,25.0,240.0,484.8,381.55
2017,4,4,17,45,490.5,65.0,1.35,24.0,185.0,396.67,313.27
2017,4,4,18,0,413.0,55.0,1.2,23.0,130.0,315.22,247.11
2017,4,4,18,15,288.5,40.5,1.2,22.0,83.5,212.49,161.85
2017,4,4,18,30,164.0,26.0,1.2,21.0,37.0,121.52,66.56
2017,4,4,18,45,82.0,13.0,1.3,20.5,18.5,42.3,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,18.37,0.0
2017,4,5,6,45,214.5,33.5,5.4,9.5,66.5,26.14,16.34
2017,4,5,7,0,429.0,45.0,5.5,10.0,111.0,35.94,26.35
2017,4,5,7,15,515.5,54.5,5.65,10.5,167.0,42.12,32.36
2017,4,5,7,30,602.0,64.0,5.8,11.0,223.0,48.1,37.92
2017,4,5,7,45,661.5,69.5,5.95,11.5,282.5,50.58,40.1
2017,4,5,8,0,721.0,75.0,6.1,12.0,342.0,53.04,42.15
2017,4,5,8,15,757.5,80.0,6.2,12.5,400.5,85.76,51.14
2017,4,5,8,30,794.0,85.0,6.3,13.0,459.0,145.76,84.27
2017,4,5,8,45,831.0,84.5,6.45,13.5,517.5,205.85,130.57
2017,4,5,9,0,868.0,84.0,6.6,14.0,576.0,275.23,190.68
2017,4,5,9,15,886.5,87.0,6.6,14.5,628.0,340.16,249.75
2017,4,5,9,30,905.0,90.0,6.6,15.0,680.0,406.23,309.47
2017,4,5,9,45,924.0,90.0,6.65,16.0,727.5,470.81,366.12
2017,4,5,10,0,943.0,90.0,6.7,17.0,775.0,535.91,421.34
2017,4,5,10,15,953.0,91.5,6.65,17.5,814.5,597.72,472.83
2017,4,5,10,30,963.0,93.0,6.6,18.0,854.0,658.46,521.78
2017,4,5,10,45,972.0,93.0,6.55,18.5,886.5,715.87,566.69
2017,4,5,11,0,981.0,93.0,6.5,19.0,919.0,771.52,608.96
2017,4,5,11,15,985.5,94.0,6.45,19.0,942.5,822.78,645.92
2017,4,5,11,30,990.0,95.0,6.4,19.0,966.0,871.39,680.41
2017,4,5,11,45,979.5,103.5,6.35,19.5,977.0,911.95,707.43
2017,4,5,12,0,969.0,112.0,6.3,20.0,988.0,948.47,731.31
2017,4,5,12,15,970.0,112.5,6.2,20.0,994.0,983.54,755.17
2017,4,5,12,30,971.0,113.0,6.1,20.0,1000.0,1015.09,776.43
2017,4,5,12,45,969.5,113.0,6.1,20.5,996.0,1040.11,792.19
2017,4,5,13,0,968.0,113.0,6.1,21.0,992.0,1061.23,805.28
2017,4,5,13,15,965.5,112.5,6.05,21.0,980.0,1076.85,815.92
2017,4,5,13,30,963.0,112.0,6.0,21.0,968.0,1088.37,823.87
2017,4,5,13,45,959.0,111.0,5.95,21.0,946.5,1093.69,827.75
2017,4,5,14,0,955.0,110.0,5.9,21.0,925.0,1094.81,828.95
2017,4,5,14,15,948.5,108.5,5.8,21.0,896.0,1088.68,824.99
2017,4,5,14,30,942.0,107.0,5.7,21.0,867.0,1078.43,818.4
2017,4,5,14,45,931.0,106.5,5.6,21.0,829.5,1060.75,806.91
2017,4,5,15,0,920.0,106.0,5.5,21.0,792.0,1039.31,793.0
2017,4,5,15,15,907.5,103.5,5.35,21.0,748.0,1010.54,773.76
2017,4,5,15,30,895.0,101.0,5.2,21.0,704.0,978.4,752.29
2017,4,5,15,45,881.0,97.0,5.1,21.0,654.5,940.0,726.81
2017,4,5,16,0,867.0,93.0,5.0,21.0,605.0,907.47,705.46
2017,4,5,16,15,844.5,89.5,4.75,20.5,550.0,856.45,671.06
2017,4,5,16,30,822.0,86.0,4.5,20.0,495.0,803.7,635.09
2017,4,5,16,45,792.0,81.0,4.3,19.5,437.0,741.88,592.16
2017,4,5,17,0,762.0,76.0,4.1,19.0,379.0,679.7,548.25
2017,4,5,17,15,714.5,70.5,3.55,18.0,319.5,604.74,493.08
2017,4,5,17,30,667.0,65.0,3.0,17.0,260.0,536.27,439.11
2017,4,5,17,45,595.0,56.5,2.5,16.0,202.0,448.47,367.4
2017,4,5,18,0,523.0,48.0,2.0,15.0,144.0,366.79,297.57
2017,4,5,18,15,393.0,36.5,1.85,14.5,93.5,260.31,205.12
2017,4,5,18,30,263.0,25.0,1.7,14.0,43.0,163.69,98.23
2017,4,5,18,45,131.5,12.5,1.6,13.5,21.5,60.1,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,104.5,8.5,0.3,10.5,13.0,7.73,0.0
2017,4,6,6,30,209.0,17.0,0.3,11.0,26.0,13.95,0.0
2017,4,6,6,45,357.0,29.0,0.35,11.5,73.5,23.36,14.2
2017,4,6,7,0,505.0,41.0,0.4,12.0,121.0,32.42,23.2
2017,4,6,7,15,586.0,49.0,0.55,12.5,178.0,37.59,28.18
2017,4,6,7,30,667.0,57.0,0.7,13.0,235.0,46.59,36.35
2017,4,6,7,45,716.5,62.5,0.85,14.0,295.0,49.66,38.94
2017,4,6,8,0,766.0,68.0,1.0,15.0,355.0,52.66,41.33
2017,4,6,8,15,799.5,72.5,1.3,16.0,414.0,82.64,46.12
2017,4,6,8,30,833.0,77.0,1.6,17.0,473.0,144.64,79.83
2017,4,6,8,45,855.0,80.5,1.9,18.0,528.5,207.91,128.01
2017,4,6,9,0,877.0,84.0,2.2,19.0,584.0,278.59,187.56
2017,4,6,9,15,894.0,87.0,2.15,19.5,635.5,343.6,244.21
2017,4,6,9,30,911.0,90.0,2.1,20.0,687.0,409.54,300.84
2017,4,6,9,45,923.0,92.5,2.05,20.5,732.5,473.6,354.41
2017,4,6,10,0,935.0,95.0,2.0,21.0,778.0,537.41,405.72
2017,4,6,10,15,944.0,96.5,1.95,21.0,816.5,598.21,453.64
2017,4,6,10,30,953.0,98.0,1.9,21.0,855.0,657.85,498.97
2017,4,6,10,45,959.0,99.5,1.9,21.5,886.5,714.13,539.66
2017,4,6,11,0,965.0,101.0,1.9,22.0,918.0,768.43,577.58
2017,4,6,11,15,969.5,102.0,1.85,22.0,941.0,818.94,610.74
2017,4,6,11,30,974.0,103.0,1.8,22.0,964.0,866.85,641.25
2017,4,6,11,45,981.0,101.0,1.8,22.5,979.5,911.2,668.25
2017,4,6,12,0,988.0,99.0,1.8,23.0,995.0,952.65,693.03
2017,4,6,12,15,988.5,99.0,1.8,23.0,1000.0,987.14,714.47
2017,4,6,12,30,989.0,99.0,1.8,23.0,1005.0,1017.99,733.58
2017,4,6,12,45,987.0,99.5,1.8,23.5,1001.0,1043.2,747.71
2017,4,6,13,0,985.0,100.0,1.8,24.0,997.0,1064.42,759.38
2017,4,6,13,15,982.5,99.5,1.8,24.0,984.5,1080.04,769.14
2017,4,6,13,30,980.0,99.0,1.8,24.0,972.0,1091.48,776.51
2017,4,6,13,45,973.5,99.5,1.85,24.0,950.0,1095.74,780.39
2017,4,6,14,0,967.0,100.0,1.9,24.0,928.0,1095.76,781.9
2017,4,6,14,15,960.5,98.5,1.9,24.0,898.0,1089.4,778.9
2017,4,6,14,30,954.0,97.0,1.9,24.0,868.0,1078.86,773.53
2017,4,6,14,45,940.0,98.0,1.9,24.0,829.5,1059.58,762.86
2017,4,6,15,0,926.0,99.0,1.9,24.0,791.0,1036.6,750.04
2017,4,6,15,15,913.0,97.0,1.9,23.5,746.5,1007.66,734.91
2017,4,6,15,30,900.0,95.0,1.9,23.0,702.0,975.38,717.57
2017,4,6,15,45,662.5,160.0,1.9,23.0,589.5,824.34,619.3
2017,4,6,16,0,425.0,225.0,1.9,23.0,477.0,658.51,503.13
2017,4,6,16,15,443.0,197.5,1.85,22.5,439.0,630.54,487.49
2017,4,6,16,30,461.0,170.0,1.8,22.0,401.0,599.07,467.79
2017,4,6,16,45,606.5,122.5,1.8,22.0,388.5,647.69,507.51
2017,4,6,17,0,752.0,75.0,1.8,22.0,376.0,670.15,525.27
2017,4,6,17,15,705.5,69.5,1.6,21.0,317.0,596.41,473.03
2017,4,6,17,30,659.0,64.0,1.4,20.0,258.0,528.88,422.29
2017,4,6,17,45,582.5,56.5,1.25,19.0,200.5,440.14,352.81
2017,4,6,18,0,506.0,49.0,1.1,18.0,143.0,357.95,285.15
2017,4,6,18,15,383.0,37.0,1.15,17.5,93.5,255.37,198.36
2017,4,6,18,30,260.0,25.0,1.2,17.0,44.0,162.78,100.01
2017,4,6,18,45,130.0,12.5,1.25,16.5,22.0,59.38,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,76.0,9.5,1.5,10.5,13.0,8.64,0.0
2017,4,7,6,30,152.0,19.0,1.8,11.0,26.0,15.01,0.0
2017,4,7,6,45,288.5,33.5,2.1,12.0,71.5,27.2,17.52
2017,4,7,7,0,425.0,48.0,2.4,13.0,117.0,38.24,28.18
2017,4,7,7,15,507.0,57.5,2.45,14.0,172.0,44.28,33.9
2017,4,7,7,30,589.0,67.0,2.5,15.0,227.0,50.14,39.15
2017,4,7,7,45,643.0,74.0,2.55,16.0,286.0,53.64,42.09
2017,4,7,8,0,697.0,81.0,2.6,17.0,345.0,57.0,44.77
2017,4,7,8,15,733.0,86.0,2.95,18.0,402.5,86.46,49.79
2017,4,7,8,30,769.0,91.0,3.3,19.0,460.0,150.36,86.52
2017,4,7,8,45,795.0,95.0,3.65,20.0,515.0,210.63,132.23
2017,4,7,9,0,821.0,99.0,4.0,21.0,570.0,273.76,185.32
2017,4,7,9,15,839.5,102.5,4.05,21.5,621.0,336.78,240.28
2017,4,7,9,30,858.0,106.0,4.1,22.0,672.0,401.12,295.8
2017,4,7,9,45,871.0,109.0,4.15,22.5,716.5,466.43,350.74
2017,4,7,10,0,884.0,112.0,4.2,23.0,761.0,528.22,401.34
2017,4,7,10,15,894.5,114.0,4.2,23.0,799.5,587.5,449.17
2017,4,7,10,30,905.0,116.0,4.2,23.0,838.0,645.89,494.92
2017,4,7,10,45,911.0,118.0,4.25,23.5,868.5,700.23,535.55
2017,4,7,11,0,917.0,120.0,4.3,24.0,899.0,752.71,573.66
2017,4,7,11,15,922.0,121.5,4.3,24.0,921.5,801.93,608.5
2017,4,7,11,30,927.0,123.0,4.3,24.0,944.0,848.77,640.29
2017,4,7,11,45,930.0,123.5,4.35,24.5,958.5,890.46,667.2
2017,4,7,12,0,933.0,124.0,4.4,25.0,973.0,929.2,691.88
2017,4,7,12,15,933.5,124.0,4.35,25.0,978.0,962.14,713.37
2017,4,7,12,30,934.0,124.0,4.3,25.0,983.0,991.65,732.53
2017,4,7,12,45,932.0,124.5,4.3,25.0,978.5,1015.74,748.37
2017,4,7,13,0,930.0,125.0,4.3,25.0,974.0,1036.07,761.82
2017,4,7,13,15,927.0,124.5,4.3,25.0,961.5,1050.57,771.55
2017,4,7,13,30,924.0,124.0,4.3,25.0,949.0,1061.11,778.84
2017,4,7,13,45,917.5,123.5,4.3,25.5,927.0,1064.12,779.84
2017,4,7,14,0,911.0,123.0,4.3,26.0,905.0,1063.1,778.4
2017,4,7,14,15,903.5,121.5,4.25,26.0,875.5,1056.02,774.39
2017,4,7,14,30,896.0,120.0,4.2,26.0,846.0,1045.0,768.0
2017,4,7,14,45,885.0,118.5,4.2,26.0,809.0,1026.66,757.26
2017,4,7,15,0,874.0,117.0,4.2,26.0,772.0,1004.71,744.27
2017,4,7,15,15,860.5,114.5,4.15,25.5,728.5,986.09,734.76
2017,4,7,15,30,847.0,112.0,4.1,25.0,685.0,953.67,715.91
2017,4,7,15,45,827.5,109.0,4.05,25.0,635.5,912.12,689.41
2017,4,7,16,0,808.0,106.0,4.0,25.0,586.0,868.19,661.1
2017,4,7,16,15,783.5,101.5,3.85,24.5,532.0,816.11,627.53
2017,4,7,16,30,759.0,97.0,3.7,24.0,478.0,762.63,592.41
2017,4,7,16,45,723.5,92.0,3.55,23.5,421.0,703.17,552.2
2017,4,7,17,0,688.0,87.0,3.4,23.0,364.0,640.01,508.21
2017,4,7,17,15,639.5,80.5,3.0,22.0,306.5,566.79,454.53
2017,4,7,17,30,591.0,74.0,2.6,21.0,249.0,496.09,399.99
2017,4,7,17,45,515.5,64.5,2.25,20.0,193.0,408.85,330.2
2017,4,7,18,0,440.0,55.0,1.9,19.0,137.0,328.08,262.73
2017,4,7,18,15,321.5,41.0,1.9,18.5,89.5,229.1,178.39
2017,4,7,18,30,203.0,27.0,1.9,18.0,42.0,139.99,88.19
2017,4,7,18,45,101.5,13.5,1.95,17.5,21.0,49.64,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,41.5,10.0,3.2,12.5,12.0,9.1,0.0
2017,4,8,6,30,83.0,20.0,3.4,13.0,24.0,16.36,0.0
2017,4,8,6,45,199.0,38.5,3.65,14.0,66.5,29.86,19.75
2017,4,8,7,0,315.0,57.0,3.9,15.0,109.0,43.56,32.63
2017,4,8,7,15,396.5,70.0,4.35,16.0,162.0,52.52,40.88
2017,4,8,7,30,478.0,83.0,4.8,17.0,215.0,61.17,48.54
2017,4,8,7,45,537.5,91.5,5.3,18.0,271.5,66.86,53.32
2017,4,8,8,0,597.0,100.0,5.8,19.0,328.0,70.69,56.31
2017,4,8,8,15,463.5,145.0,5.95,19.5,338.5,119.24,82.43
2017,4,8,8,30,330.0,190.0,6.1,20.0,349.0,176.47,125.76
2017,4,8,8,45,304.5,220.0,6.3,21.0,380.0,219.88,160.37
2017,4,8,9,0,279.0,250.0,6.5,22.0,411.0,260.55,194.27
2017,4,8,9,15,201.5,280.5,6.45,22.5,402.0,286.53,218.14
2017,4,8,9,30,124.0,311.0,6.4,23.0,393.0,299.14,229.99
2017,4,8,9,45,153.5,334.5,6.35,23.5,443.0,342.82,263.4
2017,4,8,10,0,183.0,358.0,6.3,24.0,493.0,390.22,299.43
2017,4,8,10,15,240.5,368.5,6.2,24.0,555.5,445.83,342.15
2017,4,8,10,30,298.0,379.0,6.1,24.0,618.0,507.88,389.5
2017,4,8,10,45,189.0,394.0,6.1,24.5,548.0,470.47,359.79
2017,4,8,11,0,80.0,409.0,6.1,25.0,478.0,419.42,319.11
2017,4,8,11,15,161.5,428.5,6.05,25.5,571.5,509.29,386.73
2017,4,8,11,30,243.0,448.0,6.0,26.0,665.0,603.56,456.04
2017,4,8,11,45,192.0,458.5,5.95,26.5,631.5,586.71,441.35
2017,4,8,12,0,141.0,469.0,5.9,27.0,598.0,565.52,423.72
2017,4,8,12,15,316.5,430.5,5.85,27.0,721.5,705.5,528.84
2017,4,8,12,30,492.0,392.0,5.8,27.0,845.0,854.63,636.99
2017,4,8,12,45,275.0,410.0,5.75,27.0,663.0,675.7,506.03
2017,4,8,13,0,58.0,428.0,5.7,27.0,481.0,468.28,350.64
2017,4,8,13,15,257.5,402.0,5.65,27.0,633.5,671.8,504.68
2017,4,8,13,30,457.0,376.0,5.6,27.0,786.0,865.64,644.96
2017,4,8,13,45,664.0,256.5,5.6,27.5,836.0,965.46,718.25
2017,4,8,14,0,871.0,137.0,5.6,28.0,886.0,1036.6,765.31
2017,4,8,14,15,618.0,254.0,5.5,27.5,776.5,925.79,690.57
2017,4,8,14,30,365.0,371.0,5.4,27.0,667.0,774.77,580.63
2017,4,8,14,45,599.0,250.0,5.35,27.0,711.0,899.38,676.15
2017,4,8,15,0,833.0,129.0,5.3,27.0,755.0,987.74,738.43
2017,4,8,15,15,818.5,126.5,5.2,27.0,712.0,958.26,718.69
2017,4,8,15,30,804.0,124.0,5.1,27.0,669.0,925.74,697.61
2017,4,8,15,45,783.5,120.5,5.1,27.0,620.5,883.74,670.57
2017,4,8,16,0,763.0,117.0,5.1,27.0,572.0,839.53,641.77
2017,4,8,16,15,737.0,112.5,5.0,26.5,519.0,792.53,611.37
2017,4,8,16,30,711.0,108.0,4.9,26.0,466.0,739.59,576.19
2017,4,8,16,45,676.0,102.0,4.8,25.5,410.5,677.07,533.22
2017,4,8,17,0,641.0,96.0,4.7,25.0,355.0,614.98,489.49
2017,4,8,17,15,590.5,88.5,4.4,24.5,298.5,541.21,433.5
2017,4,8,17,30,540.0,81.0,4.1,24.0,242.0,470.22,378.1
2017,4,8,17,45,466.0,70.5,3.8,23.5,188.0,385.21,309.52
2017,4,8,18,0,392.0,60.0,3.5,23.0,134.0,304.48,242.02
2017,4,8,18,15,277.0,44.5,3.6,22.0,88.0,209.54,161.83
2017,4,8,18,30,162.0,29.0,3.7,21.0,42.0,125.68,80.16
2017,4,8,18,45,81.0,14.5,3.8,20.5,21.0,42.91,0.0
2017,4,8,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,41.5,11.5,4.3,16.5,14.0,10.46,0.0
2017,4,9,6,30,83.0,23.0,4.5,17.0,28.0,18.67,2.25
2017,4,9,6,45,197.5,42.5,4.7,17.5,71.5,32.94,22.15
2017,4,9,7,0,312.0,62.0,4.9,18.0,115.0,47.31,35.5
2017,4,9,7,15,156.0,54.0,5.25,18.5,80.5,42.69,31.87
2017,4,9,7,30,0.0,46.0,5.6,19.0,46.0,40.58,30.1
2017,4,9,7,45,0.0,54.5,5.95,19.5,54.5,48.11,36.62
2017,4,9,8,0,0.0,63.0,6.3,20.0,63.0,55.66,43.02
2017,4,9,8,15,0.0,100.5,6.35,20.5,100.5,87.37,66.95
2017,4,9,8,30,0.0,138.0,6.4,21.0,138.0,118.07,91.65
2017,4,9,8,45,1.0,152.5,6.45,22.0,153.0,131.1,101.43
2017,4,9,9,0,2.0,167.0,6.5,23.0,168.0,144.31,111.22
2017,4,9,9,15,19.5,219.5,6.5,23.5,232.5,193.42,149.13
2017,4,9,9,30,37.0,272.0,6.5,24.0,297.0,240.85,185.37
2017,4,9,9,45,19.5,215.0,6.55,24.5,228.5,195.1,149.32
2017,4,9,10,0,2.0,158.0,6.6,25.0,160.0,140.06,105.78
2017,4,9,10,15,6.0,191.0,6.55,25.0,196.0,171.26,130.07
2017,4,9,10,30,10.0,224.0,6.5,25.0,232.0,203.17,154.68
2017,4,9,10,45,14.5,262.5,6.5,25.5,274.5,240.94,183.3
2017,4,9,11,0,19.0,301.0,6.5,26.0,317.0,279.61,212.28
2017,4,9,11,15,19.5,311.5,6.45,26.5,329.0,291.4,220.55
2017,4,9,11,30,20.0,322.0,6.4,27.0,341.0,303.28,228.89
2017,4,9,11,45,28.0,356.5,6.35,27.5,382.5,349.87,263.32
2017,4,9,12,0,36.0,391.0,6.3,28.0,424.0,393.09,294.79
2017,4,9,12,15,21.5,285.5,6.2,28.0,305.5,284.38,213.5
2017,4,9,12,30,7.0,180.0,6.1,28.0,187.0,168.13,125.08
2017,4,9,12,45,61.0,323.5,6.05,28.5,380.0,363.52,273.85
2017,4,9,13,0,115.0,467.0,6.0,29.0,573.0,562.6,418.81
2017,4,9,13,15,157.5,463.5,5.9,29.0,606.5,621.3,461.41
2017,4,9,13,30,200.0,460.0,5.8,29.0,640.0,667.1,495.05
2017,4,9,13,45,119.0,414.0,5.7,29.0,520.5,543.62,405.16
2017,4,9,14,0,38.0,368.0,5.6,29.0,401.0,400.73,299.4
2017,4,9,14,15,166.5,378.5,5.5,29.0,515.5,561.99,421.8
2017,4,9,14,30,295.0,389.0,5.4,29.0,630.0,723.07,539.32
2017,4,9,14,45,311.0,366.0,5.35,29.0,610.0,715.16,534.58
2017,4,9,15,0,327.0,343.0,5.3,29.0,590.0,705.0,529.05
2017,4,9,15,15,198.5,324.5,5.2,28.5,472.0,539.86,409.46
2017,4,9,15,30,70.0,306.0,5.1,28.0,354.0,379.2,288.87
2017,4,9,15,45,137.5,289.0,5.0,28.0,374.5,440.87,338.33
2017,4,9,16,0,205.0,272.0,4.9,28.0,395.0,481.21,371.1
2017,4,9,16,15,169.5,247.5,4.75,27.5,343.0,419.01,325.15
2017,4,9,16,30,134.0,223.0,4.6,27.0,291.0,358.46,279.89
2017,4,9,16,45,339.0,171.5,4.5,27.0,316.5,470.19,371.22
2017,4,9,17,0,544.0,120.0,4.4,27.0,342.0,563.32,445.35
2017,4,9,17,15,491.5,110.0,4.15,26.0,287.0,490.77,390.86
2017,4,9,17,30,439.0,100.0,3.9,25.0,232.0,421.85,337.88
2017,4,9,17,45,358.5,86.5,3.65,24.5,179.0,336.32,269.05
2017,4,9,18,0,278.0,73.0,3.4,24.0,126.0,258.7,204.5
2017,4,9,18,15,183.0,52.0,3.5,23.5,82.0,164.22,125.52
2017,4,9,18,30,88.0,31.0,3.6,23.0,38.0,88.43,55.86
2017,4,9,18,45,44.0,15.5,3.75,22.5,19.0,30.19,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,17.0,11.0,3.0,19.0,12.0,10.01,0.0
2017,4,10,6,30,34.0,22.0,3.1,19.0,24.0,18.52,4.13
2017,4,10,6,45,123.0,46.5,3.25,19.5,66.0,36.65,25.2
2017,4,10,7,0,212.0,71.0,3.4,20.0,108.0,54.81,41.71
2017,4,10,7,15,106.0,48.0,3.5,20.5,66.5,38.04,27.58
2017,4,10,7,30,0.0,25.0,3.6,21.0,25.0,22.0,13.63
2017,4,10,7,45,0.0,34.5,3.7,21.5,34.5,30.4,20.91
2017,4,10,8,0,0.0,44.0,3.8,22.0,44.0,38.81,28.09
2017,4,10,8,15,0.0,63.0,3.85,22.5,63.0,55.67,40.39
2017,4,10,8,30,0.0,82.0,3.9,23.0,82.0,72.58,53.93
2017,4,10,8,45,0.0,117.0,4.0,23.5,117.0,102.24,77.54
2017,4,10,9,0,0.0,152.0,4.1,24.0,152.0,131.7,100.59
2017,4,10,9,15,1.5,164.5,4.0,24.5,165.5,143.33,109.16
2017,4,10,9,30,3.0,177.0,3.9,25.0,179.0,155.2,117.9
2017,4,10,9,45,5.0,188.5,3.85,25.5,192.0,166.69,126.28
2017,4,10,10,0,7.0,200.0,3.8,26.0,205.0,178.47,134.86
2017,4,10,10,15,8.0,209.5,3.65,26.0,216.0,188.28,142.14
2017,4,10,10,30,9.0,219.0,3.5,26.0,227.0,198.23,149.52
2017,4,10,10,45,111.5,325.5,3.4,26.0,421.0,361.73,274.05
2017,4,10,11,0,214.0,432.0,3.3,26.0,615.0,535.15,400.71
2017,4,10,11,15,135.5,423.5,3.15,26.0,540.5,485.13,362.36
2017,4,10,11,30,57.0,415.0,3.0,26.0,466.0,421.63,314.57
2017,4,10,11,45,69.0,432.5,2.95,26.5,496.0,453.89,337.54
2017,4,10,12,0,81.0,450.0,2.9,27.0,526.0,487.28,360.68
2017,4,10,12,15,90.5,458.0,2.8,27.0,543.0,510.31,376.85
2017,4,10,12,30,100.0,466.0,2.7,27.0,560.0,533.73,393.27
2017,4,10,12,45,114.5,469.0,2.65,27.0,575.5,557.19,409.99
2017,4,10,13,0,129.0,472.0,2.6,27.0,591.0,593.99,435.79
2017,4,10,13,15,226.0,453.5,2.5,26.5,658.0,678.24,497.47
2017,4,10,13,30,323.0,435.0,2.4,26.0,725.0,778.54,568.18
2017,4,10,13,45,269.0,435.5,2.35,26.0,674.0,732.5,535.22
2017,4,10,14,0,215.0,436.0,2.3,26.0,623.0,668.11,490.79
2017,4,10,14,15,248.5,414.5,2.25,26.0,623.0,699.98,514.4
2017,4,10,14,30,282.0,393.0,2.2,26.0,623.0,713.62,525.13
2017,4,10,14,45,167.5,363.0,2.15,26.0,498.0,550.32,410.02
2017,4,10,15,0,53.0,333.0,2.1,26.0,373.0,387.99,291.5
2017,4,10,15,15,86.0,327.5,2.05,25.5,388.5,416.33,315.39
2017,4,10,15,30,119.0,322.0,2.0,25.0,404.0,460.47,349.72
2017,4,10,15,45,142.0,299.0,1.95,25.0,389.5,456.01,347.94
2017,4,10,16,0,165.0,276.0,1.9,25.0,375.0,449.54,344.96
2017,4,10,16,15,205.0,246.0,1.9,24.5,358.0,447.13,346.36
2017,4,10,16,30,245.0,216.0,1.9,24.0,341.0,455.95,355.76
2017,4,10,16,45,226.5,194.0,1.9,24.0,299.0,394.19,310.28
2017,4,10,17,0,208.0,172.0,1.9,24.0,257.0,348.28,276.0
2017,4,10,17,15,186.0,148.0,1.75,23.5,215.5,298.38,237.86
2017,4,10,17,30,164.0,124.0,1.6,23.0,174.0,249.89,199.76
2017,4,10,17,45,129.0,100.0,1.45,23.0,134.5,195.28,155.11
2017,4,10,18,0,94.0,76.0,1.3,23.0,95.0,143.72,112.03
2017,4,10,18,15,52.5,52.0,1.4,22.5,62.0,91.96,68.44
2017,4,10,18,30,11.0,28.0,1.5,22.0,29.0,35.69,19.93
2017,4,10,18,45,5.5,14.0,1.6,22.0,14.5,14.74,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.5,0.8,19.0,4.5,4.09,0.0
2017,4,11,6,30,0.0,9.0,0.9,19.0,9.0,7.9,0.0
2017,4,11,6,45,0.0,23.0,1.0,19.5,23.0,20.25,11.53
2017,4,11,7,0,0.0,37.0,1.1,20.0,37.0,32.63,22.69
2017,4,11,7,15,0.0,54.0,1.15,20.0,54.0,47.4,35.86
2017,4,11,7,30,0.0,71.0,1.2,20.0,71.0,61.72,48.44
2017,4,11,7,45,0.0,38.0,1.25,20.0,38.0,33.49,23.79
2017,4,11,8,0,0.0,5.0,1.3,20.0,5.0,4.4,0.0
2017,4,11,8,15,0.0,48.0,1.25,20.0,48.0,42.37,29.82
2017,4,11,8,30,0.0,91.0,1.2,20.0,91.0,80.28,60.89
2017,4,11,8,45,0.0,52.5,1.15,20.5,52.5,46.4,32.75
2017,4,11,9,0,0.0,14.0,1.1,21.0,14.0,12.35,4.57
2017,4,11,9,15,0.0,23.0,0.95,21.0,23.0,20.32,11.11
2017,4,11,9,30,0.0,32.0,0.8,21.0,32.0,28.3,17.61
2017,4,11,9,45,0.0,37.0,0.7,21.5,37.0,32.75,21.13
2017,4,11,10,0,0.0,42.0,0.6,22.0,42.0,37.21,24.63
2017,4,11,10,15,0.0,67.5,0.55,22.0,67.5,59.91,42.83
2017,4,11,10,30,0.0,93.0,0.5,22.0,93.0,82.64,60.79
2017,4,11,10,45,0.0,70.0,0.5,22.5,70.0,62.21,44.32
2017,4,11,11,0,0.0,47.0,0.5,23.0,47.0,41.75,27.92
2017,4,11,11,15,0.0,72.0,0.55,23.0,72.0,64.06,45.65
2017,4,11,11,30,0.0,97.0,0.6,23.0,97.0,86.38,63.16
2017,4,11,11,45,0.0,84.0,0.7,23.0,84.0,74.83,53.99
2017,4,11,12,0,0.0,71.0,0.8,23.0,71.0,63.24,44.85
2017,4,11,12,15,0.0,73.0,1.0,23.0,73.0,65.04,46.28
2017,4,11,12,30,0.0,75.0,1.2,23.0,75.0,66.85,47.7
2017,4,11,12,45,0.0,75.0,1.4,23.5,75.0,66.85,47.6
2017,4,11,13,0,0.0,75.0,1.6,24.0,75.0,66.84,47.51
2017,4,11,13,15,0.0,65.0,1.8,24.0,65.0,57.87,40.45
2017,4,11,13,30,0.0,55.0,2.0,24.0,55.0,48.93,33.4
2017,4,11,13,45,0.0,43.5,2.2,24.0,43.5,38.67,25.28
2017,4,11,14,0,0.0,32.0,2.4,24.0,32.0,28.42,17.13
2017,4,11,14,15,0.0,63.5,2.45,23.5,63.5,56.43,39.59
2017,4,11,14,30,0.0,95.0,2.5,23.0,95.0,84.58,62.14
2017,4,11,14,45,6.5,171.5,2.65,23.0,176.5,161.95,123.47
2017,4,11,15,0,13.0,248.0,2.8,23.0,258.0,242.76,186.44
2017,4,11,15,15,101.0,286.0,2.8,22.5,356.0,401.38,310.81
2017,4,11,15,30,189.0,324.0,2.8,22.0,454.0,528.42,408.1
2017,4,11,15,45,168.5,300.0,2.85,22.0,410.0,480.98,373.16
2017,4,11,16,0,148.0,276.0,2.9,22.0,366.0,433.74,338.78
2017,4,11,16,15,156.0,250.0,2.8,21.5,337.0,409.13,322.29
2017,4,11,16,30,164.0,224.0,2.7,21.0,308.0,383.15,304.36
2017,4,11,16,45,145.5,203.0,2.6,21.0,271.0,341.16,272.31
2017,4,11,17,0,127.0,182.0,2.5,21.0,234.0,300.28,240.64
2017,4,11,17,15,110.5,156.0,2.3,20.5,196.5,255.7,205.82
2017,4,11,17,30,94.0,130.0,2.1,20.0,159.0,212.15,170.96
2017,4,11,17,45,73.5,103.5,1.9,20.0,123.5,156.93,125.39
2017,4,11,18,0,53.0,77.0,1.7,20.0,88.0,113.81,88.9
2017,4,11,18,15,26.5,51.5,1.5,19.5,57.0,70.29,51.81
2017,4,11,18,30,0.0,26.0,1.3,19.0,26.0,24.51,12.44
2017,4,11,18,45,0.0,13.0,1.15,19.0,13.0,11.82,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,11.5,2.45,16.0,11.5,10.46,0.0
2017,4,12,6,30,0.0,23.0,2.5,16.0,23.0,19.98,7.8
2017,4,12,6,45,34.0,46.0,2.65,16.0,52.5,38.2,27.17
2017,4,12,7,0,68.0,69.0,2.8,16.0,82.0,54.69,42.43
2017,4,12,7,15,100.5,91.5,2.8,16.5,117.5,71.32,57.42
2017,4,12,7,30,133.0,114.0,2.8,17.0,153.0,87.52,71.65
2017,4,12,7,45,75.5,129.0,2.85,17.5,152.5,102.16,84.17
2017,4,12,8,0,18.0,144.0,2.9,18.0,152.0,118.53,97.88
2017,4,12,8,15,10.0,150.5,2.9,18.5,155.5,126.19,98.98
2017,4,12,8,30,2.0,157.0,2.9,19.0,159.0,133.18,104.27
2017,4,12,8,45,19.5,197.5,2.9,19.5,209.5,169.57,132.24
2017,4,12,9,0,37.0,238.0,2.9,20.0,260.0,203.01,157.53
2017,4,12,9,15,43.0,263.0,2.9,20.0,290.5,229.75,178.18
2017,4,12,9,30,49.0,288.0,2.9,20.0,321.0,257.62,199.65
2017,4,12,9,45,70.5,321.0,2.9,20.5,372.0,299.5,231.2
2017,4,12,10,0,92.0,354.0,2.9,21.0,423.0,344.56,264.87
2017,4,12,10,15,93.0,371.5,2.95,21.5,444.5,368.94,282.63
2017,4,12,10,30,94.0,389.0,3.0,22.0,466.0,393.47,300.32
2017,4,12,10,45,63.0,371.5,3.1,22.5,424.0,367.46,279.93
2017,4,12,11,0,32.0,354.0,3.2,23.0,382.0,337.17,256.23
2017,4,12,11,15,202.0,383.0,3.2,23.0,565.0,498.48,379.11
2017,4,12,11,30,372.0,412.0,3.2,23.0,748.0,676.64,508.87
2017,4,12,11,45,603.5,294.5,3.25,23.5,848.0,787.9,590.55
2017,4,12,12,0,835.0,177.0,3.3,24.0,948.0,901.99,670.49
2017,4,12,12,15,614.5,297.5,3.25,24.0,866.5,853.73,633.44
2017,4,12,12,30,394.0,418.0,3.2,24.0,785.0,779.01,576.63
2017,4,12,12,45,619.0,294.0,3.2,24.5,868.0,899.14,664.15
2017,4,12,13,0,844.0,170.0,3.2,25.0,951.0,1006.67,735.48
2017,4,12,13,15,841.0,169.0,3.2,25.0,938.5,1019.97,743.52
2017,4,12,13,30,838.0,168.0,3.2,25.0,926.0,1029.52,750.06
2017,4,12,13,45,837.5,163.0,3.25,25.0,906.0,1033.66,753.69
2017,4,12,14,0,837.0,158.0,3.3,25.0,886.0,1033.92,754.99
2017,4,12,14,15,626.0,252.5,3.3,25.0,787.0,929.64,686.34
2017,4,12,14,30,415.0,347.0,3.3,25.0,688.0,811.13,601.86
2017,4,12,14,45,456.5,313.5,3.3,25.0,673.0,817.06,609.34
2017,4,12,15,0,498.0,280.0,3.3,25.0,658.0,818.94,613.28
2017,4,12,15,15,438.0,284.0,3.3,24.5,603.0,758.45,572.45
2017,4,12,15,30,378.0,288.0,3.3,24.0,548.0,682.89,520.82
2017,4,12,15,45,302.0,280.0,3.35,24.0,478.5,597.06,459.3
2017,4,12,16,0,226.0,272.0,3.4,24.0,409.0,497.96,386.63
2017,4,12,16,15,260.0,241.0,3.25,23.5,385.0,502.86,393.34
2017,4,12,16,30,294.0,210.0,3.1,23.0,361.0,487.68,384.71
2017,4,12,16,45,276.5,189.5,3.0,23.0,318.5,440.74,349.85
2017,4,12,17,0,259.0,169.0,2.9,23.0,276.0,394.25,314.77
2017,4,12,17,15,242.0,145.0,2.65,22.5,233.0,344.44,276.71
2017,4,12,17,30,225.0,121.0,2.4,22.0,190.0,295.33,238.08
2017,4,12,17,45,191.5,98.5,2.15,21.5,148.5,239.32,192.43
2017,4,12,18,0,158.0,76.0,1.9,21.0,107.0,186.22,147.85
2017,4,12,18,15,107.5,53.5,1.9,20.5,71.5,119.42,91.35
2017,4,12,18,30,57.0,31.0,1.9,20.0,36.0,66.29,43.3
2017,4,12,18,45,28.5,15.5,1.9,20.0,18.0,24.43,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,50.0,13.5,2.2,17.5,17.0,12.28,0.0
2017,4,13,6,30,100.0,27.0,2.5,18.0,34.0,21.86,9.89
2017,4,13,6,45,181.0,45.5,2.85,18.5,73.5,34.96,24.2
2017,4,13,7,0,262.0,64.0,3.2,19.0,113.0,48.3,36.42
2017,4,13,7,15,320.5,79.0,3.35,19.5,159.5,58.41,45.53
2017,4,13,7,30,379.0,94.0,3.5,20.0,206.0,68.07,53.96
2017,4,13,7,45,360.0,120.0,3.65,20.5,244.5,84.57,68.06
2017,4,13,8,0,341.0,146.0,3.8,21.0,283.0,105.64,85.78
2017,4,13,8,15,280.5,180.5,3.9,21.5,304.5,143.01,104.14
2017,4,13,8,30,220.0,215.0,4.0,22.0,326.0,188.45,138.18
2017,4,13,8,45,228.5,240.0,4.1,22.5,366.5,226.97,167.45
2017,4,13,9,0,237.0,265.0,4.2,23.0,407.0,266.88,198.9
2017,4,13,9,15,323.5,269.5,4.25,23.0,480.0,313.23,234.01
2017,4,13,9,30,410.0,274.0,4.3,23.0,553.0,373.98,281.28
2017,4,13,9,45,386.0,302.5,4.35,23.5,578.5,415.77,314.93
2017,4,13,10,0,362.0,331.0,4.4,24.0,604.0,454.74,345.29
2017,4,13,10,15,602.0,233.5,4.4,24.0,713.5,531.72,405.35
2017,4,13,10,30,842.0,136.0,4.4,24.0,823.0,629.5,481.19
2017,4,13,10,45,474.0,282.5,4.45,24.5,672.5,563.51,429.26
2017,4,13,11,0,106.0,429.0,4.5,25.0,522.0,454.24,342.56
2017,4,13,11,15,231.0,426.0,4.5,25.0,633.0,557.77,420.9
2017,4,13,11,30,356.0,423.0,4.5,25.0,744.0,673.63,505.81
