Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,11,45,341.5,438.0,4.5,25.5,750.0,696.08,519.74
2017,4,13,12,0,327.0,453.0,4.5,26.0,756.0,716.67,532.59
2017,4,13,12,15,203.0,455.0,4.5,26.0,643.5,616.51,459.46
2017,4,13,12,30,79.0,457.0,4.5,26.0,531.0,504.57,376.43
2017,4,13,12,45,211.5,450.5,4.5,26.0,647.0,641.76,478.91
2017,4,13,13,0,344.0,444.0,4.5,26.0,763.0,785.61,582.03
2017,4,13,13,15,291.5,451.0,4.45,26.0,719.0,752.44,557.08
2017,4,13,13,30,239.0,458.0,4.4,26.0,675.0,701.89,521.08
2017,4,13,13,45,269.5,439.5,4.4,26.0,679.0,735.27,545.96
2017,4,13,14,0,300.0,421.0,4.4,26.0,683.0,752.58,559.49
2017,4,13,14,15,337.5,395.0,4.35,25.5,680.0,767.08,572.52
2017,4,13,14,30,375.0,369.0,4.3,25.0,677.0,779.13,584.0
2017,4,13,14,45,402.5,339.0,4.25,25.0,656.5,773.99,582.38
2017,4,13,15,0,430.0,309.0,4.2,25.0,636.0,781.76,589.62
2017,4,13,15,15,393.0,302.0,4.15,25.0,588.5,717.64,545.08
2017,4,13,15,30,356.0,295.0,4.1,25.0,541.0,669.21,511.18
2017,4,13,15,45,387.0,264.0,4.05,25.0,513.5,656.21,504.49
2017,4,13,16,0,418.0,233.0,4.0,25.0,486.0,655.49,506.12
2017,4,13,16,15,209.0,152.5,3.8,24.5,279.0,355.4,281.01
2017,4,13,16,30,0.0,72.0,3.6,24.0,72.0,63.7,46.22
2017,4,13,16,45,0.0,63.5,3.45,23.5,63.5,56.12,40.5
2017,4,13,17,0,0.0,55.0,3.3,23.0,55.0,48.57,34.53
2017,4,13,17,15,189.5,85.0,3.15,22.5,143.5,233.42,190.09
2017,4,13,17,30,379.0,115.0,3.0,22.0,232.0,397.8,321.76
2017,4,13,17,45,318.0,97.0,2.85,22.0,181.0,321.99,259.15
2017,4,13,18,0,257.0,79.0,2.7,22.0,130.0,242.71,193.19
2017,4,13,18,15,176.5,56.0,2.75,21.5,86.0,164.1,126.78
2017,4,13,18,30,96.0,33.0,2.8,21.0,42.0,93.44,63.57
2017,4,13,18,45,48.0,16.5,2.85,20.5,21.0,32.35,0.0
2017,4,13,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,63.0,15.0,2.2,16.5,20.0,13.64,0.0
2017,4,14,6,30,126.0,30.0,2.5,17.0,40.0,24.17,12.37
2017,4,14,6,45,229.5,48.0,2.8,17.5,85.0,36.95,26.1
2017,4,14,7,0,333.0,66.0,3.1,18.0,130.0,49.98,38.07
2017,4,14,7,15,166.5,69.5,3.2,18.5,101.5,53.92,41.81
2017,4,14,7,30,0.0,73.0,3.3,19.0,73.0,63.49,50.18
2017,4,14,7,45,14.5,113.0,3.45,19.5,118.5,94.96,77.31
2017,4,14,8,0,29.0,153.0,3.6,20.0,164.0,119.29,97.78
2017,4,14,8,15,17.0,158.5,3.65,20.5,165.5,132.65,103.26
2017,4,14,8,30,5.0,164.0,3.7,21.0,167.0,139.03,108.06
2017,4,14,8,45,108.5,217.0,3.75,21.5,282.0,189.86,143.69
2017,4,14,9,0,212.0,270.0,3.8,22.0,397.0,264.51,198.6
2017,4,14,9,15,269.0,284.5,3.8,22.5,459.5,307.71,231.3
2017,4,14,9,30,326.0,299.0,3.8,23.0,522.0,362.15,273.16
2017,4,14,9,45,566.0,221.5,3.85,23.5,637.5,427.75,322.48
2017,4,14,10,0,806.0,144.0,3.9,24.0,753.0,520.85,394.08
2017,4,14,10,15,817.0,146.5,3.9,24.0,790.0,577.16,438.75
2017,4,14,10,30,828.0,149.0,3.9,24.0,827.0,632.88,481.87
2017,4,14,10,45,533.0,291.5,3.9,24.5,734.0,609.54,461.6
2017,4,14,11,0,238.0,434.0,3.9,25.0,641.0,552.96,415.31
2017,4,14,11,15,548.5,293.5,3.9,25.0,785.5,684.76,516.66
2017,4,14,11,30,859.0,153.0,3.9,25.0,930.0,828.95,622.56
2017,4,14,11,45,552.5,312.0,3.9,25.5,815.0,761.51,568.35
2017,4,14,12,0,246.0,471.0,3.9,26.0,700.0,655.92,486.08
2017,4,14,12,15,285.5,465.5,3.85,26.0,732.5,708.41,524.05
2017,4,14,12,30,325.0,460.0,3.8,26.0,765.0,754.79,556.71
2017,4,14,12,45,580.5,317.0,3.8,26.0,858.0,883.08,651.73
2017,4,14,13,0,836.0,174.0,3.8,26.0,951.0,1001.89,733.65
2017,4,14,13,15,832.5,173.0,3.75,26.0,938.0,1014.48,740.97
2017,4,14,13,30,829.0,172.0,3.7,26.0,925.0,1023.35,746.78
2017,4,14,13,45,822.5,171.0,3.65,26.5,904.0,1025.43,746.85
2017,4,14,14,0,816.0,170.0,3.6,27.0,883.0,1023.72,744.64
2017,4,14,14,15,807.5,167.5,3.55,27.0,854.0,1014.68,739.31
2017,4,14,14,30,799.0,165.0,3.5,27.0,825.0,1001.98,731.79
2017,4,14,14,45,787.5,162.5,3.45,27.0,788.5,982.72,720.12
2017,4,14,15,0,776.0,160.0,3.4,27.0,752.0,960.1,706.37
2017,4,14,15,15,760.5,156.0,3.35,26.5,709.5,935.7,692.89
2017,4,14,15,30,745.0,152.0,3.3,26.0,667.0,901.69,672.91
2017,4,14,15,45,723.5,148.0,3.25,26.0,618.5,859.65,646.07
2017,4,14,16,0,702.0,144.0,3.2,26.0,570.0,815.68,617.71
2017,4,14,16,15,675.0,138.0,3.05,25.5,518.0,763.13,583.65
2017,4,14,16,30,648.0,132.0,2.9,25.0,466.0,709.7,548.42
2017,4,14,16,45,607.0,126.0,2.75,25.0,410.5,644.82,502.7
2017,4,14,17,0,566.0,120.0,2.6,25.0,355.0,580.87,456.06
2017,4,14,17,15,516.5,109.5,2.35,24.0,300.0,503.12,399.2
2017,4,14,17,30,467.0,99.0,2.1,23.0,245.0,434.51,347.11
2017,4,14,17,45,396.5,85.5,1.85,22.5,191.5,353.77,282.78
2017,4,14,18,0,326.0,72.0,1.6,22.0,138.0,279.74,221.67
2017,4,14,18,15,230.5,53.5,1.7,21.5,92.5,195.02,150.82
2017,4,14,18,30,135.0,35.0,1.8,21.0,47.0,112.48,78.07
2017,4,14,18,45,67.5,17.5,1.9,21.0,23.5,40.23,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,6,15,58.0,16.0,3.1,17.5,21.0,14.55,0.0
2017,4,15,6,30,116.0,32.0,3.3,18.0,42.0,25.68,14.04
2017,4,15,6,45,222.0,50.0,3.55,18.5,87.0,38.42,27.3
2017,4,15,7,0,328.0,68.0,3.8,19.0,132.0,51.39,39.17
2017,4,15,7,15,245.5,93.0,3.95,19.5,149.5,70.63,56.19
2017,4,15,7,30,163.0,118.0,4.1,20.0,167.0,90.54,73.44
2017,4,15,7,45,379.0,112.5,4.3,20.5,258.5,79.1,63.3
2017,4,15,8,0,595.0,107.0,4.5,21.0,350.0,74.39,58.93
2017,4,15,8,15,398.0,164.0,4.55,21.5,336.5,133.64,92.93
2017,4,15,8,30,201.0,221.0,4.6,22.0,323.0,190.88,140.93
2017,4,15,8,45,262.0,237.0,4.7,22.5,385.5,226.67,165.98
2017,4,15,9,0,323.0,253.0,4.8,23.0,448.0,275.62,203.09
2017,4,15,9,15,221.5,287.5,4.8,23.5,426.5,299.36,225.75
2017,4,15,9,30,120.0,322.0,4.8,24.0,405.0,306.3,233.49
2017,4,15,9,45,157.5,345.5,4.85,24.5,461.5,353.26,268.88
2017,4,15,10,0,195.0,369.0,4.9,25.0,518.0,404.84,307.52
2017,4,15,10,15,278.0,370.5,4.85,25.0,593.5,467.05,354.64
2017,4,15,10,30,361.0,372.0,4.8,25.0,669.0,539.35,408.98
2017,4,15,10,45,350.5,390.5,4.8,25.5,687.5,572.79,432.69
2017,4,15,11,0,340.0,409.0,4.8,26.0,706.0,604.75,454.89
2017,4,15,11,15,293.5,433.0,4.75,26.0,694.0,613.21,459.95
2017,4,15,11,30,247.0,457.0,4.7,26.0,682.0,613.04,458.67
2017,4,15,11,45,338.0,430.0,4.7,26.5,742.0,685.15,511.07
2017,4,15,12,0,429.0,403.0,4.7,27.0,802.0,763.06,566.29
2017,4,15,12,15,253.0,430.5,4.65,27.0,666.5,645.77,479.96
2017,4,15,12,30,77.0,458.0,4.6,27.0,531.0,503.06,373.81
2017,4,15,12,45,51.5,410.5,4.6,27.0,459.0,438.1,326.94
2017,4,15,13,0,26.0,363.0,4.6,27.0,387.0,370.69,277.22
2017,4,15,13,15,208.5,385.0,4.55,27.0,575.0,602.77,451.37
2017,4,15,13,30,391.0,407.0,4.5,27.0,763.0,814.61,602.33
2017,4,15,13,45,291.0,425.5,4.45,27.0,687.0,741.07,548.1
2017,4,15,14,0,191.0,444.0,4.4,27.0,611.0,649.41,482.1
2017,4,15,14,15,502.5,297.5,4.35,27.0,717.5,845.11,628.83
2017,4,15,14,30,814.0,151.0,4.3,27.0,824.0,1001.35,737.66
2017,4,15,14,45,523.5,260.0,4.25,27.0,685.5,824.8,615.46
2017,4,15,15,0,233.0,369.0,4.2,27.0,547.0,619.63,465.34
2017,4,15,15,15,250.5,343.5,4.1,26.5,525.5,624.78,472.24
2017,4,15,15,30,268.0,318.0,4.0,26.0,504.0,610.5,464.57
2017,4,15,15,45,416.0,251.0,3.95,26.0,516.0,682.77,522.01
2017,4,15,16,0,564.0,184.0,3.9,26.0,528.0,729.17,560.22
2017,4,15,16,15,612.5,153.5,3.75,25.5,496.5,725.78,560.62
2017,4,15,16,30,661.0,123.0,3.6,25.0,465.0,709.19,551.17
2017,4,15,16,45,478.5,142.0,3.5,25.0,375.0,555.45,437.4
2017,4,15,17,0,296.0,161.0,3.4,25.0,285.0,409.59,325.04
2017,4,15,17,15,267.5,141.5,3.35,24.5,241.0,355.57,284.33
2017,4,15,17,30,239.0,122.0,3.3,24.0,197.0,303.51,243.54
2017,4,15,17,45,299.0,95.0,3.25,23.5,169.0,295.89,237.75
2017,4,15,18,0,359.0,68.0,3.2,23.0,141.0,291.65,232.18
2017,4,15,18,15,259.0,51.5,3.3,22.5,95.5,205.34,159.18
2017,4,15,18,30,159.0,35.0,3.4,22.0,50.0,130.8,92.12
2017,4,15,18,45,79.5,17.5,3.5,22.0,25.0,44.47,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,7.0,3.15,19.0,7.0,6.37,0.0
2017,4,16,6,30,0.0,14.0,3.3,19.0,14.0,12.31,3.98
2017,4,16,6,45,0.0,29.0,3.5,19.5,29.0,25.56,16.27
2017,4,16,7,0,0.0,44.0,3.7,20.0,44.0,38.84,28.17
2017,4,16,7,15,0.0,61.0,3.8,20.5,61.0,53.26,40.91
2017,4,16,7,30,0.0,78.0,3.9,21.0,78.0,67.52,53.26
2017,4,16,7,45,0.0,80.5,4.0,21.5,80.5,70.34,55.49
2017,4,16,8,0,0.0,83.0,4.1,22.0,83.0,72.96,57.45
2017,4,16,8,15,3.0,124.5,4.0,22.5,126.0,106.76,81.91
2017,4,16,8,30,6.0,166.0,3.9,23.0,169.0,140.85,108.62
2017,4,16,8,45,14.0,195.0,3.85,23.5,203.0,167.08,128.45
2017,4,16,9,0,22.0,224.0,3.8,24.0,237.0,194.69,149.22
2017,4,16,9,15,80.5,275.0,3.75,24.0,329.5,250.57,190.8
2017,4,16,9,30,139.0,326.0,3.7,24.0,422.0,316.36,240.23
2017,4,16,9,45,89.0,322.0,3.65,24.5,385.0,308.34,234.42
2017,4,16,10,0,39.0,318.0,3.6,25.0,348.0,289.77,220.0
2017,4,16,10,15,43.5,340.5,3.55,25.0,376.0,316.36,239.84
2017,4,16,10,30,48.0,363.0,3.5,25.0,404.0,343.79,260.06
2017,4,16,10,45,34.5,340.0,3.5,25.0,370.0,321.41,242.95
2017,4,16,11,0,21.0,317.0,3.5,25.0,336.0,294.77,222.65
2017,4,16,11,15,112.5,391.0,3.5,25.0,493.5,437.98,330.6
2017,4,16,11,30,204.0,465.0,3.5,25.0,651.0,585.95,438.03
2017,4,16,11,45,126.5,444.0,3.5,25.5,559.5,516.83,385.61
2017,4,16,12,0,49.0,423.0,3.5,26.0,468.0,432.73,322.54
2017,4,16,12,15,77.5,449.5,3.5,26.0,522.0,488.76,364.02
2017,4,16,12,30,106.0,476.0,3.5,26.0,576.0,547.0,406.06
2017,4,16,12,45,261.0,442.5,3.55,26.0,686.5,690.57,511.39
2017,4,16,13,0,416.0,409.0,3.6,26.0,797.0,828.49,609.44
2017,4,16,13,15,301.0,438.5,3.65,26.0,717.5,747.38,550.85
2017,4,16,13,30,186.0,468.0,3.7,26.0,638.0,657.62,486.37
2017,4,16,13,45,196.0,455.5,3.75,26.0,631.5,660.84,490.15
2017,4,16,14,0,206.0,443.0,3.8,26.0,625.0,662.88,492.69
2017,4,16,14,15,241.0,421.5,3.8,25.5,627.0,679.3,507.11
2017,4,16,14,30,276.0,400.0,3.8,25.0,629.0,710.83,531.87
2017,4,16,14,45,303.5,374.0,3.8,25.0,615.5,711.28,534.02
2017,4,16,15,0,331.0,348.0,3.8,25.0,602.0,709.16,534.65
2017,4,16,15,15,253.5,339.0,3.75,25.0,527.0,621.93,471.74
2017,4,16,15,30,176.0,330.0,3.7,25.0,452.0,519.74,397.2
2017,4,16,15,45,326.5,273.0,3.65,25.0,480.0,608.55,468.01
2017,4,16,16,0,477.0,216.0,3.6,25.0,508.0,686.82,529.05
2017,4,16,16,15,252.0,206.5,3.45,24.5,359.5,453.12,354.49
2017,4,16,16,30,27.0,197.0,3.3,24.0,211.0,209.36,162.85
2017,4,16,16,45,182.5,176.0,3.2,24.0,254.5,334.62,266.48
2017,4,16,17,0,338.0,155.0,3.1,24.0,298.0,432.44,345.14
2017,4,16,17,15,305.5,137.5,2.9,23.5,252.0,376.07,301.43
2017,4,16,17,30,273.0,120.0,2.7,23.0,206.0,321.99,258.95
2017,4,16,17,45,239.0,98.5,2.55,22.5,162.5,264.55,212.53
2017,4,16,18,0,205.0,77.0,2.4,22.0,119.0,210.0,166.97
2017,4,16,18,15,144.5,55.5,2.35,21.5,80.5,145.92,112.57
2017,4,16,18,30,84.0,34.0,2.3,21.0,42.0,87.84,61.12
2017,4,16,18,45,42.0,17.0,2.25,21.0,21.0,39.94,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.0,1.5,18.0,11.0,10.01,0.0
2017,4,17,6,30,0.0,22.0,1.7,18.0,22.0,19.39,9.88
2017,4,17,6,45,0.0,44.5,1.9,18.5,44.5,38.24,27.31
2017,4,17,7,0,0.0,67.0,2.1,19.0,67.0,56.58,43.76
2017,4,17,7,15,11.5,90.0,2.1,19.0,93.5,75.12,60.23
2017,4,17,7,30,23.0,113.0,2.1,19.0,120.0,90.21,73.39
2017,4,17,7,45,140.5,139.0,2.1,19.5,196.0,105.13,85.94
2017,4,17,8,0,258.0,165.0,2.1,20.0,272.0,116.82,95.46
2017,4,17,8,15,198.5,196.0,2.15,20.0,285.5,156.2,116.86
2017,4,17,8,30,139.0,227.0,2.2,20.0,299.0,187.92,141.59
2017,4,17,8,45,188.5,249.5,2.25,20.5,358.0,227.3,169.9
2017,4,17,9,0,238.0,272.0,2.3,21.0,417.0,273.18,204.26
2017,4,17,9,15,268.5,291.0,2.3,21.5,467.0,312.79,234.89
2017,4,17,9,30,299.0,310.0,2.3,22.0,517.0,360.82,271.93
2017,4,17,9,45,295.0,333.0,2.35,22.5,548.0,400.55,302.7
2017,4,17,10,0,291.0,356.0,2.4,23.0,579.0,439.82,332.33
2017,4,17,10,15,210.0,383.0,2.45,23.0,548.0,440.86,333.5
2017,4,17,10,30,129.0,410.0,2.5,23.0,517.0,431.11,325.89
2017,4,17,10,45,189.5,423.0,2.6,23.5,586.0,493.93,372.06
2017,4,17,11,0,250.0,436.0,2.7,24.0,655.0,564.24,422.66
2017,4,17,11,15,220.0,452.0,2.75,24.0,648.0,571.33,426.95
2017,4,17,11,30,190.0,468.0,2.8,24.0,641.0,577.25,430.55
2017,4,17,11,45,257.5,460.5,2.85,24.5,699.5,645.36,479.25
2017,4,17,12,0,325.0,453.0,2.9,25.0,758.0,713.15,526.64
2017,4,17,12,15,173.0,398.0,2.9,25.0,561.0,534.28,398.68
2017,4,17,12,30,21.0,343.0,2.9,25.0,364.0,330.47,247.48
2017,4,17,12,45,21.5,343.0,2.95,25.0,363.5,332.64,249.88
2017,4,17,13,0,22.0,343.0,3.0,25.0,363.0,334.71,251.56
2017,4,17,13,15,42.0,386.0,2.95,25.0,424.5,411.83,308.84
2017,4,17,13,30,62.0,429.0,2.9,25.0,486.0,478.76,357.55
2017,4,17,13,45,35.0,311.0,2.9,25.0,343.5,334.81,252.23
2017,4,17,14,0,8.0,193.0,2.9,25.0,201.0,182.91,137.6
2017,4,17,14,15,4.0,156.0,2.85,24.5,160.0,144.61,108.57
2017,4,17,14,30,0.0,119.0,2.8,24.0,119.0,106.5,79.02
2017,4,17,14,45,1.0,139.5,2.8,24.0,141.0,126.4,94.88
2017,4,17,15,0,2.0,160.0,2.8,24.0,163.0,146.63,110.93
2017,4,17,15,15,1.0,155.0,2.75,23.5,156.5,141.13,107.0
2017,4,17,15,30,0.0,150.0,2.7,23.0,150.0,135.68,103.14
2017,4,17,15,45,0.0,126.5,2.65,23.0,126.5,113.66,85.98
2017,4,17,16,0,0.0,103.0,2.6,23.0,103.0,91.75,68.75
2017,4,17,16,15,0.0,96.5,2.5,22.5,96.5,85.79,64.34
2017,4,17,16,30,0.0,90.0,2.4,22.0,90.0,79.85,59.9
2017,4,17,16,45,15.5,125.0,2.35,22.0,131.5,126.42,98.5
2017,4,17,17,0,31.0,160.0,2.3,22.0,173.0,187.06,147.96
2017,4,17,17,15,22.5,137.5,2.1,21.5,146.0,147.5,116.33
2017,4,17,17,30,14.0,115.0,1.9,21.0,119.0,119.64,93.85
2017,4,17,17,45,7.0,91.5,1.7,20.5,93.5,92.16,71.24
2017,4,17,18,0,0.0,68.0,1.5,20.0,68.0,65.07,48.54
2017,4,17,18,15,0.0,45.5,1.4,19.5,45.5,42.74,29.57
2017,4,17,18,30,0.0,23.0,1.3,19.0,23.0,20.27,10.19
2017,4,17,18,45,0.0,11.5,1.25,19.0,11.5,10.12,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,14.5,1.65,16.0,14.5,12.74,0.0
2017,4,18,6,30,0.0,29.0,1.8,16.0,29.0,25.14,14.92
2017,4,18,6,45,18.5,52.5,1.95,16.5,56.5,43.56,32.21
2017,4,18,7,0,37.0,76.0,2.1,17.0,84.0,61.71,48.64
2017,4,18,7,15,57.0,99.5,2.1,17.5,115.5,79.53,64.45
2017,4,18,7,30,77.0,123.0,2.1,18.0,147.0,97.0,79.56
2017,4,18,7,45,81.5,150.5,2.1,18.5,181.0,116.41,95.98
2017,4,18,8,0,86.0,178.0,2.1,19.0,215.0,135.3,111.57
2017,4,18,8,15,65.5,193.5,2.1,19.5,224.0,153.33,118.57
2017,4,18,8,30,45.0,209.0,2.1,20.0,233.0,170.61,131.73
2017,4,18,8,45,270.5,208.5,2.1,20.5,372.0,209.15,152.22
2017,4,18,9,0,496.0,208.0,2.1,21.0,511.0,282.73,202.98
2017,4,18,9,15,394.5,260.5,2.1,21.5,514.0,329.94,244.69
2017,4,18,9,30,293.0,313.0,2.1,22.0,517.0,360.92,271.69
2017,4,18,9,45,299.5,331.0,2.1,22.5,550.5,401.0,302.52
2017,4,18,10,0,306.0,349.0,2.1,23.0,584.0,441.66,333.01
2017,4,18,10,15,158.0,288.0,2.1,23.5,409.5,335.37,254.62
2017,4,18,10,30,10.0,227.0,2.1,24.0,235.0,205.69,155.39
2017,4,18,10,45,24.0,301.0,2.15,24.5,322.0,280.8,212.21
2017,4,18,11,0,38.0,375.0,2.2,25.0,409.0,358.81,269.25
2017,4,18,11,15,40.5,382.0,2.2,25.0,418.5,372.04,278.46
2017,4,18,11,30,43.0,389.0,2.2,25.0,428.0,385.44,288.09
2017,4,18,11,45,105.0,436.5,2.25,25.5,534.5,485.43,360.83
2017,4,18,12,0,167.0,484.0,2.3,26.0,641.0,598.18,439.92
2017,4,18,12,15,286.5,451.5,2.3,26.0,722.0,694.11,508.37
2017,4,18,12,30,406.0,419.0,2.3,26.0,803.0,788.13,574.23
2017,4,18,12,45,639.0,282.0,2.35,26.0,882.5,903.63,657.19
2017,4,18,13,0,872.0,145.0,2.4,26.0,962.0,994.45,717.22
2017,4,18,13,15,868.5,144.0,2.45,26.0,948.5,1006.53,724.87
2017,4,18,13,30,865.0,143.0,2.5,26.0,935.0,1014.91,731.05
2017,4,18,13,45,545.5,293.0,2.55,26.0,788.5,872.85,636.69
2017,4,18,14,0,226.0,443.0,2.6,26.0,642.0,681.8,500.45
2017,4,18,14,15,141.0,409.5,2.6,26.0,532.5,564.61,418.85
2017,4,18,14,30,56.0,376.0,2.6,26.0,423.0,429.59,321.13
2017,4,18,14,45,427.5,258.5,2.65,26.0,590.0,725.39,544.12
2017,4,18,15,0,799.0,141.0,2.7,26.0,757.0,958.45,704.77
2017,4,18,15,15,476.5,236.5,2.7,25.5,598.5,739.51,554.68
2017,4,18,15,30,154.0,332.0,2.7,25.0,440.0,500.03,379.19
2017,4,18,15,45,440.0,230.5,2.75,25.0,507.5,680.05,519.36
2017,4,18,16,0,726.0,129.0,2.8,25.0,575.0,815.48,618.77
2017,4,18,16,15,388.5,171.5,2.75,24.5,408.5,545.04,423.66
2017,4,18,16,30,51.0,214.0,2.7,24.0,242.0,260.82,203.02
2017,4,18,16,45,25.5,175.0,2.7,24.0,189.5,185.97,145.09
2017,4,18,17,0,0.0,136.0,2.7,24.0,137.0,127.26,98.06
2017,4,18,17,15,0.0,115.5,2.45,23.5,116.0,107.87,82.95
2017,4,18,17,30,0.0,95.0,2.2,23.0,95.0,88.4,67.41
2017,4,18,17,45,0.0,74.5,1.95,22.5,74.5,68.8,51.43
2017,4,18,18,0,0.0,54.0,1.7,22.0,54.0,49.01,34.97
2017,4,18,18,15,0.0,37.0,1.6,21.5,37.0,32.79,21.23
2017,4,18,18,30,0.0,20.0,1.5,21.0,20.0,17.61,8.09
2017,4,18,18,45,0.0,10.0,1.45,20.5,10.0,8.79,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,95.5,17.5,1.8,17.5,27.0,13.8,0.0
2017,4,19,6,30,191.0,35.0,2.0,18.0,54.0,27.26,16.72
2017,4,19,6,45,290.0,50.0,2.25,18.5,100.5,38.32,27.48
2017,4,19,7,0,389.0,65.0,2.5,19.0,147.0,49.01,37.24
2017,4,19,7,15,194.5,80.5,2.55,19.5,121.5,61.79,48.56
2017,4,19,7,30,0.0,96.0,2.6,20.0,96.0,81.4,65.5
2017,4,19,7,45,1.0,117.5,2.65,20.5,118.0,98.68,80.08
2017,4,19,8,0,2.0,139.0,2.7,21.0,140.0,115.77,94.21
2017,4,19,8,15,1.0,125.0,2.7,21.5,125.5,107.24,82.51
2017,4,19,8,30,0.0,111.0,2.7,22.0,111.0,96.97,73.77
2017,4,19,8,45,386.0,111.0,2.75,22.5,348.0,154.88,103.79
2017,4,19,9,0,772.0,111.0,2.8,23.0,585.0,282.24,192.7
2017,4,19,9,15,565.0,204.5,2.8,23.5,566.5,337.88,245.65
2017,4,19,9,30,358.0,298.0,2.8,24.0,548.0,374.12,279.45
2017,4,19,9,45,598.5,209.5,2.85,24.5,658.0,433.77,324.12
2017,4,19,10,0,839.0,121.0,2.9,25.0,768.0,519.63,389.83
2017,4,19,10,15,849.0,123.0,2.95,25.0,804.0,577.04,434.9
2017,4,19,10,30,859.0,125.0,3.0,25.0,840.0,631.7,476.88
2017,4,19,10,45,866.0,127.0,3.05,25.5,869.0,683.27,514.55
2017,4,19,11,0,873.0,129.0,3.1,26.0,898.0,733.19,549.99
2017,4,19,11,15,592.5,287.5,3.15,26.0,815.0,710.64,529.36
2017,4,19,11,30,312.0,446.0,3.2,26.0,732.0,657.26,486.19
2017,4,19,11,45,282.0,461.0,3.25,26.5,722.5,665.17,490.57
2017,4,19,12,0,252.0,476.0,3.3,27.0,713.0,670.28,492.5
2017,4,19,12,15,281.0,470.5,3.35,27.0,736.0,706.48,518.42
2017,4,19,12,30,310.0,465.0,3.4,27.0,759.0,742.97,544.23
2017,4,19,12,45,584.5,308.5,3.5,27.5,859.0,875.73,641.48
2017,4,19,13,0,859.0,152.0,3.6,28.0,959.0,987.78,717.07
2017,4,19,13,15,439.0,237.0,3.6,28.0,649.5,691.11,513.84
2017,4,19,13,30,19.0,322.0,3.6,28.0,340.0,314.31,233.29
2017,4,19,13,45,433.5,233.0,3.65,28.0,616.5,697.03,522.91
2017,4,19,14,0,848.0,144.0,3.7,28.0,893.0,1012.48,737.36
2017,4,19,14,15,840.5,142.0,3.7,28.0,864.0,1016.47,738.33
2017,4,19,14,30,833.0,140.0,3.7,28.0,835.0,1004.74,731.7
2017,4,19,14,45,825.0,136.5,3.75,28.0,799.0,987.25,721.86
2017,4,19,15,0,817.0,133.0,3.8,28.0,763.0,966.24,709.8
2017,4,19,15,15,803.0,130.0,3.8,27.5,720.5,936.67,693.17
2017,4,19,15,30,789.0,127.0,3.8,27.0,678.0,904.17,674.48
2017,4,19,15,45,772.5,122.5,3.8,27.0,630.5,865.0,649.78
2017,4,19,16,0,756.0,118.0,3.8,27.0,583.0,823.52,623.3
2017,4,19,16,15,731.5,113.0,3.7,26.5,531.0,777.01,593.73
2017,4,19,16,30,707.0,108.0,3.6,26.0,479.0,725.04,559.78
2017,4,19,16,45,676.0,102.0,3.55,26.0,424.5,666.11,519.23
2017,4,19,17,0,645.0,96.0,3.5,26.0,370.0,607.37,477.67
2017,4,19,17,15,599.5,89.0,3.25,25.5,314.5,538.12,426.3
2017,4,19,17,30,554.0,82.0,3.0,25.0,259.0,471.24,375.06
2017,4,19,17,45,491.5,71.5,2.75,24.5,205.5,393.39,313.38
2017,4,19,18,0,429.0,61.0,2.5,24.0,152.0,320.77,253.6
2017,4,19,18,15,329.5,47.5,2.45,23.5,105.0,230.68,178.45
2017,4,19,18,30,230.0,34.0,2.4,23.0,58.0,156.03,112.58
2017,4,19,18,45,115.0,17.0,2.4,22.5,29.0,71.36,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,114.0,17.5,3.0,19.5,29.0,13.79,0.0
2017,4,20,6,30,228.0,35.0,3.2,20.0,58.0,27.27,16.75
2017,4,20,6,45,331.5,48.5,3.45,20.5,106.0,37.22,26.33
2017,4,20,7,0,435.0,62.0,3.7,21.0,154.0,48.14,36.19
2017,4,20,7,15,217.5,70.5,3.8,21.5,116.5,54.83,42.13
2017,4,20,7,30,0.0,79.0,3.9,22.0,79.0,68.55,53.92
2017,4,20,7,45,0.0,91.5,4.05,22.5,91.5,79.19,62.82
2017,4,20,8,0,0.0,104.0,4.2,23.0,104.0,89.75,71.47
2017,4,20,8,15,0.0,110.0,4.2,23.5,110.0,95.45,72.43
2017,4,20,8,30,0.0,116.0,4.2,24.0,116.0,101.07,76.52
2017,4,20,8,45,0.0,123.0,4.2,24.5,123.0,107.43,81.15
2017,4,20,9,0,0.0,130.0,4.2,25.0,130.0,113.75,85.72
2017,4,20,9,15,12.5,198.5,4.15,25.0,207.5,174.89,133.21
2017,4,20,9,30,25.0,267.0,4.1,25.0,285.0,237.31,180.95
2017,4,20,9,45,19.5,258.5,4.05,25.5,273.0,231.41,175.74
2017,4,20,10,0,14.0,250.0,4.0,26.0,261.0,224.2,169.64
2017,4,20,10,15,26.0,300.5,3.95,26.0,322.0,273.51,206.88
2017,4,20,10,30,38.0,351.0,3.9,26.0,383.0,327.29,246.93
2017,4,20,10,45,72.5,395.0,3.85,26.5,459.0,392.61,294.82
2017,4,20,11,0,107.0,439.0,3.8,27.0,535.0,462.32,345.04
2017,4,20,11,15,188.0,449.0,3.75,27.0,620.5,543.95,404.83
2017,4,20,11,30,269.0,459.0,3.7,27.0,706.0,634.39,469.77
2017,4,20,11,45,179.0,463.0,3.7,27.5,628.5,576.12,425.67
2017,4,20,12,0,89.0,467.0,3.7,28.0,551.0,507.27,374.1
2017,4,20,12,15,257.0,441.0,3.65,28.0,684.5,656.79,483.97
2017,4,20,12,30,425.0,415.0,3.6,28.0,818.0,807.9,590.33
2017,4,20,12,45,652.0,277.5,3.6,28.5,892.5,910.4,663.68
2017,4,20,13,0,879.0,140.0,3.6,29.0,967.0,995.15,718.66
2017,4,20,13,15,875.5,139.5,3.6,29.0,954.0,1007.63,726.38
2017,4,20,13,30,872.0,139.0,3.6,29.0,941.0,1016.4,732.39
2017,4,20,13,45,497.0,291.5,3.6,29.0,746.5,821.14,600.51
2017,4,20,14,0,122.0,444.0,3.6,29.0,552.0,576.98,423.04
2017,4,20,14,15,480.5,290.5,3.6,29.0,695.0,811.68,598.09
2017,4,20,14,30,839.0,137.0,3.6,29.0,838.0,1006.47,730.81
2017,4,20,14,45,456.0,247.0,3.65,29.0,626.0,739.67,548.72
2017,4,20,15,0,73.0,357.0,3.7,29.0,414.0,429.82,320.44
2017,4,20,15,15,165.5,340.5,3.7,28.5,460.0,519.28,390.83
2017,4,20,15,30,258.0,324.0,3.7,28.0,506.0,603.99,455.43
2017,4,20,15,45,209.0,304.5,3.7,28.0,445.0,517.42,392.97
2017,4,20,16,0,160.0,285.0,3.7,28.0,384.0,449.26,343.26
2017,4,20,16,15,428.0,199.0,3.65,27.5,432.0,607.91,468.69
2017,4,20,16,30,696.0,113.0,3.6,27.0,480.0,720.97,555.67
2017,4,20,16,45,662.5,107.0,3.6,27.0,425.0,660.56,513.28
2017,4,20,17,0,629.0,101.0,3.6,27.0,370.0,600.55,470.68
2017,4,20,17,15,583.0,93.5,3.3,26.5,314.5,531.11,419.18
2017,4,20,17,30,537.0,86.0,3.0,26.0,259.0,464.09,367.91
2017,4,20,17,45,471.5,75.5,2.75,25.5,205.5,385.35,305.79
2017,4,20,18,0,406.0,65.0,2.5,25.0,152.0,309.06,243.51
2017,4,20,18,15,308.0,50.5,2.4,24.5,105.0,223.84,172.52
2017,4,20,18,30,210.0,36.0,2.3,24.0,58.0,149.91,108.11
2017,4,20,18,45,105.0,18.0,2.25,23.5,29.0,69.34,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,21,6,15,96.0,19.0,4.15,19.5,29.0,14.94,0.0
2017,4,21,6,30,192.0,38.0,4.3,20.0,58.0,29.52,18.75
2017,4,21,6,45,294.5,53.0,4.45,20.5,106.0,40.51,29.18
2017,4,21,7,0,397.0,68.0,4.6,21.0,154.0,51.14,38.8
2017,4,21,7,15,198.5,80.0,4.65,21.5,123.0,61.45,47.87
2017,4,21,7,30,0.0,92.0,4.7,22.0,92.0,78.58,62.57
2017,4,21,7,45,60.0,136.0,4.8,22.5,162.0,107.77,87.26
2017,4,21,8,0,120.0,180.0,4.9,23.0,232.0,131.08,106.51
2017,4,21,8,15,97.0,202.5,4.95,23.5,248.0,161.65,122.66
2017,4,21,8,30,74.0,225.0,5.0,24.0,264.0,185.31,140.54
2017,4,21,8,45,407.0,175.5,5.05,24.5,424.5,206.8,143.28
2017,4,21,9,0,740.0,126.0,5.1,25.0,585.0,282.56,193.54
2017,4,21,9,15,758.5,130.0,5.15,25.5,632.5,345.38,246.93
2017,4,21,9,30,777.0,134.0,5.2,26.0,680.0,404.51,296.95
2017,4,21,9,45,398.0,205.0,5.3,26.5,485.0,343.02,258.2
2017,4,21,10,0,19.0,276.0,5.4,27.0,290.0,248.39,187.7
2017,4,21,10,15,424.0,209.5,5.45,27.0,563.0,414.65,316.33
2017,4,21,10,30,829.0,143.0,5.5,27.0,836.0,629.74,479.0
2017,4,21,10,45,627.5,259.5,5.6,27.5,794.5,643.15,485.96
2017,4,21,11,0,426.0,376.0,5.7,28.0,753.0,636.53,477.49
2017,4,21,11,15,282.0,423.5,5.7,28.0,676.0,594.23,444.81
2017,4,21,11,30,138.0,471.0,5.7,28.0,599.0,537.47,400.72
2017,4,21,11,45,229.5,465.5,5.75,28.5,681.0,619.8,461.4
2017,4,21,12,0,321.0,460.0,5.8,29.0,763.0,714.09,528.97
2017,4,21,12,15,197.5,461.0,5.75,29.0,648.0,614.04,455.26
2017,4,21,12,30,74.0,462.0,5.7,29.0,533.0,502.21,372.09
2017,4,21,12,45,124.0,475.0,5.7,29.5,593.0,579.16,428.17
2017,4,21,13,0,174.0,488.0,5.7,30.0,653.0,648.1,477.23
2017,4,21,13,15,517.5,317.0,5.65,30.0,796.0,848.13,626.86
2017,4,21,13,30,861.0,146.0,5.6,30.0,939.0,1011.44,740.65
2017,4,21,13,45,859.5,142.5,5.55,30.0,919.0,1015.47,742.64
2017,4,21,14,0,858.0,139.0,5.5,30.0,899.0,1015.7,743.17
2017,4,21,14,15,850.5,137.0,5.45,30.0,870.0,1007.63,738.35
2017,4,21,14,30,843.0,135.0,5.4,30.0,841.0,1007.25,738.84
2017,4,21,14,45,833.0,132.5,5.35,30.0,805.0,988.68,727.31
2017,4,21,15,0,823.0,130.0,5.3,30.0,769.0,966.65,713.66
2017,4,21,15,15,809.0,127.5,5.2,29.5,726.5,937.5,696.38
2017,4,21,15,30,795.0,125.0,5.1,29.0,684.0,905.41,677.08
2017,4,21,15,45,777.0,121.0,5.05,29.0,636.0,865.29,651.1
2017,4,21,16,0,759.0,117.0,5.0,29.0,588.0,822.93,623.43
2017,4,21,16,15,735.0,112.5,4.85,28.5,536.0,777.2,593.83
2017,4,21,16,30,711.0,108.0,4.7,28.0,484.0,726.16,560.02
2017,4,21,16,45,678.0,102.5,4.55,28.0,429.0,666.2,518.06
2017,4,21,17,0,645.0,97.0,4.4,28.0,374.0,606.59,475.39
2017,4,21,17,15,600.0,90.0,3.95,27.5,318.5,537.8,424.09
2017,4,21,17,30,555.0,83.0,3.5,27.0,263.0,471.35,373.02
2017,4,21,17,45,488.5,73.5,3.05,26.5,209.0,392.38,310.52
2017,4,21,18,0,422.0,64.0,2.6,26.0,155.0,318.96,250.34
2017,4,21,18,15,323.5,50.0,2.4,25.0,107.5,229.8,176.88
2017,4,21,18,30,225.0,36.0,2.2,24.0,60.0,155.42,112.59
2017,4,21,18,45,112.5,18.0,2.05,23.5,30.0,72.05,3.57
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,22,6,15,57.0,21.5,5.35,14.0,27.5,17.47,0.0
2017,4,22,6,30,114.0,43.0,5.4,14.0,55.0,34.01,23.23
2017,4,22,6,45,198.0,64.5,5.45,14.0,101.0,50.14,38.51
2017,4,22,7,0,282.0,86.0,5.5,14.0,147.0,65.83,53.0
2017,4,22,7,15,141.0,63.5,5.45,14.0,94.0,49.4,38.62
2017,4,22,7,30,0.0,41.0,5.4,14.0,41.0,36.15,26.79
2017,4,22,7,45,0.0,49.0,5.4,14.0,49.0,43.24,33.05
2017,4,22,8,0,0.0,57.0,5.4,14.0,57.0,50.35,39.24
2017,4,22,8,15,0.0,81.5,5.4,14.5,81.5,72.13,55.5
2017,4,22,8,30,0.0,106.0,5.4,15.0,106.0,92.94,72.55
2017,4,22,8,45,0.0,112.0,5.4,15.5,112.0,98.34,76.61
2017,4,22,9,0,0.0,118.0,5.4,16.0,118.0,103.71,80.62
2017,4,22,9,15,6.0,174.0,5.4,16.0,178.5,152.83,120.39
2017,4,22,9,30,12.0,230.0,5.4,16.0,239.0,202.55,160.13
2017,4,22,9,45,15.0,252.0,5.45,16.5,264.0,224.11,176.71
2017,4,22,10,0,18.0,274.0,5.5,17.0,289.0,246.23,193.63
2017,4,22,10,15,68.5,344.5,5.5,17.0,402.0,332.87,261.75
2017,4,22,10,30,119.0,415.0,5.5,17.0,515.0,428.2,335.62
2017,4,22,10,45,75.0,388.5,5.5,17.5,452.5,388.43,303.65
2017,4,22,11,0,31.0,362.0,5.5,18.0,390.0,341.97,266.42
2017,4,22,11,15,24.0,333.0,5.45,18.0,355.0,315.67,245.89
2017,4,22,11,30,17.0,304.0,5.4,18.0,320.0,284.15,221.17
2017,4,22,11,45,69.0,393.0,5.4,18.5,458.5,414.87,322.52
2017,4,22,12,0,121.0,482.0,5.4,19.0,597.0,554.96,427.52
2017,4,22,12,15,148.0,487.5,5.35,19.0,628.5,594.15,456.68
2017,4,22,12,30,175.0,493.0,5.3,19.0,660.0,634.38,486.77
2017,4,22,12,45,97.0,408.5,5.3,19.5,501.5,477.3,368.26
2017,4,22,13,0,19.0,324.0,5.3,20.0,343.0,313.49,241.66
2017,4,22,13,15,18.0,316.5,5.2,20.0,334.0,306.69,236.8
2017,4,22,13,30,17.0,309.0,5.1,20.0,325.0,299.68,231.5
2017,4,22,13,45,18.5,312.0,5.1,20.0,329.0,305.01,235.88
2017,4,22,14,0,20.0,315.0,5.1,20.0,333.0,310.38,240.31
2017,4,22,14,15,13.5,250.5,5.05,20.0,262.5,242.77,188.07
2017,4,22,14,30,7.0,186.0,5.0,20.0,192.0,175.57,135.49
2017,4,22,14,45,5.0,173.5,4.95,20.0,178.0,162.0,124.96
2017,4,22,15,0,3.0,161.0,4.9,20.0,164.0,148.42,114.33
2017,4,22,15,15,22.5,227.5,4.9,20.0,244.5,243.45,190.64
2017,4,22,15,30,42.0,294.0,4.9,20.0,325.0,334.19,262.33
2017,4,22,15,45,35.5,267.5,4.9,20.0,292.0,300.86,236.69
2017,4,22,16,0,29.0,241.0,4.9,20.0,259.0,267.55,211.11
2017,4,22,16,15,53.0,234.0,4.85,19.5,263.5,282.16,224.69
2017,4,22,16,30,77.0,227.0,4.8,19.0,268.0,295.44,237.14
2017,4,22,16,45,38.5,182.5,4.8,19.0,203.0,214.97,172.24
2017,4,22,17,0,0.0,138.0,4.8,19.0,138.0,128.84,101.46
2017,4,22,17,15,0.0,117.5,4.6,18.5,117.5,109.48,86.06
2017,4,22,17,30,0.0,97.0,4.4,18.0,97.0,90.04,70.23
2017,4,22,17,45,193.0,84.5,4.25,17.5,126.5,216.17,178.09
2017,4,22,18,0,386.0,72.0,4.1,17.0,156.0,305.8,250.15
2017,4,22,18,15,291.5,55.5,3.85,16.5,108.5,221.23,176.64
2017,4,22,18,30,197.0,39.0,3.6,16.0,61.0,147.38,110.73
2017,4,22,18,45,98.5,19.5,3.4,15.5,30.5,69.4,10.74
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,157.0,19.0,3.65,8.5,36.5,15.36,1.07
2017,4,23,6,30,314.0,38.0,3.8,9.0,73.0,31.12,21.41
2017,4,23,6,45,419.5,49.5,4.0,10.0,125.5,39.24,29.5
2017,4,23,7,0,525.0,61.0,4.2,11.0,178.0,47.08,36.85
2017,4,23,7,15,591.0,68.5,4.35,12.0,236.0,51.11,40.5
2017,4,23,7,30,657.0,76.0,4.5,13.0,294.0,55.04,43.84
2017,4,23,7,45,702.0,82.0,4.65,14.0,353.5,57.54,45.78
2017,4,23,8,0,747.0,88.0,4.8,15.0,413.0,59.92,47.52
2017,4,23,8,15,777.5,92.5,4.85,15.5,470.5,115.29,65.81
2017,4,23,8,30,808.0,97.0,4.9,16.0,528.0,175.18,104.56
2017,4,23,8,45,832.0,100.0,5.0,16.5,583.0,236.19,154.01
2017,4,23,9,0,856.0,103.0,5.1,17.0,638.0,299.64,209.42
2017,4,23,9,15,872.5,106.0,5.0,17.5,688.0,362.85,265.63
2017,4,23,9,30,889.0,109.0,4.9,18.0,738.0,430.93,324.73
2017,4,23,9,45,902.5,110.5,4.85,18.5,782.5,492.35,377.25
2017,4,23,10,0,916.0,112.0,4.8,19.0,827.0,553.62,427.91
2017,4,23,10,15,925.0,113.5,4.7,19.5,864.0,611.99,474.49
2017,4,23,10,30,934.0,115.0,4.6,20.0,901.0,669.19,518.49
2017,4,23,10,45,942.0,115.5,4.55,20.5,931.5,723.45,559.04
2017,4,23,11,0,950.0,116.0,4.5,21.0,962.0,775.91,597.01
