Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,11,15,954.0,117.0,4.4,21.0,983.5,823.79,630.03
2017,4,23,11,30,958.0,118.0,4.3,21.0,1005.0,869.08,660.51
2017,4,23,11,45,960.0,119.0,4.25,21.5,1017.5,909.95,686.57
2017,4,23,12,0,962.0,120.0,4.2,22.0,1030.0,947.76,710.23
2017,4,23,12,15,962.5,120.0,4.15,22.0,1034.5,980.09,731.39
2017,4,23,12,30,963.0,120.0,4.1,22.0,1039.0,1008.96,750.18
2017,4,23,12,45,963.0,119.5,4.1,22.5,1034.5,1033.31,764.79
2017,4,23,13,0,963.0,119.0,4.1,23.0,1030.0,1053.91,776.94
2017,4,23,13,15,960.5,118.0,4.05,23.0,1016.5,1067.7,785.86
2017,4,23,13,30,958.0,117.0,4.0,23.0,1003.0,1077.44,792.28
2017,4,23,13,45,954.5,115.5,3.95,23.0,981.0,1081.58,795.19
2017,4,23,14,0,951.0,114.0,3.9,23.0,959.0,1081.59,795.59
2017,4,23,14,15,944.5,112.5,3.85,23.0,929.0,1074.48,791.52
2017,4,23,14,30,938.0,111.0,3.8,23.0,899.0,1063.33,785.0
2017,4,23,14,45,926.5,110.5,3.75,23.0,861.0,1044.39,773.5
2017,4,23,15,0,915.0,110.0,3.7,23.0,823.0,1021.79,759.75
2017,4,23,15,15,903.0,108.0,3.6,23.0,779.0,993.6,741.99
2017,4,23,15,30,891.0,106.0,3.5,23.0,735.0,962.13,722.1
2017,4,23,15,45,875.5,102.5,3.45,23.0,685.0,922.76,697.16
2017,4,23,16,0,860.0,99.0,3.4,23.0,635.0,889.03,676.01
2017,4,23,16,15,838.0,95.5,3.3,22.5,580.5,838.69,644.03
2017,4,23,16,30,816.0,92.0,3.2,22.0,526.0,786.72,610.47
2017,4,23,16,45,787.0,87.5,3.1,22.0,468.5,726.9,569.44
2017,4,23,17,0,758.0,83.0,3.0,22.0,411.0,666.75,527.36
2017,4,23,17,15,715.5,77.5,2.6,21.0,352.0,599.62,478.76
2017,4,23,17,30,673.0,72.0,2.2,20.0,293.0,531.3,426.62
2017,4,23,17,45,609.5,64.5,1.8,19.5,235.5,450.77,362.17
2017,4,23,18,0,546.0,57.0,1.4,19.0,178.0,375.34,299.38
2017,4,23,18,15,441.0,46.5,1.3,18.0,125.5,282.71,222.18
2017,4,23,18,30,336.0,36.0,1.2,17.0,73.0,201.25,150.61
2017,4,23,18,45,168.0,18.0,1.2,16.0,36.5,94.13,23.94
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,154.5,19.5,1.65,10.5,37.5,15.32,2.48
2017,4,24,6,30,309.0,39.0,1.9,11.0,75.0,31.87,22.01
2017,4,24,6,45,404.5,51.5,2.2,12.0,126.0,40.83,30.72
2017,4,24,7,0,500.0,64.0,2.5,13.0,177.0,49.41,38.67
2017,4,24,7,15,564.0,72.5,2.6,14.0,234.0,54.12,42.86
2017,4,24,7,30,628.0,81.0,2.7,15.0,291.0,58.64,46.69
2017,4,24,7,45,665.0,89.5,2.8,16.0,348.5,62.77,50.0
2017,4,24,8,0,702.0,98.0,2.9,17.0,406.0,66.61,52.97
2017,4,24,8,15,733.0,103.5,3.0,17.5,462.5,115.47,66.5
2017,4,24,8,30,764.0,109.0,3.1,18.0,519.0,173.91,104.31
2017,4,24,8,45,781.5,115.5,3.25,19.0,571.5,239.55,156.77
2017,4,24,9,0,799.0,122.0,3.4,20.0,624.0,301.01,209.05
2017,4,24,9,15,816.0,125.5,3.4,20.5,672.5,361.31,261.33
2017,4,24,9,30,833.0,129.0,3.4,21.0,721.0,422.71,313.67
2017,4,24,9,45,843.5,133.5,3.4,21.5,763.5,482.89,363.73
2017,4,24,10,0,854.0,138.0,3.4,22.0,806.0,542.85,411.93
2017,4,24,10,15,863.5,140.0,3.45,22.5,842.5,599.64,456.32
2017,4,24,10,30,873.0,142.0,3.5,23.0,879.0,655.54,498.62
2017,4,24,10,45,877.0,145.5,3.55,23.5,907.0,705.93,535.7
2017,4,24,11,0,881.0,149.0,3.6,24.0,935.0,755.2,570.93
2017,4,24,11,15,729.0,251.5,3.65,24.0,912.0,779.9,585.52
2017,4,24,11,30,577.0,354.0,3.7,24.0,889.0,786.46,586.85
2017,4,24,11,45,743.0,248.5,3.75,24.5,947.0,857.72,639.67
2017,4,24,12,0,909.0,143.0,3.8,25.0,1005.0,922.1,682.91
2017,4,24,12,15,909.0,143.0,3.85,25.0,1008.5,952.54,702.92
2017,4,24,12,30,909.0,143.0,3.9,25.0,1012.0,979.73,721.03
2017,4,24,12,45,904.0,145.0,4.0,25.5,1005.5,1000.66,733.92
2017,4,24,13,0,899.0,147.0,4.1,26.0,999.0,1017.95,744.51
2017,4,24,13,15,895.0,146.5,4.2,26.0,985.0,1030.15,753.35
2017,4,24,13,30,891.0,146.0,4.3,26.0,971.0,1038.55,759.86
2017,4,24,13,45,883.0,146.0,4.4,26.5,948.0,1039.61,760.21
2017,4,24,14,0,875.0,146.0,4.5,27.0,925.0,1036.83,758.22
2017,4,24,14,15,668.5,241.5,4.55,27.0,825.5,950.67,702.16
2017,4,24,14,30,462.0,337.0,4.6,27.0,726.0,838.1,621.75
2017,4,24,14,45,650.5,236.5,4.65,27.0,758.5,922.84,687.3
2017,4,24,15,0,839.0,136.0,4.7,27.0,791.0,985.55,731.0
2017,4,24,15,15,611.0,216.5,4.7,26.5,679.5,847.36,638.63
2017,4,24,15,30,383.0,297.0,4.7,26.0,568.0,687.73,523.58
2017,4,24,15,45,542.0,220.0,4.75,26.0,574.5,756.02,579.12
2017,4,24,16,0,701.0,143.0,4.8,26.0,581.0,803.05,616.23
2017,4,24,16,15,713.5,128.0,4.7,25.5,540.5,773.95,597.82
2017,4,24,16,30,726.0,113.0,4.6,25.0,500.0,741.02,576.93
2017,4,24,16,45,696.0,106.5,4.55,25.0,444.5,681.7,535.49
2017,4,24,17,0,666.0,100.0,4.5,25.0,389.0,622.43,492.92
2017,4,24,17,15,621.0,92.5,4.2,24.0,332.5,552.27,441.19
2017,4,24,17,30,576.0,85.0,3.9,23.0,276.0,484.38,389.47
2017,4,24,17,45,515.0,75.0,3.65,22.5,221.0,407.23,327.78
2017,4,24,18,0,454.0,65.0,3.4,22.0,166.0,335.03,267.82
2017,4,24,18,15,355.0,52.0,3.2,21.0,117.0,245.18,192.47
2017,4,24,18,30,256.0,39.0,3.0,20.0,68.0,170.33,126.99
2017,4,24,18,45,128.0,19.5,2.85,19.5,34.0,79.91,24.7
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,94.5,22.5,4.15,16.5,34.0,18.37,5.15
2017,4,25,6,30,189.0,45.0,4.4,17.0,68.0,34.78,23.94
2017,4,25,6,45,283.5,61.5,4.7,17.5,116.0,46.72,35.13
2017,4,25,7,0,378.0,78.0,5.0,18.0,164.0,58.22,45.58
2017,4,25,7,15,443.0,89.5,5.25,18.5,218.0,65.51,52.04
2017,4,25,7,30,508.0,101.0,5.5,19.0,272.0,72.49,58.0
2017,4,25,7,45,254.0,110.0,5.8,20.0,195.5,81.56,65.47
2017,4,25,8,0,0.0,119.0,6.1,21.0,119.0,101.51,82.1
2017,4,25,8,15,0.0,136.0,6.1,21.5,136.0,116.02,89.75
2017,4,25,8,30,0.0,153.0,6.1,22.0,153.0,130.72,101.1
2017,4,25,8,45,6.5,183.0,6.15,23.0,187.0,157.0,121.09
2017,4,25,9,0,13.0,213.0,6.2,24.0,221.0,184.42,141.69
2017,4,25,9,15,36.0,264.0,6.2,24.5,289.0,228.87,175.27
2017,4,25,9,30,59.0,315.0,6.2,25.0,357.0,282.05,215.44
2017,4,25,9,45,58.0,333.5,6.2,25.5,377.0,303.62,231.39
2017,4,25,10,0,57.0,352.0,6.2,26.0,397.0,325.19,247.17
2017,4,25,10,15,157.5,383.0,6.1,26.5,515.0,411.09,311.65
2017,4,25,10,30,258.0,414.0,6.0,27.0,633.0,509.67,384.72
2017,4,25,10,45,306.5,415.0,5.95,27.5,683.0,562.01,422.86
2017,4,25,11,0,355.0,416.0,5.9,28.0,733.0,618.18,463.41
2017,4,25,11,15,604.5,285.5,5.8,28.5,840.5,715.57,537.45
2017,4,25,11,30,854.0,155.0,5.7,29.0,948.0,818.25,612.75
2017,4,25,11,45,850.0,160.0,5.6,29.5,958.5,861.29,639.93
2017,4,25,12,0,846.0,165.0,5.5,30.0,969.0,895.27,660.81
2017,4,25,12,15,661.0,295.0,5.45,30.0,924.5,885.87,651.45
2017,4,25,12,30,476.0,425.0,5.4,30.0,880.0,860.52,628.43
2017,4,25,12,45,465.0,422.5,5.35,30.5,865.5,866.2,630.97
2017,4,25,13,0,454.0,420.0,5.3,31.0,851.0,869.07,631.46
2017,4,25,13,15,463.0,410.5,5.3,31.0,845.0,882.13,640.96
2017,4,25,13,30,472.0,401.0,5.3,31.0,839.0,892.77,648.86
2017,4,25,13,45,491.0,382.5,5.3,31.5,829.0,902.11,655.02
2017,4,25,14,0,510.0,364.0,5.3,32.0,819.0,908.63,659.4
2017,4,25,14,15,662.0,260.0,5.3,32.0,830.5,961.63,700.59
2017,4,25,14,30,814.0,156.0,5.3,32.0,842.0,996.67,725.07
2017,4,25,14,45,801.5,154.0,5.3,32.0,805.5,976.51,712.69
2017,4,25,15,0,789.0,152.0,5.3,32.0,769.0,953.06,698.5
2017,4,25,15,15,774.5,148.5,5.2,31.5,726.5,922.99,680.69
2017,4,25,15,30,760.0,145.0,5.1,31.0,684.0,895.74,664.76
2017,4,25,15,45,739.0,141.5,5.1,31.0,636.0,854.42,638.36
2017,4,25,16,0,718.0,138.0,5.1,31.0,588.0,811.2,610.47
2017,4,25,16,15,692.5,132.5,4.95,30.5,536.0,760.29,577.33
2017,4,25,16,30,667.0,127.0,4.8,30.0,484.0,708.43,543.04
2017,4,25,16,45,635.5,119.5,4.7,30.0,430.0,649.14,501.67
2017,4,25,17,0,604.0,112.0,4.6,30.0,376.0,590.15,458.9
2017,4,25,17,15,558.5,103.5,4.3,29.0,321.0,521.24,408.86
2017,4,25,17,30,513.0,95.0,4.0,28.0,266.0,454.75,358.98
2017,4,25,17,45,452.0,83.5,3.75,27.5,213.0,375.25,296.61
2017,4,25,18,0,391.0,72.0,3.5,27.0,160.0,306.32,240.37
2017,4,25,18,15,298.5,56.5,3.55,26.5,112.5,223.87,172.13
2017,4,25,18,30,206.0,41.0,3.6,26.0,65.0,151.89,110.74
2017,4,25,18,45,103.0,20.5,3.65,25.5,32.5,72.66,25.47
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,40.5,25.5,2.7,21.5,30.5,21.23,7.73
2017,4,26,6,30,81.0,51.0,3.0,22.0,61.0,40.67,28.41
2017,4,26,6,45,163.0,74.0,3.3,22.5,107.5,56.76,42.99
2017,4,26,7,0,245.0,97.0,3.6,23.0,154.0,73.21,57.5
2017,4,26,7,15,308.0,113.5,3.9,23.5,205.0,84.78,67.48
2017,4,26,7,30,371.0,130.0,4.2,24.0,256.0,92.17,73.59
2017,4,26,7,45,447.0,134.5,4.55,24.5,313.5,93.33,74.23
2017,4,26,8,0,523.0,139.0,4.9,25.0,371.0,94.53,74.83
2017,4,26,8,15,560.0,147.0,5.2,25.5,425.0,137.48,87.17
2017,4,26,8,30,597.0,155.0,5.5,26.0,479.0,188.31,119.64
2017,4,26,8,45,654.5,149.0,5.85,26.5,536.5,236.13,155.35
2017,4,26,9,0,712.0,143.0,6.2,27.0,594.0,290.88,199.89
2017,4,26,9,15,734.0,147.0,6.35,27.5,643.0,348.53,248.83
2017,4,26,9,30,756.0,151.0,6.5,28.0,692.0,408.01,298.75
2017,4,26,9,45,794.5,143.0,6.65,28.5,741.5,469.71,349.3
2017,4,26,10,0,833.0,135.0,6.8,29.0,791.0,530.16,397.97
2017,4,26,10,15,845.0,137.5,6.85,29.0,829.0,587.39,443.77
2017,4,26,10,30,857.0,140.0,6.9,29.0,867.0,644.03,488.04
2017,4,26,10,45,879.0,134.5,7.0,29.5,901.5,697.95,528.64
2017,4,26,11,0,901.0,129.0,7.1,30.0,936.0,752.1,568.48
2017,4,26,11,15,907.5,130.0,7.15,30.0,959.0,799.49,602.65
2017,4,26,11,30,914.0,131.0,7.2,30.0,982.0,844.66,634.04
2017,4,26,11,45,922.0,129.5,7.25,30.5,997.5,886.46,661.57
2017,4,26,12,0,930.0,128.0,7.3,31.0,1013.0,925.71,687.12
2017,4,26,12,15,932.0,128.0,7.3,31.0,1018.5,958.24,709.15
2017,4,26,12,30,934.0,128.0,7.3,31.0,1024.0,987.53,728.97
2017,4,26,12,45,934.5,128.0,7.35,31.0,1020.5,1012.05,745.83
2017,4,26,13,0,935.0,128.0,7.4,31.0,1017.0,1033.0,760.36
2017,4,26,13,15,933.5,127.0,7.3,30.5,1004.5,1047.32,771.37
2017,4,26,13,30,932.0,126.0,7.2,30.0,992.0,1057.74,779.9
2017,4,26,13,45,926.0,127.0,7.15,30.0,970.5,1061.73,782.9
2017,4,26,14,0,920.0,128.0,7.1,30.0,949.0,1061.75,783.41
2017,4,26,14,15,913.0,126.5,7.05,29.5,919.5,1054.3,780.64
2017,4,26,14,30,906.0,125.0,7.0,29.0,890.0,1042.94,775.38
2017,4,26,14,45,899.0,121.5,7.0,29.0,853.5,1025.67,764.9
2017,4,26,15,0,892.0,118.0,7.0,29.0,817.0,1004.67,751.98
2017,4,26,15,15,878.0,115.5,6.9,28.5,772.0,974.51,733.82
2017,4,26,15,30,864.0,113.0,6.8,28.0,727.0,950.58,720.0
2017,4,26,15,45,843.0,111.0,6.75,27.5,676.0,908.29,693.42
2017,4,26,16,0,822.0,109.0,6.7,27.0,625.0,863.75,665.01
2017,4,26,16,15,798.0,105.0,6.55,26.5,571.0,812.47,630.95
2017,4,26,16,30,774.0,101.0,6.4,26.0,517.0,759.82,595.42
2017,4,26,16,45,737.5,97.5,6.3,25.5,459.0,700.77,554.64
2017,4,26,17,0,701.0,94.0,6.2,25.0,401.0,638.76,510.63
2017,4,26,17,15,656.5,87.5,5.9,24.0,343.5,568.71,458.21
2017,4,26,17,30,612.0,81.0,5.6,23.0,286.0,500.83,405.69
2017,4,26,17,45,547.0,72.5,5.3,22.5,230.0,421.49,341.36
2017,4,26,18,0,482.0,64.0,5.0,22.0,174.0,347.42,279.18
2017,4,26,18,15,379.5,52.0,4.5,21.0,123.5,258.02,203.37
2017,4,26,18,30,277.0,40.0,4.0,20.0,73.0,178.98,134.38
2017,4,26,18,45,138.5,20.0,3.55,19.5,36.5,84.43,35.41
2017,4,26,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,6,15,153.0,21.0,2.2,10.5,40.5,16.43,5.87
2017,4,27,6,30,306.0,42.0,2.4,11.0,81.0,32.59,22.88
2017,4,27,6,45,399.5,54.0,2.6,12.0,131.5,42.56,32.36
2017,4,27,7,0,493.0,66.0,2.8,13.0,182.0,50.6,39.78
2017,4,27,7,15,556.0,74.0,2.85,14.0,238.5,54.83,43.51
2017,4,27,7,30,619.0,82.0,2.9,15.0,295.0,58.91,46.91
2017,4,27,7,45,656.0,90.0,2.95,16.0,351.5,62.62,49.84
2017,4,27,8,0,693.0,98.0,3.0,17.0,408.0,66.06,52.46
2017,4,27,8,15,723.5,103.0,3.0,17.5,463.5,116.44,66.86
2017,4,27,8,30,754.0,108.0,3.0,18.0,519.0,173.68,104.38
2017,4,27,8,45,771.0,114.5,3.05,18.5,570.5,238.28,156.48
2017,4,27,9,0,788.0,121.0,3.1,19.0,622.0,298.72,208.37
2017,4,27,9,15,805.0,124.5,3.15,19.5,670.0,358.11,260.01
2017,4,27,9,30,822.0,128.0,3.2,20.0,718.0,418.59,311.73
2017,4,27,9,45,830.0,133.5,3.25,21.0,759.0,477.57,360.33
2017,4,27,10,0,838.0,139.0,3.3,22.0,800.0,536.08,406.75
2017,4,27,10,15,848.0,141.0,3.5,22.5,836.0,592.0,450.83
2017,4,27,10,30,858.0,143.0,3.7,23.0,872.0,647.12,493.03
2017,4,27,10,45,864.0,145.0,3.9,23.5,900.5,696.58,530.09
2017,4,27,11,0,870.0,147.0,4.1,24.0,929.0,745.09,565.56
2017,4,27,11,15,875.0,148.5,4.25,24.5,950.0,790.49,597.67
2017,4,27,11,30,880.0,150.0,4.4,25.0,971.0,833.64,626.32
2017,4,27,11,45,888.0,147.0,4.55,25.5,985.0,873.03,652.24
2017,4,27,12,0,896.0,144.0,4.7,26.0,999.0,909.95,676.58
2017,4,27,12,15,897.0,144.5,4.85,26.5,1003.0,941.1,696.93
2017,4,27,12,30,898.0,145.0,5.0,27.0,1007.0,969.13,715.19
2017,4,27,12,45,898.0,144.0,5.15,27.5,1002.5,991.6,729.76
2017,4,27,13,0,898.0,143.0,5.3,28.0,998.0,1010.61,742.1
2017,4,27,13,15,895.0,142.0,5.4,28.0,985.0,1023.09,751.36
2017,4,27,13,30,892.0,141.0,5.5,28.0,972.0,1031.8,758.29
2017,4,27,13,45,886.5,140.5,5.6,28.5,950.0,1034.69,759.94
2017,4,27,14,0,881.0,140.0,5.7,29.0,928.0,1033.74,759.2
2017,4,27,14,15,873.5,138.0,5.75,29.0,898.0,1025.48,754.94
2017,4,27,14,30,866.0,136.0,5.8,29.0,868.0,1013.47,748.32
2017,4,27,14,45,677.5,215.5,5.85,29.0,773.5,924.69,689.55
2017,4,27,15,0,489.0,295.0,5.9,29.0,679.0,812.42,609.11
2017,4,27,15,15,533.0,261.0,5.85,28.5,658.5,811.65,612.89
2017,4,27,15,30,577.0,227.0,5.8,28.0,638.0,805.91,612.75
2017,4,27,15,45,641.0,185.0,5.75,28.0,612.5,811.31,619.44
2017,4,27,16,0,705.0,143.0,5.7,28.0,587.0,803.3,615.3
2017,4,27,16,15,705.5,126.5,5.45,27.5,538.5,762.24,587.95
2017,4,27,16,30,706.0,110.0,5.2,27.0,490.0,718.15,558.27
2017,4,27,16,45,602.0,121.5,4.95,27.0,421.0,623.82,489.34
2017,4,27,17,0,498.0,133.0,4.7,27.0,352.0,529.04,417.34
2017,4,27,17,15,455.0,122.5,4.25,26.0,301.0,465.52,369.93
2017,4,27,17,30,412.0,112.0,3.8,25.0,250.0,404.76,323.3
2017,4,27,17,45,365.5,95.0,3.35,24.5,201.0,337.7,269.71
2017,4,27,18,0,319.0,78.0,2.9,24.0,152.0,274.66,217.72
2017,4,27,18,15,247.5,60.0,2.8,23.0,108.0,203.28,158.22
2017,4,27,18,30,176.0,42.0,2.7,22.0,64.0,139.78,103.7
2017,4,27,18,45,88.0,21.0,2.65,21.5,32.0,61.37,26.67
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,1.0,2.15,18.5,1.0,0.0,0.0
2017,4,28,6,0,0.0,2.0,2.3,19.0,2.0,1.82,0.0
2017,4,28,6,15,0.0,18.0,2.6,19.5,18.0,15.85,5.6
2017,4,28,6,30,0.0,34.0,2.9,20.0,34.0,29.77,19.64
2017,4,28,6,45,0.0,57.0,3.2,21.0,57.5,48.68,36.42
2017,4,28,7,0,0.0,80.0,3.5,22.0,81.0,67.28,52.68
2017,4,28,7,15,10.5,103.0,3.75,22.5,107.0,85.72,68.57
2017,4,28,7,30,21.0,126.0,4.0,23.0,133.0,103.99,83.95
2017,4,28,7,45,19.0,143.5,4.25,23.5,150.5,118.22,95.59
2017,4,28,8,0,17.0,161.0,4.5,24.0,168.0,132.3,106.9
2017,4,28,8,15,37.5,195.0,4.6,24.5,214.5,154.63,118.08
2017,4,28,8,30,58.0,229.0,4.7,25.0,261.0,187.08,141.77
2017,4,28,8,45,331.0,209.0,4.85,26.0,418.0,223.35,158.26
2017,4,28,9,0,604.0,189.0,5.0,27.0,575.0,299.61,209.45
2017,4,28,9,15,625.0,195.0,5.0,27.5,620.5,352.02,252.88
2017,4,28,9,30,646.0,201.0,5.0,28.0,666.0,406.4,297.42
2017,4,28,9,45,676.0,198.5,5.0,28.5,710.0,459.57,340.15
2017,4,28,10,0,706.0,196.0,5.0,29.0,754.0,515.03,383.58
2017,4,28,10,15,718.0,199.0,4.95,29.5,789.0,567.02,423.21
2017,4,28,10,30,730.0,202.0,4.9,30.0,824.0,618.78,461.46
2017,4,28,10,45,748.0,198.5,4.9,30.5,854.5,668.42,497.43
2017,4,28,11,0,766.0,195.0,4.9,31.0,885.0,716.52,531.46
2017,4,28,11,15,772.0,196.5,4.9,31.0,905.0,759.69,562.24
2017,4,28,11,30,778.0,198.0,4.9,31.0,925.0,801.07,591.28
2017,4,28,11,45,777.5,201.5,4.9,31.5,936.0,836.88,614.4
2017,4,28,12,0,777.0,205.0,4.9,32.0,947.0,870.13,635.06
2017,4,28,12,15,778.0,205.5,4.85,32.0,951.0,899.37,653.92
2017,4,28,12,30,779.0,206.0,4.8,32.0,955.0,925.83,670.92
2017,4,28,12,45,776.0,206.5,4.8,32.5,950.0,945.6,682.43
2017,4,28,13,0,773.0,207.0,4.8,33.0,945.0,962.14,691.88
2017,4,28,13,15,769.0,206.0,4.7,33.0,932.0,972.93,698.45
2017,4,28,13,30,765.0,205.0,4.6,33.0,919.0,980.24,703.08
2017,4,28,13,45,755.5,205.5,4.6,33.0,896.5,988.61,709.04
2017,4,28,14,0,746.0,206.0,4.6,33.0,874.0,985.17,707.45
2017,4,28,14,15,737.0,203.0,4.5,33.0,845.5,975.08,701.25
2017,4,28,14,30,728.0,200.0,4.4,33.0,817.0,961.6,693.01
2017,4,28,14,45,706.0,201.5,4.35,33.0,778.5,936.89,677.78
2017,4,28,15,0,684.0,203.0,4.3,33.0,740.0,909.4,660.82
2017,4,28,15,15,667.0,198.0,4.2,33.0,698.5,877.3,640.57
2017,4,28,15,30,650.0,193.0,4.1,33.0,657.0,842.82,618.71
2017,4,28,15,45,623.5,188.5,4.1,33.0,609.0,798.13,590.14
2017,4,28,16,0,597.0,184.0,4.1,33.0,561.0,752.07,559.86
2017,4,28,16,15,569.5,176.0,3.95,32.5,511.0,694.64,522.01
2017,4,28,16,30,542.0,168.0,3.8,32.0,461.0,643.47,487.69
2017,4,28,16,45,500.5,159.5,3.7,32.0,407.5,581.16,443.59
2017,4,28,17,0,459.0,151.0,3.6,32.0,354.0,520.54,399.82
2017,4,28,17,15,413.5,137.5,3.3,31.0,301.0,453.81,351.62
2017,4,28,17,30,368.0,124.0,3.0,30.0,248.0,390.15,304.2
2017,4,28,17,45,306.5,107.0,2.75,29.5,197.0,306.47,239.4
2017,4,28,18,0,245.0,90.0,2.5,29.0,146.0,240.46,186.43
2017,4,28,18,15,177.0,67.0,2.75,28.0,102.0,169.87,129.23
2017,4,28,18,30,109.0,44.0,3.0,27.0,58.0,106.08,76.43
2017,4,28,18,45,54.5,22.0,3.3,26.5,29.0,51.14,22.75
2017,4,28,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,23.5,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.0,5.35,22.0,1.0,0.0,0.0
2017,4,29,6,0,0.0,2.0,5.3,22.0,2.0,1.82,0.0
2017,4,29,6,15,0.0,19.5,5.4,22.0,19.5,17.18,6.85
2017,4,29,6,30,0.0,37.0,5.5,22.0,37.0,32.18,21.51
2017,4,29,6,45,9.5,64.0,5.6,22.5,66.5,53.96,40.71
2017,4,29,7,0,19.0,91.0,5.7,23.0,96.0,75.27,59.34
2017,4,29,7,15,41.0,114.0,5.9,23.5,127.5,90.31,72.26
2017,4,29,7,30,63.0,137.0,6.1,24.0,159.0,107.23,86.44
2017,4,29,7,45,74.0,163.0,6.3,24.5,193.0,125.51,101.48
2017,4,29,8,0,85.0,189.0,6.5,25.0,227.0,143.33,115.85
2017,4,29,8,15,184.5,210.0,6.6,25.5,307.5,167.94,123.48
2017,4,29,8,30,284.0,231.0,6.7,26.0,388.0,206.04,146.84
2017,4,29,8,45,270.0,267.0,6.8,26.5,427.5,251.6,182.74
2017,4,29,9,0,256.0,303.0,6.9,27.0,467.0,301.36,222.51
2017,4,29,9,15,399.5,279.5,6.8,27.5,557.5,347.26,255.38
2017,4,29,9,30,543.0,256.0,6.7,28.0,648.0,409.87,302.85
2017,4,29,9,45,559.5,263.0,6.65,28.5,688.0,459.61,342.61
2017,4,29,10,0,576.0,270.0,6.6,29.0,728.0,510.39,382.23
2017,4,29,10,15,527.0,305.5,6.45,29.0,739.0,548.73,411.97
2017,4,29,10,30,478.0,341.0,6.3,29.0,750.0,581.35,436.3
2017,4,29,10,45,370.0,394.5,6.2,29.5,717.5,585.18,437.25
2017,4,29,11,0,262.0,448.0,6.1,30.0,685.0,578.16,429.52
2017,4,29,11,15,182.0,459.5,5.95,30.0,626.0,545.43,404.46
2017,4,29,11,30,102.0,471.0,5.8,30.0,567.0,502.73,371.78
2017,4,29,11,45,153.0,483.0,5.65,30.5,628.5,568.85,419.18
2017,4,29,12,0,204.0,495.0,5.5,31.0,690.0,635.13,465.56
2017,4,29,12,15,145.5,487.5,5.35,31.0,627.0,588.62,430.99
2017,4,29,12,30,87.0,480.0,5.2,31.0,564.0,528.67,387.06
2017,4,29,12,45,146.5,487.0,5.1,31.5,627.5,608.04,443.71
2017,4,29,13,0,206.0,494.0,5.0,32.0,691.0,680.3,493.91
2017,4,29,13,15,271.0,471.0,4.85,32.0,726.5,741.39,536.89
2017,4,29,13,30,336.0,448.0,4.7,32.0,762.0,791.25,571.91
2017,4,29,13,45,294.5,448.0,4.6,32.5,719.0,757.38,546.77
2017,4,29,14,0,253.0,448.0,4.5,33.0,676.0,721.54,520.82
2017,4,29,14,15,212.5,437.0,4.3,32.5,624.5,658.5,478.39
2017,4,29,14,30,172.0,426.0,4.1,32.0,573.0,609.34,444.84
2017,4,29,14,45,228.0,398.5,3.9,32.0,584.0,636.87,466.36
2017,4,29,15,0,284.0,371.0,3.7,32.0,595.0,677.9,496.38
2017,4,29,15,15,224.0,356.5,3.55,31.5,527.5,586.96,433.46
2017,4,29,15,30,164.0,342.0,3.4,31.0,460.0,513.67,382.0
2017,4,29,15,45,157.0,317.5,3.25,31.0,424.0,479.15,358.31
2017,4,29,16,0,150.0,293.0,3.1,31.0,388.0,444.15,333.89
2017,4,29,16,15,253.5,253.0,3.35,30.5,397.0,498.82,378.79
2017,4,29,16,30,357.0,213.0,3.6,30.0,406.0,529.41,405.87
2017,4,29,16,45,261.5,200.0,3.85,29.5,333.5,429.53,332.3
2017,4,29,17,0,166.0,187.0,4.1,29.0,261.0,324.18,252.62
2017,4,29,17,15,126.0,170.0,4.95,28.0,221.5,273.35,214.69
2017,4,29,17,30,86.0,153.0,5.8,27.0,182.0,216.16,170.24
2017,4,29,17,45,63.0,124.0,6.7,26.5,143.5,168.51,132.15
2017,4,29,18,0,40.0,95.0,7.6,26.0,105.0,122.58,94.57
2017,4,29,18,15,20.0,66.5,7.65,24.5,71.5,80.31,59.72
2017,4,29,18,30,0.0,38.0,7.7,23.0,38.0,35.78,22.93
2017,4,29,18,45,0.0,19.0,7.8,22.0,19.0,16.75,4.54
2017,4,29,19,0,0.0,0.0,7.9,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.5,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.5,6.0,11.0,5.5,0.0,0.0
2017,4,30,6,0,0.0,11.0,6.1,11.0,11.0,10.01,0.0
2017,4,30,6,15,107.5,32.5,6.2,11.0,47.0,26.02,14.59
2017,4,30,6,30,215.0,54.0,6.3,11.0,83.0,41.58,30.91
2017,4,30,6,45,331.5,66.5,6.4,11.5,135.5,50.34,39.41
2017,4,30,7,0,448.0,79.0,6.5,12.0,188.0,58.87,47.36
2017,4,30,7,15,512.5,88.5,6.7,12.0,244.5,66.25,54.1
2017,4,30,7,30,577.0,98.0,6.9,12.0,301.0,70.97,58.25
2017,4,30,7,45,651.5,97.0,7.1,12.5,363.5,67.42,54.8
2017,4,30,8,0,726.0,96.0,7.3,13.0,426.0,64.48,51.87
2017,4,30,8,15,757.5,100.5,7.4,13.5,483.5,118.74,68.16
2017,4,30,8,30,789.0,105.0,7.5,14.0,541.0,183.29,112.8
2017,4,30,8,45,829.0,102.0,7.65,15.0,599.5,241.07,159.74
2017,4,30,9,0,869.0,99.0,7.8,16.0,658.0,303.22,214.02
2017,4,30,9,15,886.0,101.5,7.8,16.5,708.0,371.42,275.13
2017,4,30,9,30,903.0,104.0,7.8,17.0,758.0,434.75,331.68
2017,4,30,9,45,921.5,103.5,7.85,17.5,804.5,496.85,386.02
2017,4,30,10,0,940.0,103.0,7.9,18.0,851.0,559.28,439.13
2017,4,30,10,15,949.0,104.5,7.8,18.5,888.5,618.17,487.76
2017,4,30,10,30,958.0,106.0,7.7,19.0,926.0,675.84,533.89
2017,4,30,10,45,965.0,107.0,7.65,20.0,955.5,730.27,575.21
2017,4,30,11,0,972.0,108.0,7.6,21.0,985.0,782.76,613.74
2017,4,30,11,15,976.0,109.0,7.5,21.0,1006.5,830.84,648.42
2017,4,30,11,30,980.0,110.0,7.4,21.0,1028.0,876.27,680.57
2017,4,30,11,45,975.0,115.0,7.3,21.5,1038.5,915.03,706.27
2017,4,30,12,0,970.0,120.0,7.2,22.0,1049.0,950.26,729.19
2017,4,30,12,15,970.5,120.0,7.1,22.0,1052.5,982.25,751.1
2017,4,30,12,30,971.0,120.0,7.0,22.0,1056.0,1010.82,770.52
2017,4,30,12,45,969.0,120.0,6.95,22.5,1051.0,1033.48,784.51
2017,4,30,13,0,967.0,120.0,6.9,23.0,1046.0,1052.34,795.88
2017,4,30,13,15,964.0,119.5,6.8,23.0,1032.0,1065.85,804.9
2017,4,30,13,30,961.0,119.0,6.7,23.0,1018.0,1075.33,811.26
2017,4,30,13,45,955.0,119.0,6.6,23.5,995.0,1078.26,811.63
2017,4,30,14,0,949.0,119.0,6.5,24.0,972.0,1077.12,809.37
2017,4,30,14,15,942.0,117.5,6.35,24.0,941.5,1069.38,804.07
2017,4,30,14,30,935.0,116.0,6.2,24.0,911.0,1057.66,796.21
2017,4,30,14,45,923.5,115.5,6.1,24.0,872.5,1038.7,783.88
2017,4,30,15,0,912.0,115.0,6.0,24.0,834.0,1016.12,769.21
2017,4,30,15,15,899.5,112.5,5.8,24.0,790.0,987.0,749.47
2017,4,30,15,30,887.0,110.0,5.6,24.0,746.0,954.67,727.6
2017,4,30,15,45,870.5,107.0,5.45,24.0,696.0,923.84,707.14
2017,4,30,16,0,854.0,104.0,5.3,24.0,646.0,881.39,678.46
2017,4,30,16,15,832.5,100.5,5.05,23.5,591.5,831.9,645.38
2017,4,30,16,30,811.0,97.0,4.8,23.0,537.0,780.77,610.77
2017,4,30,16,45,780.5,92.5,4.55,23.0,479.5,720.34,567.7
2017,4,30,17,0,750.0,88.0,4.3,23.0,422.0,659.72,524.05
2017,4,30,17,15,708.5,82.5,3.65,22.0,363.5,594.17,475.43
2017,4,30,17,30,667.0,77.0,3.0,21.0,305.0,527.23,423.75
2017,4,30,17,45,601.5,70.0,2.4,20.5,247.0,447.0,359.22
2017,4,30,18,0,536.0,63.0,1.8,20.0,189.0,371.97,296.73
2017,4,30,18,15,438.0,52.0,1.65,19.0,136.5,283.3,223.0
2017,4,30,18,30,340.0,41.0,1.5,18.0,84.0,204.8,155.24
2017,4,30,18,45,188.5,25.0,1.35,17.5,46.5,109.5,62.04
2017,4,30,19,0,37.0,9.0,1.2,17.0,9.0,18.87,0.0
2017,4,30,19,15,18.5,4.5,1.2,17.0,4.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,1,5,45,42.0,6.5,4.0,10.5,8.0,0.0,0.0
2017,5,1,6,0,84.0,13.0,4.4,11.0,16.0,11.82,0.0
2017,5,1,6,15,235.0,28.0,4.55,11.5,56.5,22.87,12.5
2017,5,1,6,30,386.0,43.0,4.7,12.0,97.0,34.65,24.79
2017,5,1,6,45,479.0,52.5,4.9,13.0,150.5,40.9,30.84
2017,5,1,7,0,572.0,62.0,5.1,14.0,204.0,46.98,36.41
2017,5,1,7,15,629.5,69.0,5.2,15.0,261.5,50.66,39.61
2017,5,1,7,30,687.0,76.0,5.3,16.0,319.0,54.2,42.53
2017,5,1,7,45,726.0,81.0,5.4,17.5,377.5,56.0,43.7
2017,5,1,8,0,765.0,86.0,5.5,19.0,436.0,63.57,49.84
2017,5,1,8,15,792.5,90.5,5.65,20.0,493.0,120.07,66.09
2017,5,1,8,30,820.0,95.0,5.8,21.0,550.0,180.07,105.65
2017,5,1,8,45,840.5,98.0,5.95,22.0,603.0,240.6,154.35
2017,5,1,9,0,861.0,101.0,6.1,23.0,656.0,303.06,207.91
2017,5,1,9,15,876.0,104.0,6.05,23.5,705.0,370.42,266.29
2017,5,1,9,30,891.0,107.0,6.0,24.0,754.0,432.73,319.95
2017,5,1,9,45,902.0,109.0,6.0,25.0,796.5,492.78,369.91
2017,5,1,10,0,913.0,111.0,6.0,26.0,839.0,552.4,417.75
2017,5,1,10,15,921.0,113.0,5.9,26.5,875.5,609.67,462.79
2017,5,1,10,30,929.0,115.0,5.8,27.0,912.0,665.67,505.35
2017,5,1,10,45,934.5,116.5,5.75,27.5,940.5,718.09,544.11
2017,5,1,11,0,940.0,118.0,5.7,28.0,969.0,768.51,580.29
2017,5,1,11,15,944.0,119.0,5.65,28.5,989.5,815.18,611.55
2017,5,1,11,30,948.0,120.0,5.6,29.0,1010.0,859.3,639.95
2017,5,1,11,45,953.0,118.5,5.55,29.5,1023.0,899.33,665.18
2017,5,1,12,0,958.0,117.0,5.5,30.0,1036.0,936.49,688.19
2017,5,1,12,15,958.5,117.0,5.4,30.0,1039.5,968.01,708.33
2017,5,1,12,30,959.0,117.0,5.3,30.0,1043.0,996.14,726.13
2017,5,1,12,45,957.0,117.0,5.25,30.5,1037.5,1018.41,738.85
2017,5,1,13,0,955.0,117.0,5.2,31.0,1032.0,1036.95,749.12
2017,5,1,13,15,952.0,116.5,5.1,31.0,1018.0,1050.18,757.15
2017,5,1,13,30,949.0,116.0,5.0,31.0,1004.0,1059.43,762.7
2017,5,1,13,45,943.0,115.5,4.95,31.0,981.5,1061.7,764.29
2017,5,1,14,0,937.0,115.0,4.9,31.0,959.0,1059.93,763.45
2017,5,1,14,15,930.5,114.0,4.8,31.0,929.0,1053.14,759.09
2017,5,1,14,30,924.0,113.0,4.7,31.0,899.0,1042.43,752.37
2017,5,1,14,45,912.5,112.0,4.65,31.0,861.5,1023.0,740.76
2017,5,1,15,0,901.0,111.0,4.6,31.0,824.0,1000.0,726.93
2017,5,1,15,15,889.0,108.5,4.5,31.0,780.0,971.5,709.3
2017,5,1,15,30,877.0,106.0,4.4,31.0,736.0,939.82,689.61
2017,5,1,15,45,857.5,104.5,4.3,31.0,686.0,908.06,669.86
2017,5,1,16,0,838.0,103.0,4.2,31.0,636.0,865.15,642.5
2017,5,1,16,15,816.5,99.5,4.0,30.5,582.5,816.23,611.65
2017,5,1,16,30,795.0,96.0,3.8,30.0,529.0,765.74,579.28
2017,5,1,16,45,762.5,92.5,3.6,29.5,472.0,705.63,539.51
2017,5,1,17,0,730.0,89.0,3.4,29.0,415.0,648.75,501.24
2017,5,1,17,15,689.0,83.0,3.05,28.0,357.5,580.74,452.69
2017,5,1,17,30,648.0,77.0,2.7,27.0,300.0,514.53,403.64
2017,5,1,17,45,585.0,70.0,2.35,26.0,243.0,436.82,343.8
2017,5,1,18,0,522.0,63.0,2.0,25.0,186.0,364.08,285.49
2017,5,1,18,15,427.5,52.0,2.05,24.0,135.0,277.94,215.23
2017,5,1,18,30,333.0,41.0,2.1,23.0,84.0,201.62,150.47
2017,5,1,18,45,189.5,25.0,2.2,22.0,47.0,109.91,63.56
2017,5,1,19,0,46.0,9.0,2.3,21.0,10.0,21.43,0.0
2017,5,1,19,15,23.0,4.5,2.4,20.5,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,40.0,7.0,2.3,14.5,8.0,0.0,0.0
2017,5,2,6,0,80.0,14.0,2.5,15.0,16.0,12.73,0.0
2017,5,2,6,15,219.0,29.0,2.65,15.5,55.5,22.7,12.43
2017,5,2,6,30,358.0,44.0,2.8,16.0,95.0,35.35,25.03
2017,5,2,6,45,445.0,55.0,2.95,17.0,147.0,42.84,32.05
2017,5,2,7,0,532.0,66.0,3.1,18.0,199.0,50.03,38.5
2017,5,2,7,15,589.5,73.5,3.3,18.5,255.5,53.91,41.9
2017,5,2,7,30,647.0,81.0,3.5,19.0,312.0,57.64,45.0
2017,5,2,7,45,685.5,87.0,3.75,20.0,368.5,59.94,46.67
2017,5,2,8,0,724.0,93.0,4.0,21.0,425.0,62.63,48.6
2017,5,2,8,15,752.0,97.5,4.05,22.0,480.5,123.11,69.17
2017,5,2,8,30,780.0,102.0,4.1,23.0,536.0,180.56,106.65
2017,5,2,8,45,799.0,106.5,4.2,24.0,588.0,239.43,153.35
2017,5,2,9,0,818.0,111.0,4.3,25.0,640.0,300.1,204.41
2017,5,2,9,15,834.0,114.0,4.35,25.5,688.0,360.13,255.92
2017,5,2,9,30,850.0,117.0,4.4,26.0,736.0,421.05,307.34
2017,5,2,9,45,859.0,120.5,4.5,27.0,777.0,483.0,357.58
2017,5,2,10,0,868.0,124.0,4.6,28.0,818.0,540.42,402.79
2017,5,2,10,15,877.0,126.0,4.6,28.5,854.0,595.83,445.56
2017,5,2,10,30,886.0,128.0,4.6,29.0,890.0,650.16,486.14
2017,5,2,10,45,889.5,131.5,4.65,29.5,917.5,700.82,523.03
2017,5,2,11,0,893.0,135.0,4.7,30.0,945.0,749.44,557.48
2017,5,2,11,15,897.0,136.5,4.7,30.0,965.0,794.52,589.06
2017,5,2,11,30,901.0,138.0,4.7,30.0,985.0,837.23,617.51
2017,5,2,11,45,906.0,137.0,4.75,30.5,998.0,876.06,642.15
2017,5,2,12,0,911.0,136.0,4.8,31.0,1011.0,912.23,664.83
2017,5,2,12,15,911.0,136.0,4.8,31.0,1014.5,942.02,684.21
2017,5,2,12,30,911.0,136.0,4.8,31.0,1018.0,968.62,701.5
2017,5,2,12,45,907.5,137.5,4.85,31.5,1012.0,989.98,714.31
2017,5,2,13,0,904.0,139.0,4.9,32.0,1006.0,1007.8,724.86
2017,5,2,13,15,900.5,138.5,4.95,32.0,992.5,1020.09,733.45
2017,5,2,13,30,897.0,138.0,5.0,32.0,979.0,1028.62,739.76
2017,5,2,13,45,889.0,138.5,5.05,32.5,956.0,1029.84,739.94
2017,5,2,14,0,881.0,139.0,5.1,33.0,933.0,1027.24,737.83
2017,5,2,14,15,873.5,137.0,5.1,33.0,903.5,1018.88,733.29
2017,5,2,14,30,866.0,135.0,5.1,33.0,874.0,1006.79,726.48
2017,5,2,14,45,851.5,135.0,5.1,33.0,836.0,997.17,721.43
2017,5,2,15,0,837.0,135.0,5.1,33.0,798.0,973.22,707.06
2017,5,2,15,15,823.0,132.5,5.05,32.5,755.0,943.87,690.31
2017,5,2,15,30,809.0,130.0,5.0,32.0,712.0,911.58,671.53
2017,5,2,15,45,791.0,126.5,5.0,32.0,663.5,871.88,646.54
2017,5,2,16,0,773.0,123.0,5.0,32.0,615.0,829.93,619.84
2017,5,2,16,15,749.5,118.5,4.95,31.5,563.0,784.52,591.41
2017,5,2,16,30,726.0,114.0,4.9,31.0,511.0,733.75,558.73
2017,5,2,16,45,696.0,108.0,4.85,30.5,456.0,675.45,519.96
2017,5,2,17,0,666.0,102.0,4.8,30.0,401.0,617.21,479.56
2017,5,2,17,15,623.0,95.0,4.5,29.0,345.0,549.56,430.46
2017,5,2,17,30,580.0,88.0,4.2,28.0,289.0,483.99,381.55
2017,5,2,17,45,520.0,79.0,3.9,27.5,234.5,409.02,322.81
2017,5,2,18,0,460.0,70.0,3.6,27.0,180.0,338.79,265.81
2017,5,2,18,15,368.5,57.0,3.45,26.0,130.5,252.83,195.39
2017,5,2,18,30,277.0,44.0,3.3,25.0,81.0,180.66,134.28
2017,5,2,18,45,155.0,26.5,3.15,24.0,45.5,100.22,59.16
2017,5,2,19,0,33.0,9.0,3.0,23.0,10.0,17.66,0.0
2017,5,2,19,15,16.5,4.5,3.15,22.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,0.5,3.0,20.5,0.5,0.0,0.0
2017,5,3,6,0,0.0,1.0,3.0,21.0,1.0,0.91,0.0
2017,5,3,6,15,0.0,5.5,3.1,21.5,5.5,4.82,0.0
2017,5,3,6,30,0.0,10.0,3.2,22.0,10.0,8.77,1.82
2017,5,3,6,45,0.0,16.5,3.3,22.5,16.5,14.5,6.89
2017,5,3,7,0,0.0,23.0,3.4,23.0,23.0,20.23,11.93
2017,5,3,7,15,0.0,30.0,3.5,23.5,30.0,26.42,17.29
2017,5,3,7,30,0.0,37.0,3.6,24.0,37.0,32.61,22.55
2017,5,3,7,45,190.0,102.0,3.75,24.5,189.5,75.4,58.96
2017,5,3,8,0,380.0,167.0,3.9,25.0,342.0,111.84,89.25
2017,5,3,8,15,271.5,208.0,3.9,25.5,341.5,166.8,119.02
2017,5,3,8,30,163.0,249.0,3.9,26.0,341.0,208.39,153.03
2017,5,3,8,45,198.5,272.0,3.95,26.5,394.0,247.16,181.06
2017,5,3,9,0,234.0,295.0,4.0,27.0,447.0,290.54,213.44
2017,5,3,9,15,188.5,322.0,3.95,27.5,450.0,315.04,233.79
2017,5,3,9,30,143.0,349.0,3.9,28.0,453.0,334.32,249.23
2017,5,3,9,45,213.5,363.0,3.85,28.5,529.0,390.13,289.94
