Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,10,0,284.0,377.0,3.8,29.0,605.0,450.25,333.71
2017,5,3,10,15,170.0,383.5,3.7,29.0,522.0,416.89,309.56
2017,5,3,10,30,56.0,390.0,3.6,29.0,439.0,368.67,273.43
2017,5,3,10,45,31.5,286.5,3.55,29.5,314.5,271.72,201.65
2017,5,3,11,0,7.0,183.0,3.5,30.0,190.0,167.07,122.79
2017,5,3,11,15,114.5,332.0,3.45,30.0,440.0,383.53,285.22
2017,5,3,11,30,222.0,481.0,3.4,30.0,690.0,607.48,443.94
2017,5,3,11,45,316.0,453.5,3.4,30.5,755.5,678.75,493.09
2017,5,3,12,0,410.0,426.0,3.4,31.0,821.0,752.24,543.71
2017,5,3,12,15,365.0,451.0,3.4,31.0,803.5,754.39,543.6
2017,5,3,12,30,320.0,476.0,3.4,31.0,786.0,753.18,541.59
2017,5,3,12,45,269.5,485.0,3.4,31.5,745.0,728.58,522.99
2017,5,3,13,0,219.0,494.0,3.4,32.0,704.0,690.34,495.42
2017,5,3,13,15,259.0,477.5,3.55,32.0,723.0,733.09,526.28
2017,5,3,13,30,299.0,461.0,3.7,32.0,742.0,764.59,549.26
2017,5,3,13,45,503.5,344.0,3.85,32.0,804.0,869.26,626.13
2017,5,3,14,0,708.0,227.0,4.0,32.0,866.0,963.52,693.66
2017,5,3,14,15,699.5,224.0,4.35,31.5,838.5,954.1,690.92
2017,5,3,14,30,691.0,221.0,4.7,31.0,811.0,941.42,686.72
2017,5,3,14,45,679.5,216.5,5.05,31.0,776.5,921.12,676.78
2017,5,3,15,0,668.0,212.0,5.4,31.0,742.0,897.89,664.56
2017,5,3,15,15,652.5,207.0,5.7,30.5,701.5,867.6,648.24
2017,5,3,15,30,637.0,202.0,6.0,30.0,661.0,834.92,629.78
2017,5,3,15,45,620.0,194.0,6.35,30.0,616.0,795.64,604.86
2017,5,3,16,0,603.0,186.0,6.7,30.0,571.0,754.53,578.04
2017,5,3,16,15,334.0,208.5,6.8,29.0,419.0,513.33,399.37
2017,5,3,16,30,65.0,231.0,6.9,28.0,267.0,285.92,221.56
2017,5,3,16,45,300.5,179.0,7.0,27.5,317.5,432.47,342.7
2017,5,3,17,0,536.0,127.0,7.1,27.0,368.0,544.57,434.44
2017,5,3,17,15,482.5,123.0,6.9,26.5,318.0,480.11,384.43
2017,5,3,17,30,429.0,119.0,6.7,26.0,268.0,419.24,336.44
2017,5,3,17,45,398.0,100.5,6.55,25.5,219.0,358.9,288.04
2017,5,3,18,0,367.0,82.0,6.4,25.0,170.0,300.8,239.78
2017,5,3,18,15,285.5,65.5,6.05,24.0,123.0,224.4,175.69
2017,5,3,18,30,204.0,49.0,5.7,23.0,76.0,156.98,117.99
2017,5,3,18,45,116.5,29.5,5.35,22.5,43.0,84.03,50.68
2017,5,3,19,0,29.0,10.0,5.0,22.0,10.0,17.41,0.0
2017,5,3,19,15,14.5,5.0,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,48.5,8.0,4.3,12.0,10.0,7.28,0.0
2017,5,4,6,0,97.0,16.0,4.4,12.0,20.0,12.63,0.0
2017,5,4,6,15,234.5,31.0,4.7,12.5,60.5,24.24,14.32
2017,5,4,6,30,372.0,46.0,5.0,13.0,101.0,36.95,26.82
2017,5,4,6,45,458.5,56.5,5.35,14.0,153.5,43.94,33.46
2017,5,4,7,0,545.0,67.0,5.7,15.0,206.0,50.67,39.56
2017,5,4,7,15,602.0,74.5,5.7,15.5,263.0,54.53,42.96
2017,5,4,7,30,659.0,82.0,5.7,16.0,320.0,58.25,46.08
2017,5,4,7,45,696.0,88.5,5.7,16.5,377.5,60.89,48.16
2017,5,4,8,0,733.0,95.0,5.7,17.0,435.0,65.14,51.59
2017,5,4,8,15,761.5,99.5,5.65,17.5,491.0,126.25,72.44
2017,5,4,8,30,790.0,104.0,5.6,18.0,547.0,184.26,111.48
2017,5,4,8,45,807.5,109.0,5.55,18.5,599.0,243.7,160.2
2017,5,4,9,0,825.0,114.0,5.5,19.0,651.0,304.77,213.41
2017,5,4,9,15,841.0,117.5,5.45,19.5,699.5,365.49,266.95
2017,5,4,9,30,857.0,121.0,5.4,20.0,748.0,427.09,320.4
2017,5,4,9,45,866.5,124.5,5.35,20.5,789.5,486.43,370.77
2017,5,4,10,0,876.0,128.0,5.3,21.0,831.0,547.36,420.67
2017,5,4,10,15,885.0,130.0,5.25,21.5,867.0,603.06,465.07
2017,5,4,10,30,894.0,132.0,5.2,22.0,903.0,657.66,507.2
2017,5,4,10,45,902.5,132.5,5.2,22.5,932.0,709.37,546.11
2017,5,4,11,0,911.0,133.0,5.2,23.0,961.0,759.43,582.75
2017,5,4,11,15,915.5,134.0,5.2,23.0,981.5,805.06,615.77
2017,5,4,11,30,920.0,135.0,5.2,23.0,1002.0,848.29,645.64
2017,5,4,11,45,925.5,133.5,5.25,23.5,1015.0,887.62,671.54
2017,5,4,12,0,931.0,132.0,5.3,24.0,1028.0,924.24,695.38
2017,5,4,12,15,931.5,132.0,5.35,24.0,1031.5,954.9,716.42
2017,5,4,12,30,932.0,132.0,5.4,24.0,1035.0,982.33,735.3
2017,5,4,12,45,933.0,130.0,5.5,24.5,1030.5,1005.02,749.87
2017,5,4,13,0,934.0,128.0,5.6,25.0,1026.0,1024.16,762.09
2017,5,4,13,15,931.0,127.5,5.6,25.0,1012.5,1037.15,771.09
2017,5,4,13,30,928.0,127.0,5.6,25.0,999.0,1046.26,777.63
2017,5,4,13,45,924.5,125.0,5.7,25.0,977.5,1049.47,781.1
2017,5,4,14,0,921.0,123.0,5.8,25.0,956.0,1048.7,782.05
2017,5,4,14,15,914.5,121.5,5.85,25.0,926.0,1041.51,778.45
2017,5,4,14,30,908.0,120.0,5.9,25.0,896.0,1030.44,772.37
2017,5,4,14,45,892.5,121.5,5.95,25.0,857.5,1009.99,759.99
2017,5,4,15,0,877.0,123.0,6.0,25.0,819.0,986.19,745.39
2017,5,4,15,15,864.5,120.0,5.95,25.0,776.0,957.31,726.69
2017,5,4,15,30,852.0,117.0,5.9,25.0,733.0,934.56,712.33
2017,5,4,15,45,837.5,113.0,5.9,25.0,684.5,896.38,687.36
2017,5,4,16,0,823.0,109.0,5.9,25.0,636.0,855.64,660.46
2017,5,4,16,15,801.5,105.5,5.8,24.5,583.5,807.33,628.67
2017,5,4,16,30,780.0,102.0,5.7,24.0,531.0,757.5,595.31
2017,5,4,16,45,752.0,97.0,5.6,24.0,475.0,699.85,554.45
2017,5,4,17,0,724.0,92.0,5.5,24.0,419.0,645.24,515.09
2017,5,4,17,15,684.0,86.0,5.2,23.5,362.0,578.37,464.36
2017,5,4,17,30,644.0,80.0,4.9,23.0,305.0,513.2,413.52
2017,5,4,17,45,585.0,72.0,4.65,22.5,248.5,437.04,352.43
2017,5,4,18,0,526.0,64.0,4.4,22.0,192.0,365.49,292.97
2017,5,4,18,15,434.0,53.5,3.95,21.0,140.5,281.13,221.88
2017,5,4,18,30,342.0,43.0,3.5,20.0,89.0,206.19,156.87
2017,5,4,18,45,202.0,27.5,3.05,19.0,51.0,118.14,75.28
2017,5,4,19,0,62.0,12.0,2.6,18.0,13.0,28.65,0.0
2017,5,4,19,15,31.0,6.0,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,46.0,8.5,1.6,11.5,10.5,7.73,0.0
2017,5,5,6,0,92.0,17.0,1.7,12.0,21.0,13.41,0.0
2017,5,5,6,15,228.0,32.5,2.05,13.0,62.0,25.38,15.44
2017,5,5,6,30,364.0,48.0,2.4,14.0,103.0,38.63,28.25
2017,5,5,6,45,451.0,59.0,2.75,15.0,156.0,45.98,35.16
2017,5,5,7,0,538.0,70.0,3.1,16.0,209.0,53.04,41.51
2017,5,5,7,15,596.0,78.0,3.1,17.0,266.5,57.19,45.05
2017,5,5,7,30,654.0,86.0,3.1,18.0,324.0,61.17,48.26
2017,5,5,7,45,692.0,92.5,3.15,19.0,382.0,63.68,50.08
2017,5,5,8,0,730.0,99.0,3.2,20.0,440.0,68.37,53.73
2017,5,5,8,15,759.0,104.0,3.3,20.5,496.5,123.65,69.27
2017,5,5,8,30,788.0,109.0,3.4,21.0,553.0,188.25,113.11
2017,5,5,8,45,807.5,113.5,3.5,21.5,605.5,247.51,160.69
2017,5,5,9,0,827.0,118.0,3.6,22.0,658.0,308.65,212.8
2017,5,5,9,15,843.5,121.0,3.6,22.5,706.5,369.2,264.98
2017,5,5,9,30,860.0,124.0,3.6,23.0,755.0,430.68,317.02
2017,5,5,9,45,871.0,127.5,3.6,23.5,797.5,490.78,366.64
2017,5,5,10,0,882.0,131.0,3.6,24.0,840.0,552.54,415.77
2017,5,5,10,15,891.5,133.0,3.6,24.5,876.5,608.79,459.3
2017,5,5,10,30,901.0,135.0,3.6,25.0,913.0,663.96,500.62
2017,5,5,10,45,906.5,137.0,3.6,25.5,941.5,715.23,537.86
2017,5,5,11,0,912.0,139.0,3.6,26.0,970.0,764.57,572.65
2017,5,5,11,15,916.5,140.0,3.55,26.0,990.5,810.21,604.4
2017,5,5,11,30,921.0,141.0,3.5,26.0,1011.0,853.45,632.84
2017,5,5,11,45,925.5,140.0,3.45,26.5,1024.0,892.42,656.84
2017,5,5,12,0,930.0,139.0,3.4,27.0,1037.0,928.63,678.73
2017,5,5,12,15,931.0,139.5,3.35,27.0,1040.5,960.17,698.7
2017,5,5,12,30,932.0,140.0,3.3,27.0,1044.0,988.53,716.55
2017,5,5,12,45,930.5,139.5,3.3,27.5,1039.0,1010.34,729.07
2017,5,5,13,0,929.0,139.0,3.3,28.0,1034.0,1028.57,739.34
2017,5,5,13,15,926.0,138.5,3.25,28.0,1020.0,1041.63,747.47
2017,5,5,13,30,923.0,138.0,3.2,28.0,1006.0,1050.84,753.28
2017,5,5,13,45,918.5,136.5,3.15,28.0,984.0,1053.7,755.19
2017,5,5,14,0,914.0,135.0,3.1,28.0,962.0,1052.6,754.77
2017,5,5,14,15,906.5,133.5,3.05,28.0,932.0,1044.6,750.14
2017,5,5,14,30,899.0,132.0,3.0,28.0,902.0,1032.77,743.26
2017,5,5,14,45,887.0,131.0,3.0,28.0,864.0,1013.34,732.09
2017,5,5,15,0,875.0,130.0,3.0,28.0,826.0,990.46,718.81
2017,5,5,15,15,862.0,127.5,2.95,28.0,782.5,971.72,707.9
2017,5,5,15,30,849.0,125.0,2.9,28.0,739.0,939.56,688.24
2017,5,5,15,45,836.0,120.0,2.85,28.0,691.0,901.75,664.88
2017,5,5,16,0,823.0,115.0,2.8,28.0,643.0,861.29,639.62
2017,5,5,16,15,800.5,111.0,2.7,27.5,589.5,811.62,608.75
2017,5,5,16,30,778.0,107.0,2.6,27.0,536.0,760.48,576.41
2017,5,5,16,45,755.0,100.0,2.55,27.0,480.5,707.94,541.64
2017,5,5,17,0,732.0,93.0,2.5,27.0,425.0,651.24,503.05
2017,5,5,17,15,690.5,87.0,2.15,26.0,367.0,583.06,454.16
2017,5,5,17,30,649.0,81.0,1.8,25.0,309.0,516.71,404.96
2017,5,5,17,45,596.5,72.5,1.45,24.0,253.0,443.5,348.67
2017,5,5,18,0,544.0,64.0,1.1,23.0,197.0,374.22,293.14
2017,5,5,18,15,451.0,53.5,1.1,22.0,144.5,288.52,223.84
2017,5,5,18,30,358.0,43.0,1.1,21.0,92.0,212.34,159.73
2017,5,5,18,45,217.5,27.5,1.15,20.0,53.0,123.59,79.67
2017,5,5,19,0,77.0,12.0,1.2,19.0,14.0,32.9,0.0
2017,5,5,19,15,38.5,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,57.0,8.5,1.75,12.5,11.0,7.73,0.0
2017,5,6,6,0,114.0,17.0,1.9,13.0,22.0,13.4,0.0
2017,5,6,6,15,243.5,32.0,2.1,13.5,63.0,24.98,15.23
2017,5,6,6,30,373.0,47.0,2.3,14.0,104.0,37.59,27.39
2017,5,6,6,45,457.0,57.0,2.55,15.0,156.0,44.11,33.54
2017,5,6,7,0,541.0,67.0,2.8,16.0,208.0,50.4,39.19
2017,5,6,7,15,596.5,74.5,2.85,17.0,264.5,54.27,42.48
2017,5,6,7,30,652.0,82.0,2.9,18.0,321.0,57.98,45.46
2017,5,6,7,45,691.5,87.5,3.0,19.5,378.0,59.91,46.7
2017,5,6,8,0,731.0,93.0,3.1,21.0,435.0,64.6,50.26
2017,5,6,8,15,758.5,97.5,3.15,22.0,490.5,125.2,70.0
2017,5,6,8,30,786.0,102.0,3.2,23.0,546.0,182.74,107.87
2017,5,6,8,45,807.0,105.5,3.3,24.0,598.5,241.29,154.26
2017,5,6,9,0,828.0,109.0,3.4,25.0,651.0,301.86,205.04
2017,5,6,9,15,843.5,112.0,3.25,25.5,698.5,361.99,256.23
2017,5,6,9,30,859.0,115.0,3.1,26.0,746.0,427.08,310.08
2017,5,6,9,45,870.5,117.0,3.0,26.5,788.0,485.13,357.26
2017,5,6,10,0,882.0,119.0,2.9,27.0,830.0,542.84,402.5
2017,5,6,10,15,890.5,121.0,2.75,27.5,865.5,598.32,444.26
2017,5,6,10,30,899.0,123.0,2.6,28.0,901.0,652.63,483.53
2017,5,6,10,45,905.0,124.5,2.5,28.5,929.5,703.51,519.12
2017,5,6,11,0,911.0,126.0,2.4,29.0,958.0,752.51,552.17
2017,5,6,11,15,915.5,127.0,2.25,29.0,978.0,797.9,581.68
2017,5,6,11,30,920.0,128.0,2.1,29.0,998.0,840.89,608.01
2017,5,6,11,45,930.5,123.0,2.0,29.5,1012.5,881.03,631.16
2017,5,6,12,0,941.0,118.0,1.9,30.0,1027.0,918.7,652.28
2017,5,6,12,15,941.5,118.5,1.8,30.0,1030.5,949.8,670.21
2017,5,6,12,30,942.0,119.0,1.7,30.0,1034.0,977.65,685.94
2017,5,6,12,45,940.5,119.0,1.65,30.5,1029.0,999.78,697.28
2017,5,6,13,0,939.0,119.0,1.6,31.0,1024.0,1018.3,706.4
2017,5,6,13,15,936.5,118.0,1.6,31.0,1010.5,1031.15,714.29
2017,5,6,13,30,934.0,117.0,1.6,31.0,997.0,1040.11,720.0
2017,5,6,13,45,929.5,116.5,1.6,31.0,975.5,1043.66,722.61
2017,5,6,14,0,925.0,116.0,1.6,31.0,954.0,1043.25,723.03
2017,5,6,14,15,918.5,114.5,1.65,31.0,924.5,1035.92,720.19
2017,5,6,14,30,912.0,113.0,1.7,31.0,895.0,1024.72,715.15
2017,5,6,14,45,895.0,115.5,1.75,31.0,856.5,1003.77,704.23
2017,5,6,15,0,878.0,118.0,1.8,31.0,818.0,979.54,691.37
2017,5,6,15,15,866.5,115.5,1.85,31.0,775.0,952.09,676.45
2017,5,6,15,30,855.0,113.0,1.9,31.0,732.0,930.5,665.2
2017,5,6,15,45,839.5,109.5,2.0,31.0,684.0,891.96,643.44
2017,5,6,16,0,824.0,106.0,2.1,31.0,636.0,850.94,619.8
2017,5,6,16,15,803.0,102.5,2.15,30.5,584.0,803.12,591.97
2017,5,6,16,30,782.0,99.0,2.2,30.0,532.0,753.76,562.45
2017,5,6,16,45,754.5,94.5,2.25,29.5,476.5,697.13,527.07
2017,5,6,17,0,727.0,90.0,2.3,29.0,421.0,643.2,492.46
2017,5,6,17,15,687.5,84.0,2.05,28.0,364.0,576.69,445.59
2017,5,6,17,30,648.0,78.0,1.8,27.0,307.0,511.85,398.28
2017,5,6,17,45,591.5,70.5,1.55,26.5,251.0,437.71,341.36
2017,5,6,18,0,535.0,63.0,1.3,26.0,195.0,367.91,285.68
2017,5,6,18,15,446.5,53.0,1.3,25.0,143.5,285.47,219.43
2017,5,6,18,30,358.0,43.0,1.3,24.0,92.0,212.03,158.01
2017,5,6,18,45,222.0,28.0,1.35,23.0,53.5,127.55,82.71
2017,5,6,19,0,86.0,13.0,1.4,22.0,15.0,36.34,0.0
2017,5,6,19,15,43.0,6.5,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,63.0,9.0,2.2,14.5,12.0,8.19,0.0
2017,5,7,6,0,126.0,18.0,2.4,15.0,24.0,14.2,0.0
2017,5,7,6,15,254.5,33.0,2.4,15.5,65.5,26.84,16.75
2017,5,7,6,30,383.0,48.0,2.4,16.0,107.0,38.41,27.89
2017,5,7,6,45,469.5,57.5,2.45,16.5,160.0,44.48,33.66
2017,5,7,7,0,556.0,67.0,2.5,17.0,213.0,50.36,39.0
2017,5,7,7,15,610.5,74.0,2.8,18.0,269.5,53.85,41.93
2017,5,7,7,30,665.0,81.0,3.1,19.0,326.0,57.2,44.59
2017,5,7,7,45,705.0,86.0,3.4,20.5,384.0,58.83,45.57
2017,5,7,8,0,745.0,91.0,3.7,22.0,442.0,70.01,54.68
2017,5,7,8,15,772.0,95.5,3.8,22.5,497.5,124.98,69.12
2017,5,7,8,30,799.0,100.0,3.9,23.0,553.0,183.23,107.78
2017,5,7,8,45,819.0,103.5,4.0,24.0,605.0,242.31,154.79
2017,5,7,9,0,839.0,107.0,4.1,25.0,657.0,303.27,206.11
2017,5,7,9,15,854.0,109.5,4.1,25.5,705.0,363.4,257.73
2017,5,7,9,30,869.0,112.0,4.1,26.0,753.0,428.54,312.2
2017,5,7,9,45,879.5,115.0,4.1,26.5,794.5,487.39,360.6
2017,5,7,10,0,890.0,118.0,4.1,27.0,836.0,545.8,407.09
2017,5,7,10,15,898.0,119.5,4.05,27.5,871.5,600.93,449.55
2017,5,7,10,30,906.0,121.0,4.0,28.0,907.0,654.81,489.67
2017,5,7,10,45,911.5,123.0,4.0,28.5,934.5,706.02,526.72
2017,5,7,11,0,917.0,125.0,4.0,29.0,962.0,755.29,561.34
2017,5,7,11,15,920.5,125.5,4.0,29.0,982.0,799.68,592.01
2017,5,7,11,30,924.0,126.0,4.0,29.0,1002.0,841.57,619.74
2017,5,7,11,45,915.5,134.0,4.05,29.5,1010.5,877.41,642.17
2017,5,7,12,0,907.0,142.0,4.1,30.0,1019.0,909.75,662.14
2017,5,7,12,15,907.0,142.0,4.1,30.0,1022.0,939.17,681.19
2017,5,7,12,30,907.0,142.0,4.1,30.0,1025.0,965.45,698.19
2017,5,7,12,45,904.0,142.5,4.1,30.5,1019.0,986.14,710.14
2017,5,7,13,0,901.0,143.0,4.1,31.0,1013.0,1003.34,719.87
2017,5,7,13,15,898.0,142.5,4.1,31.0,999.5,1015.99,728.23
2017,5,7,13,30,895.0,142.0,4.1,31.0,986.0,1024.92,734.33
2017,5,7,13,45,889.0,141.0,4.2,31.0,963.5,1026.62,736.55
2017,5,7,14,0,883.0,140.0,4.3,31.0,941.0,1024.5,736.49
2017,5,7,14,15,875.5,138.0,4.3,31.0,911.5,1016.12,731.94
2017,5,7,14,30,868.0,136.0,4.3,31.0,882.0,1004.02,725.15
2017,5,7,14,45,855.5,135.5,4.3,31.0,845.0,995.71,720.98
2017,5,7,15,0,843.0,135.0,4.3,31.0,808.0,973.15,707.56
2017,5,7,15,15,658.0,201.0,4.3,30.5,709.5,862.33,636.52
2017,5,7,15,30,473.0,267.0,4.3,30.0,611.0,742.89,553.62
2017,5,7,15,45,443.5,258.5,4.35,30.0,564.5,696.58,522.86
2017,5,7,16,0,414.0,250.0,4.4,30.0,518.0,649.88,490.94
2017,5,7,16,15,534.0,189.5,4.4,29.5,505.0,671.81,512.37
2017,5,7,16,30,654.0,129.0,4.4,29.0,492.0,688.71,529.23
2017,5,7,16,45,575.0,134.0,4.4,29.0,429.0,608.44,471.06
2017,5,7,17,0,496.0,139.0,4.4,29.0,366.0,526.71,410.7
2017,5,7,17,15,542.5,114.5,4.1,28.0,332.5,513.26,403.07
2017,5,7,17,30,589.0,90.0,3.8,27.0,299.0,488.32,385.54
2017,5,7,17,45,530.5,81.0,3.55,26.5,244.5,414.19,327.44
2017,5,7,18,0,472.0,72.0,3.3,26.0,190.0,344.62,271.13
2017,5,7,18,15,387.0,59.5,3.15,25.0,140.0,261.77,203.25
2017,5,7,18,30,302.0,47.0,3.0,24.0,90.0,192.02,144.14
2017,5,7,18,45,151.0,31.0,2.85,23.5,52.5,105.23,68.9
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,13.64,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.5,2.95,16.5,9.5,8.64,0.0
2017,5,8,6,0,0.0,19.0,3.0,17.0,19.0,16.45,0.0
2017,5,8,6,15,101.5,40.5,3.15,17.5,56.5,32.11,21.06
2017,5,8,6,30,203.0,62.0,3.3,18.0,94.0,48.33,36.22
2017,5,8,6,45,278.0,79.5,3.5,18.5,142.5,59.45,46.43
2017,5,8,7,0,353.0,97.0,3.7,19.0,191.0,71.14,56.81
2017,5,8,7,15,408.5,110.5,3.9,19.5,243.5,79.32,63.84
2017,5,8,7,30,464.0,124.0,4.1,20.0,296.0,87.11,70.32
2017,5,8,7,45,416.0,148.5,4.3,21.0,321.5,101.21,81.89
2017,5,8,8,0,368.0,173.0,4.5,22.0,347.0,123.92,100.5
2017,5,8,8,15,343.0,203.0,4.55,22.5,380.5,169.76,120.08
2017,5,8,8,30,318.0,233.0,4.6,23.0,414.0,213.13,152.02
2017,5,8,8,45,243.0,269.0,4.7,23.5,415.0,247.89,182.22
2017,5,8,9,0,168.0,305.0,4.8,24.0,416.0,280.01,210.3
2017,5,8,9,15,169.0,328.5,4.8,24.0,447.0,313.01,236.4
2017,5,8,9,30,170.0,352.0,4.8,24.0,478.0,346.3,262.48
2017,5,8,9,45,95.0,320.5,4.85,24.5,392.0,309.1,235.07
2017,5,8,10,0,20.0,289.0,4.9,25.0,306.0,259.4,197.04
2017,5,8,10,15,72.0,360.0,4.9,25.0,422.5,345.54,262.39
2017,5,8,10,30,124.0,431.0,4.9,25.0,539.0,440.0,332.78
2017,5,8,10,45,101.5,436.0,4.95,25.5,526.5,442.48,333.42
2017,5,8,11,0,79.0,441.0,5.0,26.0,514.0,440.24,330.68
2017,5,8,11,15,76.5,449.0,5.0,26.5,521.0,453.13,339.26
2017,5,8,11,30,74.0,457.0,5.0,27.0,528.0,465.67,347.49
2017,5,8,11,45,140.0,477.5,5.05,27.5,613.0,549.2,408.51
2017,5,8,12,0,206.0,498.0,5.1,28.0,698.0,634.83,469.71
2017,5,8,12,15,206.5,500.0,5.1,28.0,701.0,649.61,479.85
2017,5,8,12,30,207.0,502.0,5.1,28.0,704.0,663.52,489.67
2017,5,8,12,45,266.5,485.5,5.1,28.0,744.0,722.57,532.61
2017,5,8,13,0,326.0,469.0,5.1,28.0,784.0,775.05,570.57
2017,5,8,13,15,284.5,472.5,5.05,28.0,745.0,749.11,551.47
2017,5,8,13,30,243.0,476.0,5.0,28.0,706.0,708.42,522.61
2017,5,8,13,45,266.5,459.0,5.0,28.5,706.0,733.68,540.39
2017,5,8,14,0,290.0,442.0,5.0,29.0,706.0,745.06,548.44
2017,5,8,14,15,176.5,419.0,4.95,28.5,578.5,598.49,444.73
2017,5,8,14,30,63.0,396.0,4.9,28.0,451.0,450.01,336.36
2017,5,8,14,45,57.0,373.0,4.9,28.0,421.0,422.21,316.95
2017,5,8,15,0,51.0,350.0,4.9,28.0,391.0,394.04,296.77
2017,5,8,15,15,166.5,341.0,4.85,28.0,464.0,510.4,386.68
2017,5,8,15,30,282.0,332.0,4.8,28.0,537.0,621.37,470.19
2017,5,8,15,45,204.5,314.5,4.8,28.0,458.0,513.12,390.76
2017,5,8,16,0,127.0,297.0,4.8,28.0,379.0,423.77,324.03
2017,5,8,16,15,91.5,263.5,4.7,27.5,320.0,341.59,263.15
2017,5,8,16,30,56.0,230.0,4.6,27.0,261.0,275.89,213.34
2017,5,8,16,45,106.5,212.0,4.55,27.0,263.5,307.53,239.96
2017,5,8,17,0,157.0,194.0,4.5,27.0,266.0,321.37,252.43
2017,5,8,17,15,133.5,173.0,4.3,26.5,229.0,277.51,218.67
2017,5,8,17,30,110.0,152.0,4.1,26.0,192.0,235.51,185.87
2017,5,8,17,45,90.0,126.5,3.9,25.5,155.5,192.0,151.25
2017,5,8,18,0,70.0,101.0,3.7,25.0,119.0,141.97,110.63
2017,5,8,18,15,46.5,75.5,3.5,24.5,86.5,100.98,76.62
2017,5,8,18,30,23.0,50.0,3.3,24.0,54.0,61.72,43.85
2017,5,8,18,45,11.5,28.5,3.1,23.5,30.5,33.4,19.01
2017,5,8,19,0,0.0,7.0,2.9,23.0,7.0,6.37,0.0
2017,5,8,19,15,0.0,3.5,2.95,22.5,3.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,7.0,3.15,17.5,7.0,6.37,0.0
2017,5,9,6,0,0.0,14.0,3.2,18.0,14.0,12.33,0.0
2017,5,9,6,15,70.5,37.5,3.3,18.5,49.0,30.87,20.05
2017,5,9,6,30,141.0,61.0,3.4,19.0,84.0,47.48,35.37
2017,5,9,6,45,188.5,85.5,3.5,19.5,128.5,65.08,51.14
2017,5,9,7,0,236.0,110.0,3.6,20.0,173.0,82.04,66.03
2017,5,9,7,15,118.0,99.0,3.75,20.5,130.5,78.31,62.69
2017,5,9,7,30,0.0,88.0,3.9,21.0,88.0,76.45,60.83
2017,5,9,7,45,0.0,92.0,4.05,21.5,92.0,80.31,63.82
2017,5,9,8,0,0.0,96.0,4.2,22.0,96.0,84.07,66.65
2017,5,9,8,15,19.0,161.0,4.25,22.5,172.0,137.17,105.42
2017,5,9,8,30,38.0,226.0,4.3,23.0,248.0,183.39,140.49
2017,5,9,8,45,19.0,148.5,4.4,23.5,159.5,128.7,97.33
2017,5,9,9,0,0.0,71.0,4.5,24.0,71.0,62.91,45.18
2017,5,9,9,15,10.5,171.0,4.5,24.5,179.0,151.99,115.34
2017,5,9,9,30,21.0,271.0,4.5,25.0,287.0,239.22,182.18
2017,5,9,9,45,21.5,285.5,4.55,25.5,303.0,254.28,192.93
2017,5,9,10,0,22.0,300.0,4.6,26.0,319.0,269.43,203.79
2017,5,9,10,15,18.0,281.0,4.6,26.0,297.0,254.17,191.97
2017,5,9,10,30,14.0,262.0,4.6,26.0,275.0,237.75,179.31
2017,5,9,10,45,14.5,270.0,4.65,26.5,283.5,246.62,185.55
2017,5,9,11,0,15.0,278.0,4.7,27.0,292.0,255.54,191.76
2017,5,9,11,15,16.0,283.0,4.75,27.0,298.5,262.27,196.73
2017,5,9,11,30,17.0,288.0,4.8,27.0,305.0,269.07,201.76
2017,5,9,11,45,41.5,375.5,4.85,27.5,416.5,372.7,278.71
2017,5,9,12,0,66.0,463.0,4.9,28.0,528.0,477.87,354.63
2017,5,9,12,15,193.0,470.0,5.0,28.0,659.0,609.61,452.05
2017,5,9,12,30,320.0,477.0,5.1,28.0,790.0,749.59,552.74
2017,5,9,12,45,176.5,440.0,5.2,28.0,612.5,586.14,435.16
2017,5,9,13,0,33.0,403.0,5.3,28.0,435.0,410.7,305.37
2017,5,9,13,15,25.0,352.5,5.35,28.0,377.0,357.04,266.56
2017,5,9,13,30,17.0,302.0,5.4,28.0,319.0,291.61,218.17
2017,5,9,13,45,10.0,225.0,5.5,28.0,235.0,213.6,159.64
2017,5,9,14,0,3.0,148.0,5.6,28.0,151.0,135.94,100.33
2017,5,9,14,15,5.0,167.0,5.6,28.0,171.5,155.39,115.57
2017,5,9,14,30,7.0,186.0,5.6,28.0,192.0,175.03,130.87
2017,5,9,14,45,10.0,218.0,5.7,28.0,226.5,208.12,156.52
2017,5,9,15,0,13.0,250.0,5.8,28.0,261.0,241.9,182.64
2017,5,9,15,15,6.5,186.0,5.8,27.5,191.5,174.94,131.73
2017,5,9,15,30,0.0,122.0,5.8,27.0,122.0,109.14,80.78
2017,5,9,15,45,0.0,121.0,5.85,27.0,121.0,108.26,80.36
2017,5,9,16,0,0.0,120.0,5.9,27.0,120.0,107.42,79.95
2017,5,9,16,15,0.0,117.5,5.85,26.5,117.5,105.25,78.66
2017,5,9,16,30,0.0,115.0,5.8,26.0,115.0,103.15,77.43
2017,5,9,16,45,0.0,102.5,5.8,26.0,102.5,91.63,68.49
2017,5,9,17,0,0.0,90.0,5.8,26.0,90.0,80.12,59.48
2017,5,9,17,15,0.0,77.0,5.65,25.5,77.0,68.16,50.11
2017,5,9,17,30,0.0,64.0,5.5,25.0,64.0,56.55,40.89
2017,5,9,17,45,0.0,51.5,5.35,25.0,51.5,45.45,31.85
2017,5,9,18,0,0.0,39.0,5.2,25.0,39.0,34.38,22.69
2017,5,9,18,15,0.0,28.0,5.0,24.5,28.0,24.65,14.58
2017,5,9,18,30,0.0,17.0,4.8,24.0,17.0,14.94,6.43
2017,5,9,18,45,0.0,9.0,4.6,23.5,9.0,7.9,0.28
2017,5,9,19,0,0.0,1.0,4.4,23.0,1.0,0.91,0.0
2017,5,9,19,15,0.0,0.5,4.4,22.5,0.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.5,3.5,19.5,2.5,2.27,0.0
2017,5,10,6,0,0.0,5.0,3.6,20.0,5.0,4.38,0.0
2017,5,10,6,15,0.0,17.5,3.7,20.0,17.5,15.39,7.15
2017,5,10,6,30,0.0,30.0,3.8,20.0,30.0,26.43,17.17
2017,5,10,6,45,0.0,46.0,3.95,20.5,46.0,40.6,29.76
2017,5,10,7,0,0.0,62.0,4.1,21.0,62.0,54.33,41.8
2017,5,10,7,15,0.0,79.5,4.35,21.5,79.5,68.98,54.4
2017,5,10,7,30,0.0,97.0,4.6,22.0,97.0,83.47,66.62
2017,5,10,7,45,0.0,115.0,4.9,22.5,115.0,98.19,78.83
2017,5,10,8,0,0.0,133.0,5.2,23.0,133.0,112.84,90.77
2017,5,10,8,15,1.0,149.5,5.35,23.5,150.5,127.13,97.65
2017,5,10,8,30,2.0,166.0,5.5,24.0,168.0,141.65,108.62
2017,5,10,8,45,4.0,180.0,5.65,25.0,183.0,154.62,118.0
2017,5,10,9,0,6.0,194.0,5.8,26.0,198.0,167.9,127.53
2017,5,10,9,15,8.0,207.5,5.8,26.0,213.0,181.06,137.42
2017,5,10,9,30,10.0,221.0,5.8,26.0,228.0,194.52,147.53
2017,5,10,9,45,11.5,232.5,5.85,26.5,241.5,206.38,156.11
2017,5,10,10,0,13.0,244.0,5.9,27.0,255.0,218.45,164.82
2017,5,10,10,15,14.0,254.0,5.85,27.0,266.5,229.17,172.77
2017,5,10,10,30,15.0,264.0,5.8,27.0,278.0,240.02,180.81
2017,5,10,10,45,18.5,291.5,5.8,27.5,309.0,267.68,201.21
2017,5,10,11,0,22.0,319.0,5.8,28.0,340.0,295.94,221.84
2017,5,10,11,15,21.0,327.5,5.75,28.0,347.5,304.87,228.26
2017,5,10,11,30,20.0,336.0,5.7,28.0,355.0,313.73,234.66
2017,5,10,11,45,27.0,372.0,5.7,28.5,398.0,357.48,266.58
2017,5,10,12,0,34.0,408.0,5.7,29.0,441.0,400.15,297.28
2017,5,10,12,15,30.5,395.5,5.65,29.0,425.5,389.93,289.58
2017,5,10,12,30,27.0,383.0,5.6,29.0,410.0,378.94,281.46
2017,5,10,12,45,21.5,338.5,5.6,29.5,359.5,326.34,242.34
2017,5,10,13,0,16.0,294.0,5.6,30.0,309.0,281.38,208.71
2017,5,10,13,15,147.5,381.5,5.55,30.0,521.5,515.25,383.81
2017,5,10,13,30,279.0,469.0,5.5,30.0,734.0,747.4,549.01
2017,5,10,13,45,148.5,389.0,5.5,30.0,530.0,532.77,395.37
2017,5,10,14,0,18.0,309.0,5.5,30.0,326.0,300.69,223.3
2017,5,10,14,15,17.0,295.5,5.5,30.0,311.0,287.59,214.25
2017,5,10,14,30,16.0,282.0,5.5,30.0,296.0,274.35,204.69
2017,5,10,14,45,25.5,305.0,5.55,30.0,326.0,320.59,239.85
2017,5,10,15,0,35.0,328.0,5.6,30.0,356.0,354.99,266.03
2017,5,10,15,15,22.5,273.0,5.6,29.5,291.0,273.73,205.99
2017,5,10,15,30,10.0,218.0,5.6,29.0,226.0,209.07,157.43
2017,5,10,15,45,38.5,250.5,5.65,29.0,276.0,280.24,213.27
2017,5,10,16,0,67.0,283.0,5.7,29.0,326.0,341.12,260.69
2017,5,10,16,15,33.5,216.0,5.7,28.5,237.5,240.77,184.34
2017,5,10,16,30,0.0,149.0,5.7,28.0,149.0,135.81,102.45
2017,5,10,16,45,104.5,170.5,5.75,27.5,219.0,258.56,202.7
2017,5,10,17,0,209.0,192.0,5.8,27.0,289.0,355.09,280.75
2017,5,10,17,15,174.5,175.0,5.7,26.5,248.5,306.25,242.7
2017,5,10,17,30,140.0,158.0,5.6,26.0,208.0,260.38,206.57
2017,5,10,17,45,115.0,132.5,5.5,26.0,169.0,212.72,168.15
2017,5,10,18,0,90.0,107.0,5.4,26.0,130.0,167.16,130.76
2017,5,10,18,15,61.0,80.5,5.2,25.5,94.5,113.45,86.48
2017,5,10,18,30,32.0,54.0,5.0,25.0,59.0,70.08,50.37
2017,5,10,18,45,16.0,30.5,4.8,24.5,33.0,37.16,22.1
2017,5,10,19,0,0.0,7.0,4.6,24.0,7.0,6.14,0.0
2017,5,10,19,15,0.0,3.5,4.5,23.5,3.5,3.18,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.0,8.0,0.7,20.5,9.0,7.28,0.0
2017,5,11,6,0,26.0,16.0,0.7,21.0,18.0,13.86,0.07
2017,5,11,6,15,83.5,41.5,0.7,21.5,54.5,33.83,22.45
2017,5,11,6,30,141.0,67.0,0.7,22.0,91.0,51.71,38.63
2017,5,11,6,45,87.0,86.0,0.75,22.5,102.5,67.1,52.25
2017,5,11,7,0,33.0,105.0,0.8,23.0,114.0,83.48,66.36
2017,5,11,7,15,53.0,127.5,0.75,23.0,146.0,100.17,80.51
2017,5,11,7,30,73.0,150.0,0.7,23.0,178.0,116.55,94.07
2017,5,11,7,45,36.5,135.0,0.7,23.0,149.0,108.5,86.96
2017,5,11,8,0,0.0,120.0,0.7,23.0,120.0,103.0,82.05
2017,5,11,8,15,0.0,139.5,0.75,23.0,139.5,119.39,91.14
2017,5,11,8,30,0.0,159.0,0.8,23.0,159.0,135.94,103.86
2017,5,11,8,45,4.0,179.5,0.85,23.5,182.5,154.25,117.43
2017,5,11,9,0,8.0,200.0,0.9,24.0,206.0,173.22,131.38
2017,5,11,9,15,6.5,191.0,1.05,24.5,196.0,167.15,126.22
2017,5,11,9,30,5.0,182.0,1.2,25.0,186.0,160.34,120.6
2017,5,11,9,45,2.5,155.0,1.35,25.5,157.0,137.23,102.42
2017,5,11,10,0,0.0,128.0,1.5,26.0,128.0,113.13,83.47
2017,5,11,10,15,3.0,152.5,1.6,26.0,155.5,136.22,101.24
2017,5,11,10,30,6.0,177.0,1.7,26.0,183.0,159.72,119.15
2017,5,11,10,45,5.5,169.0,1.85,26.5,174.5,153.06,113.67
2017,5,11,11,0,5.0,161.0,2.0,27.0,166.0,146.23,108.17
2017,5,11,11,15,5.5,164.5,2.1,27.5,170.0,150.17,110.91
2017,5,11,11,30,6.0,168.0,2.2,28.0,174.0,154.16,113.68
2017,5,11,11,45,4.5,157.0,2.3,28.5,162.0,143.64,105.39
2017,5,11,12,0,3.0,146.0,2.4,29.0,150.0,132.92,96.99
2017,5,11,12,15,7.5,188.0,2.4,29.0,196.5,174.89,128.86
2017,5,11,12,30,12.0,230.0,2.4,29.0,243.0,217.46,160.75
2017,5,11,12,45,6.0,153.0,2.4,29.5,159.5,142.77,104.25
2017,5,11,13,0,0.0,76.0,2.4,30.0,76.0,67.88,46.93
2017,5,11,13,15,3.0,121.0,2.3,30.0,124.0,111.3,80.37
2017,5,11,13,30,6.0,166.0,2.2,30.0,172.0,155.16,113.68
2017,5,11,13,45,51.5,307.5,2.15,30.0,355.0,342.8,253.61
2017,5,11,14,0,97.0,449.0,2.1,30.0,538.0,531.63,386.9
2017,5,11,14,15,199.0,429.5,2.0,30.0,604.0,629.72,456.07
2017,5,11,14,30,301.0,410.0,1.9,30.0,670.0,726.43,522.82
2017,5,11,14,45,418.0,349.5,1.85,30.0,694.5,790.15,567.84
2017,5,11,15,0,535.0,289.0,1.8,30.0,719.0,836.95,601.71
2017,5,11,15,15,314.5,314.5,1.75,29.5,564.0,634.61,464.08
2017,5,11,15,30,94.0,340.0,1.7,29.0,409.0,425.27,314.98
2017,5,11,15,45,47.0,178.0,1.65,29.0,212.5,212.6,160.1
2017,5,11,16,0,0.0,16.0,1.6,29.0,16.0,14.13,5.59
2017,5,11,16,15,44.0,129.5,1.5,28.5,154.5,159.47,121.7
2017,5,11,16,30,88.0,243.0,1.4,28.0,293.0,314.85,240.79
2017,5,11,16,45,203.0,210.5,1.35,28.0,309.5,377.21,289.94
2017,5,11,17,0,318.0,178.0,1.3,28.0,326.0,428.18,329.89
2017,5,11,17,15,268.5,167.0,1.15,27.5,280.5,370.28,286.43
2017,5,11,17,30,219.0,156.0,1.0,27.0,235.0,316.54,245.82
2017,5,11,17,45,216.5,133.5,0.9,26.5,200.5,280.27,218.31
2017,5,11,18,0,214.0,111.0,0.8,26.0,166.0,243.73,189.32
2017,5,11,18,15,154.5,86.5,0.7,25.5,121.0,170.9,130.86
2017,5,11,18,30,95.0,62.0,0.6,25.0,76.0,112.38,82.99
2017,5,11,18,45,51.0,36.0,0.55,25.0,43.0,62.4,40.63
2017,5,11,19,0,7.0,10.0,0.5,25.0,10.0,10.95,0.0
2017,5,11,19,15,3.5,5.0,0.5,24.5,5.0,4.55,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,73.5,10.5,3.5,15.5,15.0,9.55,0.0
2017,5,12,6,0,147.0,21.0,3.7,16.0,30.0,16.51,2.37
2017,5,12,6,15,266.0,35.5,4.05,16.5,72.0,27.6,17.73
2017,5,12,6,30,385.0,50.0,4.4,17.0,114.0,39.63,28.95
2017,5,12,6,45,463.5,60.0,4.75,17.5,166.0,46.07,34.96
2017,5,12,7,0,542.0,70.0,5.1,18.0,218.0,52.26,40.5
2017,5,12,7,15,594.5,77.0,5.15,18.5,273.5,55.63,43.39
2017,5,12,7,30,647.0,84.0,5.2,19.0,329.0,58.87,46.02
2017,5,12,7,45,686.0,89.0,5.3,19.5,386.0,60.39,47.07
2017,5,12,8,0,725.0,94.0,5.4,20.0,443.0,67.06,52.55
2017,5,12,8,15,752.0,98.5,5.35,20.5,497.5,126.88,71.57
2017,5,12,8,30,779.0,103.0,5.3,21.0,552.0,183.53,109.84
2017,5,12,8,45,800.0,106.5,5.3,22.0,603.5,241.19,156.27
2017,5,12,9,0,821.0,110.0,5.3,23.0,655.0,300.86,207.07
2017,5,12,9,15,835.5,113.0,5.25,23.5,702.0,359.75,258.28
2017,5,12,9,30,850.0,116.0,5.2,24.0,749.0,423.62,312.44
2017,5,12,9,45,861.5,118.5,5.2,24.5,790.0,481.03,360.48
2017,5,12,10,0,873.0,121.0,5.2,25.0,831.0,538.13,406.82
2017,5,12,10,15,881.0,122.5,5.2,25.5,865.5,591.94,449.28
2017,5,12,10,30,889.0,124.0,5.2,26.0,900.0,644.56,489.51
2017,5,12,10,45,894.5,125.5,5.2,26.5,927.5,694.13,526.34
2017,5,12,11,0,900.0,127.0,5.2,27.0,955.0,741.81,560.79
2017,5,12,11,15,904.0,128.0,5.2,27.5,974.5,785.89,591.2
2017,5,12,11,30,908.0,129.0,5.2,28.0,994.0,827.57,618.33
2017,5,12,11,45,915.5,126.5,5.2,28.5,1007.5,866.57,643.32
2017,5,12,12,0,923.0,124.0,5.2,29.0,1021.0,903.03,666.35
2017,5,12,12,15,923.5,124.0,5.2,29.0,1024.5,932.87,686.14
2017,5,12,12,30,924.0,124.0,5.2,29.0,1028.0,959.57,703.83
2017,5,12,12,45,922.5,124.0,5.2,29.5,1023.0,981.15,716.68
2017,5,12,13,0,921.0,124.0,5.2,30.0,1018.0,999.24,727.23
2017,5,12,13,15,578.5,302.0,5.2,30.0,861.0,874.41,641.07
2017,5,12,13,30,236.0,480.0,5.2,30.0,704.0,702.94,514.44
2017,5,12,13,45,571.0,301.0,5.25,30.0,826.5,885.38,651.26
2017,5,12,14,0,906.0,122.0,5.3,30.0,949.0,1023.6,746.71
2017,5,12,14,15,900.0,120.5,5.25,30.0,920.5,1016.89,741.92
2017,5,12,14,30,894.0,119.0,5.2,30.0,892.0,1006.41,735.66
2017,5,12,14,45,887.0,116.5,5.2,30.0,856.5,990.24,726.13
2017,5,12,15,0,880.0,114.0,5.2,30.0,821.0,970.5,714.34
2017,5,12,15,15,869.0,111.5,5.15,30.0,779.0,943.59,697.46
2017,5,12,15,30,858.0,109.0,5.1,30.0,737.0,913.58,678.54
2017,5,12,15,45,842.5,106.5,5.05,30.0,690.0,884.87,660.52
2017,5,12,16,0,827.0,104.0,5.0,30.0,643.0,845.17,634.85
2017,5,12,16,15,807.0,100.5,4.85,29.5,591.0,798.4,604.82
2017,5,12,16,30,787.0,97.0,4.7,29.0,539.0,750.05,573.29
2017,5,12,16,45,759.0,93.0,4.6,28.5,484.0,693.82,535.82
2017,5,12,17,0,731.0,89.0,4.5,28.0,429.0,637.3,497.23
2017,5,12,17,15,693.0,83.5,4.05,27.5,372.5,575.33,451.33
2017,5,12,17,30,655.0,78.0,3.6,27.0,316.0,512.2,403.29
2017,5,12,17,45,599.0,71.5,3.2,26.5,260.5,439.66,346.58
2017,5,12,18,0,543.0,65.0,2.8,26.0,205.0,371.34,291.27
2017,5,12,18,15,459.0,55.0,2.5,24.5,153.5,291.05,226.02
2017,5,12,18,30,375.0,45.0,2.2,23.0,102.0,219.21,165.56
2017,5,12,18,45,243.5,31.0,1.9,22.0,62.0,136.44,94.33
2017,5,12,19,0,112.0,17.0,1.6,21.0,22.0,58.57,0.0
2017,5,12,19,15,56.0,8.5,1.6,20.5,11.0,20.45,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,74.0,11.5,1.1,15.5,16.0,10.46,0.0
2017,5,13,6,0,148.0,23.0,1.2,16.0,32.0,18.09,4.11
2017,5,13,6,15,269.0,37.0,1.3,16.5,74.5,28.75,18.81
2017,5,13,6,30,390.0,51.0,1.4,17.0,117.0,40.45,29.73
2017,5,13,6,45,468.5,61.0,1.5,18.0,169.5,46.86,35.62
2017,5,13,7,0,547.0,71.0,1.6,19.0,222.0,53.01,41.02
2017,5,13,7,15,600.0,78.5,1.6,19.5,278.0,56.76,44.2
2017,5,13,7,30,653.0,86.0,1.6,20.0,334.0,60.33,47.09
2017,5,13,7,45,690.5,91.5,1.6,21.0,390.5,62.13,48.28
2017,5,13,8,0,728.0,97.0,1.6,22.0,447.0,69.36,54.05
2017,5,13,8,15,755.0,101.5,1.6,22.5,502.0,129.55,72.74
2017,5,13,8,30,782.0,106.0,1.6,23.0,557.0,186.32,110.34
2017,5,13,8,45,802.5,109.5,1.65,24.0,608.5,244.01,155.69
2017,5,13,9,0,823.0,113.0,1.7,25.0,660.0,303.64,205.05
2017,5,13,9,15,838.0,116.0,1.75,25.5,707.5,362.75,254.82
2017,5,13,9,30,853.0,119.0,1.8,26.0,755.0,422.6,304.22
2017,5,13,9,45,865.0,121.0,1.9,26.5,796.5,484.19,353.58
2017,5,13,10,0,877.0,123.0,2.0,27.0,838.0,541.28,398.2
2017,5,13,10,15,886.0,125.0,2.0,27.0,873.0,596.2,440.29
2017,5,13,10,30,895.0,127.0,2.0,27.0,908.0,650.02,480.3
2017,5,13,10,45,902.0,127.5,2.05,27.5,936.5,699.99,515.82
