Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,11,0,909.0,128.0,2.1,28.0,965.0,748.18,549.13
2017,5,13,11,15,913.5,129.0,2.1,28.5,985.0,792.96,578.28
2017,5,13,11,30,918.0,130.0,2.1,29.0,1005.0,835.35,604.21
2017,5,13,11,45,924.0,128.0,2.1,29.5,1018.5,873.87,627.29
2017,5,13,12,0,930.0,126.0,2.1,30.0,1032.0,909.74,648.43
2017,5,13,12,15,931.0,126.0,2.05,30.0,1035.5,940.21,666.78
2017,5,13,12,30,932.0,126.0,2.0,30.0,1039.0,967.54,683.09
2017,5,13,12,45,932.0,125.5,2.0,30.5,1034.0,990.25,695.65
2017,5,13,13,0,932.0,125.0,2.0,31.0,1029.0,1009.48,706.08
2017,5,13,13,15,929.5,124.0,2.0,31.0,1016.0,1022.19,714.01
2017,5,13,13,30,927.0,123.0,2.0,31.0,1003.0,1031.08,719.77
2017,5,13,13,45,923.5,121.5,2.0,31.0,981.5,1034.61,722.4
2017,5,13,14,0,920.0,120.0,2.0,31.0,960.0,1034.22,722.82
2017,5,13,14,15,913.5,118.5,2.0,31.0,931.0,1026.98,719.22
2017,5,13,14,30,907.0,117.0,2.0,31.0,902.0,1015.92,713.45
2017,5,13,14,45,889.5,120.0,2.05,31.0,863.5,995.21,702.41
2017,5,13,15,0,872.0,123.0,2.1,31.0,825.0,971.29,689.44
2017,5,13,15,15,860.5,120.5,2.1,31.0,783.0,944.2,673.93
2017,5,13,15,30,849.0,118.0,2.1,31.0,741.0,923.0,662.2
2017,5,13,15,45,835.0,114.0,2.15,31.0,693.5,885.7,640.47
2017,5,13,16,0,821.0,110.0,2.2,31.0,646.0,845.86,616.95
2017,5,13,16,15,800.5,106.5,2.25,30.5,594.0,798.93,589.53
2017,5,13,16,30,780.0,103.0,2.3,30.0,542.0,750.44,560.44
2017,5,13,16,45,753.5,98.0,2.4,29.5,487.0,694.53,525.69
2017,5,13,17,0,727.0,93.0,2.5,29.0,432.0,641.17,491.27
2017,5,13,17,15,689.0,87.0,2.3,28.0,375.5,576.17,445.65
2017,5,13,17,30,651.0,81.0,2.1,27.0,319.0,512.67,399.51
2017,5,13,17,45,597.5,73.5,1.9,26.5,263.5,440.62,344.34
2017,5,13,18,0,544.0,66.0,1.7,26.0,208.0,372.55,290.22
2017,5,13,18,15,461.5,56.0,1.65,25.0,156.0,292.95,226.07
2017,5,13,18,30,379.0,46.0,1.6,24.0,104.0,221.58,166.41
2017,5,13,18,45,251.5,31.5,1.6,23.0,63.5,139.48,96.55
2017,5,13,19,0,124.0,17.0,1.6,22.0,23.0,62.08,0.0
2017,5,13,19,15,62.0,8.5,1.7,21.5,11.5,21.79,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,68.5,11.5,1.75,15.5,16.0,10.46,0.0
2017,5,14,6,0,137.0,23.0,1.9,16.0,32.0,18.06,4.86
2017,5,14,6,15,249.5,38.5,1.9,16.5,74.0,29.85,19.79
2017,5,14,6,30,362.0,54.0,1.9,17.0,116.0,41.29,30.48
2017,5,14,6,45,439.5,64.5,1.9,18.0,167.5,49.68,38.1
2017,5,14,7,0,517.0,75.0,1.9,19.0,219.0,56.1,43.72
2017,5,14,7,15,569.5,83.0,2.35,20.0,274.0,60.07,46.97
2017,5,14,7,30,622.0,91.0,2.8,21.0,329.0,63.84,49.92
2017,5,14,7,45,661.5,96.5,3.25,22.5,385.0,65.45,50.81
2017,5,14,8,0,701.0,102.0,3.7,24.0,441.0,72.57,56.33
2017,5,14,8,15,728.5,107.0,3.75,24.5,495.5,125.34,69.81
2017,5,14,8,30,756.0,112.0,3.8,25.0,550.0,187.36,111.85
2017,5,14,8,45,777.0,115.5,3.85,26.0,601.0,243.48,155.98
2017,5,14,9,0,798.0,119.0,3.9,27.0,652.0,301.63,204.29
2017,5,14,9,15,813.5,122.5,3.85,27.5,698.5,359.77,253.47
2017,5,14,9,30,829.0,126.0,3.8,28.0,745.0,418.75,302.46
2017,5,14,9,45,841.5,128.5,3.75,28.5,786.5,476.15,349.01
2017,5,14,10,0,854.0,131.0,3.7,29.0,828.0,535.69,395.52
2017,5,14,10,15,863.0,133.0,3.65,29.5,862.5,589.38,436.34
2017,5,14,10,30,872.0,135.0,3.6,30.0,897.0,642.02,475.05
2017,5,14,10,45,878.5,136.0,3.55,30.5,924.5,690.95,509.94
2017,5,14,11,0,885.0,137.0,3.5,31.0,952.0,738.13,542.56
2017,5,14,11,15,889.0,138.0,3.45,31.0,972.0,781.51,572.6
2017,5,14,11,30,893.0,139.0,3.4,31.0,992.0,822.54,599.2
2017,5,14,11,45,894.5,140.5,3.4,31.5,1003.0,859.47,621.85
2017,5,14,12,0,896.0,142.0,3.4,32.0,1014.0,893.63,642.47
2017,5,14,12,15,896.5,142.0,3.35,32.0,1017.5,922.78,660.72
2017,5,14,12,30,897.0,142.0,3.3,32.0,1021.0,948.94,677.01
2017,5,14,12,45,895.5,142.0,3.3,32.5,1016.0,970.13,689.05
2017,5,14,13,0,894.0,142.0,3.3,33.0,1011.0,987.97,699.0
2017,5,14,13,15,891.0,141.0,3.3,33.0,997.5,999.94,706.74
2017,5,14,13,30,888.0,140.0,3.3,33.0,984.0,1008.22,712.3
2017,5,14,13,45,883.0,139.0,3.3,33.5,962.5,1010.81,712.96
2017,5,14,14,0,878.0,138.0,3.3,34.0,941.0,1009.62,711.42
2017,5,14,14,15,871.5,136.5,3.3,34.0,912.5,1002.74,707.92
2017,5,14,14,30,865.0,135.0,3.3,34.0,884.0,992.2,702.27
2017,5,14,14,45,859.5,130.5,3.3,34.0,849.0,976.0,693.15
2017,5,14,15,0,854.0,126.0,3.3,34.0,814.0,956.23,681.88
2017,5,14,15,15,841.5,123.5,3.3,33.5,772.5,938.03,673.07
2017,5,14,15,30,829.0,121.0,3.3,33.0,731.0,907.07,655.94
2017,5,14,15,45,562.5,203.0,3.35,33.0,605.0,743.57,547.25
2017,5,14,16,0,296.0,285.0,3.4,33.0,479.0,567.34,421.11
2017,5,14,16,15,526.5,195.5,3.35,32.5,506.5,666.66,499.27
2017,5,14,16,30,757.0,106.0,3.3,32.0,534.0,734.82,551.25
2017,5,14,16,45,730.5,101.0,3.3,31.5,480.0,682.94,517.44
2017,5,14,17,0,704.0,96.0,3.3,31.0,426.0,627.73,480.53
2017,5,14,17,15,666.0,90.0,3.05,30.0,370.5,563.81,435.47
2017,5,14,17,30,628.0,84.0,2.8,29.0,315.0,501.44,389.97
2017,5,14,17,45,575.5,76.0,2.55,28.5,260.0,430.58,335.6
2017,5,14,18,0,523.0,68.0,2.3,28.0,205.0,363.63,282.36
2017,5,14,18,15,442.5,58.0,2.15,27.0,154.5,286.1,219.82
2017,5,14,18,30,362.0,48.0,2.0,26.0,104.0,216.54,161.8
2017,5,14,18,45,241.0,33.0,1.9,25.0,64.0,135.56,93.57
2017,5,14,19,0,120.0,18.0,1.8,24.0,24.0,62.41,0.0
2017,5,14,19,15,60.0,9.0,1.9,23.5,12.0,21.77,0.0
2017,5,14,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,77.0,12.5,2.4,17.5,17.5,11.37,0.0
2017,5,15,6,0,154.0,25.0,2.7,18.0,35.0,19.65,6.39
2017,5,15,6,15,270.0,39.5,2.95,18.5,78.0,30.65,20.31
2017,5,15,6,30,386.0,54.0,3.2,19.0,121.0,42.96,31.65
2017,5,15,6,45,468.5,63.0,3.45,20.0,173.5,48.39,36.65
2017,5,15,7,0,551.0,72.0,3.7,21.0,226.0,53.68,41.24
2017,5,15,7,15,601.5,79.0,3.8,21.5,281.0,56.99,44.02
2017,5,15,7,30,652.0,86.0,3.9,22.0,336.0,60.16,46.54
2017,5,15,7,45,691.0,90.0,4.0,23.0,392.0,60.91,46.82
2017,5,15,8,0,730.0,94.0,4.1,24.0,448.0,67.6,52.11
2017,5,15,8,15,755.0,98.5,4.1,24.5,501.5,127.34,70.47
2017,5,15,8,30,780.0,103.0,4.1,25.0,555.0,183.68,107.95
2017,5,15,8,45,798.0,106.5,4.15,25.5,605.0,240.58,153.3
2017,5,15,9,0,816.0,110.0,4.2,26.0,655.0,299.09,202.73
2017,5,15,9,15,830.0,113.0,4.2,26.5,701.0,357.28,252.47
2017,5,15,9,30,844.0,116.0,4.2,27.0,747.0,420.48,305.12
2017,5,15,9,45,852.5,119.5,4.25,28.0,786.5,476.76,350.71
2017,5,15,10,0,861.0,123.0,4.3,29.0,826.0,532.43,394.22
2017,5,15,10,15,868.5,124.5,4.25,29.5,860.0,585.11,434.69
2017,5,15,10,30,876.0,126.0,4.2,30.0,894.0,636.58,472.93
2017,5,15,10,45,880.5,128.0,4.2,30.5,920.0,685.07,507.99
2017,5,15,11,0,885.0,130.0,4.2,31.0,946.0,731.63,540.69
2017,5,15,11,15,888.5,131.0,4.2,31.0,965.0,774.51,570.8
2017,5,15,11,30,892.0,132.0,4.2,31.0,984.0,815.01,597.64
2017,5,15,11,45,901.5,127.0,4.2,31.5,997.0,852.76,621.2
2017,5,15,12,0,911.0,122.0,4.2,32.0,1010.0,888.11,642.94
2017,5,15,12,15,911.0,122.0,4.2,32.0,1013.0,916.98,661.6
2017,5,15,12,30,911.0,122.0,4.2,32.0,1016.0,942.76,678.24
2017,5,15,12,45,910.0,121.5,4.2,32.5,1010.5,963.94,690.53
2017,5,15,13,0,909.0,121.0,4.2,33.0,1005.0,981.72,700.63
2017,5,15,13,15,905.5,120.0,4.25,33.0,991.0,993.04,708.38
2017,5,15,13,30,902.0,119.0,4.3,33.0,977.0,1000.62,713.89
2017,5,15,13,45,896.5,118.5,4.35,33.5,955.5,1002.95,714.7
2017,5,15,14,0,891.0,118.0,4.4,34.0,934.0,1001.49,713.24
2017,5,15,14,15,677.5,233.0,4.4,34.0,842.5,928.46,666.75
2017,5,15,14,30,464.0,348.0,4.4,34.0,751.0,831.52,598.2
2017,5,15,14,45,296.5,370.5,4.45,34.0,624.0,678.36,492.73
2017,5,15,15,0,129.0,393.0,4.5,34.0,497.0,526.58,384.34
2017,5,15,15,15,443.5,269.5,4.55,33.5,600.5,720.07,530.8
2017,5,15,15,30,758.0,146.0,4.6,33.0,704.0,868.34,638.03
2017,5,15,15,45,739.0,142.5,4.65,33.0,657.5,834.46,615.98
2017,5,15,16,0,720.0,139.0,4.7,33.0,611.0,793.77,590.22
2017,5,15,16,15,697.5,134.0,4.7,32.5,561.0,746.85,560.85
2017,5,15,16,30,675.0,129.0,4.7,32.0,511.0,698.83,530.18
2017,5,15,16,45,569.5,140.0,4.75,32.0,440.0,605.11,463.08
2017,5,15,17,0,464.0,151.0,4.8,32.0,369.0,512.39,394.88
2017,5,15,17,15,431.5,137.5,4.65,31.5,320.5,455.15,353.1
2017,5,15,17,30,399.0,124.0,4.5,31.0,272.0,399.65,311.38
2017,5,15,17,45,357.5,108.0,4.4,30.5,224.0,338.42,264.08
2017,5,15,18,0,316.0,92.0,4.3,30.0,176.0,280.6,218.01
2017,5,15,18,15,258.0,74.0,4.15,29.0,132.0,216.81,166.33
2017,5,15,18,30,200.0,56.0,4.0,28.0,88.0,151.16,112.27
2017,5,15,18,45,100.0,37.5,3.85,27.5,53.5,85.64,58.06
2017,5,15,19,0,0.0,19.0,3.7,27.0,19.0,17.59,0.0
2017,5,15,19,15,0.0,9.5,3.9,26.5,9.5,8.64,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,16.0,10.5,3.9,20.0,11.5,9.55,0.0
2017,5,16,6,0,32.0,21.0,4.0,20.0,23.0,17.89,5.74
2017,5,16,6,15,89.0,47.0,4.25,20.5,61.0,37.95,26.28
2017,5,16,6,30,146.0,73.0,4.5,21.0,99.0,55.99,42.55
2017,5,16,6,45,73.0,56.5,4.75,21.5,69.5,46.86,35.09
2017,5,16,7,0,0.0,40.0,5.0,22.0,40.0,35.26,25.09
2017,5,16,7,15,0.0,59.0,5.15,22.5,59.0,52.11,39.62
2017,5,16,7,30,0.0,78.0,5.3,23.0,78.0,68.65,53.64
2017,5,16,7,45,19.5,133.5,5.45,23.5,143.5,112.34,90.48
2017,5,16,8,0,39.0,189.0,5.6,24.0,209.0,145.17,117.49
2017,5,16,8,15,20.0,175.5,5.65,24.5,186.0,148.31,113.41
2017,5,16,8,30,1.0,162.0,5.7,25.0,163.0,138.51,105.67
2017,5,16,8,45,1.5,162.0,5.8,25.5,163.5,139.87,106.17
2017,5,16,9,0,2.0,162.0,5.9,26.0,164.0,140.97,106.5
2017,5,16,9,15,7.5,201.5,5.9,26.0,207.5,176.02,133.48
2017,5,16,9,30,13.0,241.0,5.9,26.0,251.0,211.9,160.88
2017,5,16,9,45,11.0,229.0,5.9,26.5,238.0,203.17,153.56
2017,5,16,10,0,9.0,217.0,5.9,27.0,225.0,193.66,145.75
2017,5,16,10,15,9.0,212.5,5.9,27.0,220.5,191.04,143.55
2017,5,16,10,30,9.0,208.0,5.9,27.0,216.0,188.24,141.24
2017,5,16,10,45,13.0,254.0,5.95,27.5,266.0,231.6,173.9
2017,5,16,11,0,17.0,300.0,6.0,28.0,316.0,275.67,206.64
2017,5,16,11,15,13.5,249.5,6.0,28.5,262.0,230.76,172.25
2017,5,16,11,30,10.0,199.0,6.0,29.0,208.0,184.65,136.97
2017,5,16,11,45,9.5,196.5,6.0,29.5,206.0,182.81,135.27
2017,5,16,12,0,9.0,194.0,6.0,30.0,204.0,180.86,133.48
2017,5,16,12,15,16.0,279.5,6.05,30.0,296.5,264.55,196.45
2017,5,16,12,30,23.0,365.0,6.1,30.0,389.0,349.79,259.48
2017,5,16,12,45,21.5,353.0,6.15,30.0,375.0,339.13,251.56
2017,5,16,13,0,20.0,341.0,6.2,30.0,361.0,328.09,243.53
2017,5,16,13,15,20.0,336.5,6.25,30.0,356.0,325.12,241.53
2017,5,16,13,30,20.0,332.0,6.3,30.0,351.0,321.99,239.42
2017,5,16,13,45,17.5,308.0,6.35,30.0,324.5,297.95,221.77
2017,5,16,14,0,15.0,284.0,6.4,30.0,298.0,273.63,203.87
2017,5,16,14,15,11.5,237.0,6.5,30.0,247.5,226.55,168.75
2017,5,16,14,30,8.0,190.0,6.6,30.0,197.0,179.51,133.3
2017,5,16,14,45,108.0,292.0,6.7,30.5,379.5,399.9,302.18
2017,5,16,15,0,208.0,394.0,6.8,31.0,562.0,602.16,451.08
2017,5,16,15,15,110.5,316.0,6.8,30.5,405.5,427.74,322.9
2017,5,16,15,30,13.0,238.0,6.8,30.0,249.0,230.75,173.45
2017,5,16,15,45,11.0,219.5,6.85,30.0,228.0,211.5,159.35
2017,5,16,16,0,9.0,201.0,6.9,30.0,207.0,192.29,144.99
2017,5,16,16,15,4.5,151.5,6.85,29.5,154.5,141.06,105.8
2017,5,16,16,30,0.0,102.0,6.8,29.0,102.0,90.85,66.72
2017,5,16,16,45,14.0,139.0,6.8,29.0,146.0,137.03,103.97
2017,5,16,17,0,28.0,176.0,6.8,29.0,190.0,195.08,150.37
2017,5,16,17,15,21.5,154.5,6.65,28.5,164.5,159.47,122.76
2017,5,16,17,30,15.0,133.0,6.5,28.0,139.0,134.34,103.16
2017,5,16,17,45,161.5,117.0,6.4,27.5,160.5,217.89,172.24
2017,5,16,18,0,308.0,101.0,6.3,27.0,182.0,277.26,219.24
2017,5,16,18,15,239.5,82.0,6.1,26.5,136.0,209.23,162.67
2017,5,16,18,30,171.0,63.0,5.9,26.0,90.0,148.48,111.63
2017,5,16,18,45,101.5,40.0,5.75,25.5,54.5,89.34,61.66
2017,5,16,19,0,32.0,17.0,5.6,25.0,19.0,28.13,0.16
2017,5,16,19,15,16.0,8.5,5.6,24.5,9.5,11.35,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.31,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.63,0.0
2017,5,17,6,45,0.0,5.0,0.95,21.5,5.0,4.39,0.0
2017,5,17,7,0,0.0,7.0,1.0,22.0,7.0,6.15,0.0
2017,5,17,7,15,0.0,12.0,1.0,22.5,12.0,10.55,3.57
2017,5,17,7,30,0.0,17.0,1.0,23.0,17.0,14.96,7.37
2017,5,17,7,45,0.0,59.5,1.05,23.5,59.5,52.57,39.63
2017,5,17,8,0,0.0,102.0,1.1,24.0,102.0,89.01,70.13
2017,5,17,8,15,0.0,107.0,1.25,24.5,107.0,93.65,70.2
2017,5,17,8,30,0.0,112.0,1.4,25.0,112.0,98.21,73.42
2017,5,17,8,45,11.0,178.5,1.55,25.5,186.0,154.94,117.07
2017,5,17,9,0,22.0,245.0,1.7,26.0,260.0,212.16,160.08
2017,5,17,9,15,15.0,224.0,1.65,26.5,234.5,196.6,147.65
2017,5,17,9,30,8.0,203.0,1.6,27.0,209.0,178.88,133.78
2017,5,17,9,45,16.5,256.0,1.6,28.0,269.0,227.82,169.8
2017,5,17,10,0,25.0,309.0,1.6,29.0,329.0,273.15,202.18
2017,5,17,10,15,25.5,323.0,1.45,29.5,345.0,288.99,212.74
2017,5,17,10,30,26.0,337.0,1.3,30.0,361.0,305.01,223.37
2017,5,17,10,45,91.0,403.0,1.2,30.5,487.0,406.26,295.09
2017,5,17,11,0,156.0,469.0,1.1,31.0,613.0,513.9,368.11
2017,5,17,11,15,186.5,478.5,0.95,31.0,654.5,557.2,395.96
2017,5,17,11,30,217.0,488.0,0.8,31.0,696.0,602.65,425.0
2017,5,17,11,45,324.5,461.5,0.65,31.5,776.0,683.32,476.73
2017,5,17,12,0,432.0,435.0,0.5,32.0,856.0,770.64,530.01
2017,5,17,12,15,315.5,471.0,0.5,32.0,779.5,718.57,494.16
2017,5,17,12,30,199.0,507.0,0.5,32.0,703.0,655.7,452.37
2017,5,17,12,45,537.0,326.5,0.55,32.5,850.5,824.92,567.98
2017,5,17,13,0,875.0,146.0,0.6,33.0,998.0,970.28,656.86
2017,5,17,13,15,872.0,145.5,0.7,33.0,985.0,982.49,664.3
2017,5,17,13,30,869.0,145.0,0.8,33.0,972.0,991.12,671.62
2017,5,17,13,45,866.0,142.5,0.95,33.5,951.5,994.21,675.36
2017,5,17,14,0,863.0,140.0,1.1,34.0,931.0,993.57,676.9
2017,5,17,14,15,855.5,138.5,1.25,34.0,902.5,985.82,675.55
2017,5,17,14,30,848.0,137.0,1.4,34.0,874.0,974.48,672.0
2017,5,17,14,45,836.0,136.0,1.55,34.0,838.0,966.26,670.26
2017,5,17,15,0,824.0,135.0,1.7,34.0,802.0,944.18,659.86
2017,5,17,15,15,811.0,132.0,1.85,33.5,760.0,915.91,646.8
2017,5,17,15,30,798.0,129.0,2.0,33.0,718.0,884.77,631.57
2017,5,17,15,45,774.0,128.5,2.15,33.0,670.0,843.96,608.4
2017,5,17,16,0,750.0,128.0,2.3,33.0,622.0,801.32,583.55
2017,5,17,16,15,727.0,124.0,2.4,32.5,571.0,758.25,558.64
2017,5,17,16,30,704.0,120.0,2.5,32.0,520.0,710.08,529.58
2017,5,17,16,45,667.5,116.5,2.7,31.5,466.0,651.57,492.54
2017,5,17,17,0,631.0,113.0,2.9,31.0,412.0,593.67,453.65
2017,5,17,17,15,590.5,106.0,2.95,30.5,358.0,530.29,408.85
2017,5,17,17,30,550.0,99.0,3.0,30.0,304.0,468.77,363.82
2017,5,17,17,45,483.0,91.5,3.15,29.5,250.0,389.43,303.69
2017,5,17,18,0,416.0,84.0,3.3,29.0,196.0,321.78,250.33
2017,5,17,18,15,337.5,71.0,3.35,28.0,148.0,248.94,191.63
2017,5,17,18,30,259.0,58.0,3.4,27.0,100.0,184.41,138.18
2017,5,17,18,45,153.5,39.5,3.45,26.5,61.5,105.95,73.35
2017,5,17,19,0,48.0,21.0,3.5,26.0,23.0,38.01,5.07
2017,5,17,19,15,24.0,10.5,3.65,25.5,11.5,14.97,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,39.0,13.5,3.5,22.5,16.5,12.28,0.0
2017,5,18,6,0,78.0,27.0,3.5,23.0,33.0,21.8,9.05
2017,5,18,6,15,167.5,47.0,3.7,23.0,73.0,37.2,25.45
2017,5,18,6,30,257.0,67.0,3.9,23.0,113.0,50.77,37.81
2017,5,18,6,45,128.5,37.5,4.15,23.5,60.5,27.31,17.97
2017,5,18,7,0,0.0,8.0,4.4,24.0,8.0,7.03,0.43
2017,5,18,7,15,0.0,26.5,4.6,24.5,26.5,23.33,14.52
2017,5,18,7,30,0.0,45.0,4.8,25.0,45.0,39.7,28.47
2017,5,18,7,45,0.0,96.0,5.0,25.5,96.0,83.67,65.59
2017,5,18,8,0,0.0,147.0,5.2,26.0,147.0,123.53,98.52
2017,5,18,8,15,0.0,131.5,5.3,26.5,131.5,113.27,85.41
2017,5,18,8,30,0.0,116.0,5.4,27.0,116.0,101.51,75.62
2017,5,18,8,45,3.5,156.5,5.5,27.5,159.0,135.86,102.09
2017,5,18,9,0,7.0,197.0,5.6,28.0,202.0,170.58,128.46
2017,5,18,9,15,132.5,273.0,5.6,28.5,372.5,260.7,194.02
2017,5,18,9,30,258.0,349.0,5.6,29.0,543.0,370.34,274.53
2017,5,18,9,45,131.5,259.5,5.7,29.5,359.0,272.97,203.64
2017,5,18,10,0,5.0,170.0,5.8,30.0,175.0,151.74,111.96
2017,5,18,10,15,77.0,304.5,5.85,30.0,373.0,302.06,225.84
2017,5,18,10,30,149.0,439.0,5.9,30.0,571.0,458.17,340.8
2017,5,18,10,45,84.0,378.0,5.95,30.5,453.0,380.79,282.9
2017,5,18,11,0,19.0,317.0,6.0,31.0,335.0,291.63,215.75
2017,5,18,11,15,121.5,402.0,6.0,31.0,518.0,444.43,329.76
2017,5,18,11,30,224.0,487.0,6.0,31.0,701.0,606.72,446.97
2017,5,18,11,45,479.0,360.0,6.05,31.5,825.5,722.13,533.31
2017,5,18,12,0,734.0,233.0,6.1,32.0,950.0,845.88,623.93
2017,5,18,12,15,734.5,233.5,6.1,32.0,953.0,873.62,642.74
2017,5,18,12,30,735.0,234.0,6.1,32.0,956.0,898.8,659.75
2017,5,18,12,45,436.0,367.5,6.15,32.5,795.5,768.73,562.8
2017,5,18,13,0,137.0,501.0,6.2,33.0,635.0,610.54,443.84
2017,5,18,13,15,421.5,372.0,6.2,33.0,775.5,785.18,574.51
2017,5,18,13,30,706.0,243.0,6.2,33.0,916.0,946.98,691.34
2017,5,18,13,45,392.0,342.5,6.2,33.0,714.5,744.89,546.33
2017,5,18,14,0,78.0,442.0,6.2,33.0,513.0,503.17,368.23
2017,5,18,14,15,46.5,356.5,6.2,33.0,398.5,388.45,286.21
2017,5,18,14,30,15.0,271.0,6.2,33.0,284.0,262.25,193.3
2017,5,18,14,45,104.5,333.5,6.2,33.0,418.5,438.71,326.26
2017,5,18,15,0,194.0,396.0,6.2,33.0,553.0,589.9,436.99
2017,5,18,15,15,114.5,347.0,6.25,32.5,438.5,463.5,345.54
2017,5,18,15,30,35.0,298.0,6.3,32.0,324.0,324.37,242.52
2017,5,18,15,45,184.0,288.5,6.35,32.0,411.5,461.72,349.89
2017,5,18,16,0,333.0,279.0,6.4,32.0,499.0,590.08,447.79
2017,5,18,16,15,217.0,265.0,6.4,31.5,403.5,456.56,348.88
2017,5,18,16,30,101.0,251.0,6.4,31.0,308.0,331.65,253.99
2017,5,18,16,45,270.0,213.5,6.4,31.0,346.0,440.46,341.31
2017,5,18,17,0,439.0,176.0,6.4,31.0,384.0,520.34,404.81
2017,5,18,17,15,397.5,162.0,6.3,30.5,332.5,457.94,358.04
2017,5,18,17,30,356.0,148.0,6.2,30.0,281.0,388.05,304.89
2017,5,18,17,45,306.0,130.5,6.15,29.5,231.5,324.0,254.76
2017,5,18,18,0,256.0,113.0,6.1,29.0,182.0,264.53,206.96
2017,5,18,18,15,193.0,90.5,5.95,28.5,136.0,197.97,152.57
2017,5,18,18,30,130.0,68.0,5.8,28.0,90.0,131.39,97.78
2017,5,18,18,45,72.5,42.5,5.65,27.5,53.5,76.2,51.98
2017,5,18,19,0,15.0,17.0,5.5,27.0,17.0,20.22,1.47
2017,5,18,19,15,7.5,8.5,5.4,26.5,8.5,9.42,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,18.5,12.5,4.6,22.5,13.5,11.37,0.0
2017,5,19,6,0,37.0,25.0,4.6,23.0,27.0,20.99,8.86
2017,5,19,6,15,100.0,50.0,4.75,23.0,65.5,40.19,27.98
2017,5,19,6,30,163.0,75.0,4.9,23.0,104.0,57.47,43.53
2017,5,19,6,45,81.5,66.0,5.1,23.5,80.5,53.86,40.82
2017,5,19,7,0,0.0,57.0,5.3,24.0,57.0,50.35,37.85
2017,5,19,7,15,24.5,104.0,5.45,24.5,113.5,85.14,67.51
2017,5,19,7,30,49.0,151.0,5.6,25.0,170.0,117.58,94.63
2017,5,19,7,45,25.0,149.5,5.8,25.5,159.5,118.25,94.67
2017,5,19,8,0,1.0,148.0,6.0,26.0,149.0,124.31,99.19
2017,5,19,8,15,16.5,187.0,6.05,26.5,196.5,156.52,119.14
2017,5,19,8,30,32.0,226.0,6.1,27.0,244.0,182.75,138.2
2017,5,19,8,45,51.5,261.0,6.15,27.5,294.0,216.9,163.26
2017,5,19,9,0,71.0,296.0,6.2,28.0,344.0,254.1,190.72
2017,5,19,9,15,190.5,317.0,6.25,28.5,457.5,310.56,230.56
2017,5,19,9,30,310.0,338.0,6.3,29.0,571.0,381.9,282.86
2017,5,19,9,45,304.5,360.5,6.35,30.0,599.5,419.7,311.33
2017,5,19,10,0,299.0,383.0,6.4,31.0,628.0,456.84,338.55
2017,5,19,10,15,228.5,411.5,6.4,31.0,603.5,466.34,345.95
2017,5,19,10,30,158.0,440.0,6.4,31.0,579.0,463.99,343.9
2017,5,19,10,45,231.5,443.0,6.45,31.5,653.5,527.55,390.29
2017,5,19,11,0,305.0,446.0,6.5,32.0,728.0,595.91,439.57
2017,5,19,11,15,161.0,377.5,6.5,32.5,526.5,452.27,334.29
2017,5,19,11,30,17.0,309.0,6.5,33.0,325.0,287.01,210.46
2017,5,19,11,45,35.5,380.5,6.5,33.5,415.0,370.29,271.25
2017,5,19,12,0,54.0,452.0,6.5,34.0,505.0,454.8,331.4
2017,5,19,12,15,80.0,475.0,6.45,34.0,554.0,504.29,366.98
2017,5,19,12,30,106.0,498.0,6.4,34.0,603.0,555.5,403.56
2017,5,19,12,45,157.5,499.5,6.4,34.0,654.5,619.56,449.78
2017,5,19,13,0,209.0,501.0,6.4,34.0,706.0,677.85,491.63
2017,5,19,13,15,229.5,490.5,6.35,34.0,712.0,695.47,504.45
2017,5,19,13,30,250.0,480.0,6.3,34.0,718.0,723.33,524.31
2017,5,19,13,45,141.5,429.0,6.25,34.0,563.5,561.65,409.88
2017,5,19,14,0,33.0,378.0,6.2,34.0,409.0,394.58,288.36
2017,5,19,14,15,25.5,338.5,6.15,34.0,362.0,349.69,256.37
2017,5,19,14,30,18.0,299.0,6.1,34.0,315.0,291.74,214.26
2017,5,19,14,45,349.0,253.0,6.1,34.0,536.5,619.16,461.64
2017,5,19,15,0,680.0,207.0,6.1,34.0,758.0,887.84,653.88
2017,5,19,15,15,427.0,280.5,6.05,33.5,620.5,713.18,529.04
2017,5,19,15,30,174.0,354.0,6.0,33.0,483.0,524.76,390.73
2017,5,19,15,45,270.0,312.5,6.0,32.5,498.0,577.74,434.02
2017,5,19,16,0,366.0,271.0,6.0,32.0,513.0,608.98,461.08
2017,5,19,16,15,364.0,247.5,5.9,31.5,472.0,571.6,435.91
2017,5,19,16,30,362.0,224.0,5.8,31.0,431.0,532.8,409.51
2017,5,19,16,45,342.0,203.5,5.7,30.5,383.5,482.61,373.71
2017,5,19,17,0,322.0,183.0,5.6,30.0,336.0,432.8,337.47
2017,5,19,17,15,286.0,168.0,5.45,29.5,291.5,379.37,297.24
2017,5,19,17,30,250.0,153.0,5.3,29.0,247.0,328.55,258.16
2017,5,19,17,45,222.0,131.0,5.15,28.5,204.5,277.0,217.79
2017,5,19,18,0,194.0,109.0,5.0,28.0,162.0,227.72,178.18
2017,5,19,18,15,150.5,86.5,4.8,27.5,122.0,165.68,127.51
2017,5,19,18,30,107.0,64.0,4.6,27.0,82.0,116.4,86.51
2017,5,19,18,45,53.5,41.5,4.45,26.5,50.5,67.85,46.21
2017,5,19,19,0,0.0,19.0,4.3,26.0,19.0,17.09,1.53
2017,5,19,19,15,0.0,9.5,4.15,25.5,9.5,8.64,0.0
2017,5,19,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.0,1.65,22.0,2.0,1.82,0.0
2017,5,20,6,0,0.0,4.0,1.7,22.0,4.0,3.5,0.0
2017,5,20,6,15,0.0,9.5,1.75,22.0,9.5,8.34,1.38
2017,5,20,6,30,0.0,15.0,1.8,22.0,15.0,13.18,5.73
2017,5,20,6,45,0.0,21.5,1.9,22.5,21.5,18.91,10.8
2017,5,20,7,0,0.0,28.0,2.0,23.0,28.0,24.65,15.81
2017,5,20,7,15,0.0,27.0,2.1,23.0,27.0,23.77,15.03
2017,5,20,7,30,0.0,26.0,2.2,23.0,26.0,22.9,14.23
2017,5,20,7,45,0.0,23.5,2.3,23.5,23.5,20.7,12.23
2017,5,20,8,0,0.0,21.0,2.4,24.0,21.0,18.51,10.25
2017,5,20,8,15,0.0,29.5,2.6,24.0,29.5,26.03,15.68
2017,5,20,8,30,0.0,38.0,2.8,24.0,38.0,33.57,21.74
2017,5,20,8,45,0.0,40.0,3.0,24.5,40.0,35.37,23.04
2017,5,20,9,0,0.0,42.0,3.2,25.0,42.0,37.16,24.34
2017,5,20,9,15,0.0,37.5,3.3,25.0,37.5,33.2,21.08
2017,5,20,9,30,0.0,33.0,3.4,25.0,33.0,29.23,17.84
2017,5,20,9,45,3.0,106.0,3.5,25.5,108.5,95.24,70.04
2017,5,20,10,0,6.0,179.0,3.6,26.0,184.0,159.9,119.99
2017,5,20,10,15,5.0,168.5,3.1,26.5,173.0,151.06,112.61
2017,5,20,10,30,4.0,158.0,2.6,27.0,162.0,141.93,105.15
2017,5,20,10,45,5.0,161.0,2.1,27.5,165.5,145.64,107.6
2017,5,20,11,0,6.0,164.0,1.6,28.0,169.0,149.45,110.06
2017,5,20,11,15,7.5,180.0,1.55,28.0,187.0,165.18,121.88
2017,5,20,11,30,9.0,196.0,1.5,28.0,205.0,181.13,133.77
2017,5,20,11,45,18.5,293.0,1.45,28.0,311.5,275.68,203.81
2017,5,20,12,0,28.0,390.0,1.4,28.0,418.0,376.61,276.0
2017,5,20,12,15,38.0,417.5,1.4,28.0,455.5,414.53,302.42
2017,5,20,12,30,48.0,445.0,1.4,28.0,493.0,453.5,329.68
2017,5,20,12,45,106.5,474.5,1.4,28.0,579.0,540.02,390.82
2017,5,20,13,0,165.0,504.0,1.4,28.0,665.0,638.73,458.22
2017,5,20,13,15,199.5,493.5,1.4,27.5,686.0,669.11,479.83
2017,5,20,13,30,234.0,483.0,1.4,27.0,707.0,698.97,501.69
2017,5,20,13,45,159.5,464.5,1.4,27.0,616.0,613.97,443.3
2017,5,20,14,0,85.0,446.0,1.4,27.0,525.0,513.36,373.7
2017,5,20,14,15,57.0,395.5,1.7,27.0,447.5,437.54,322.32
2017,5,20,14,30,29.0,345.0,2.0,27.0,370.0,361.09,268.23
2017,5,20,14,45,138.5,367.0,2.4,27.0,480.5,505.26,377.14
2017,5,20,15,0,248.0,389.0,2.8,27.0,591.0,647.39,480.78
2017,5,20,15,15,267.0,363.0,3.35,26.5,570.5,636.12,476.58
2017,5,20,15,30,286.0,337.0,3.9,26.0,550.0,622.52,471.26
2017,5,20,15,45,210.0,321.0,4.5,25.5,472.0,518.82,397.73
2017,5,20,16,0,134.0,305.0,5.1,25.0,394.0,433.17,335.13
2017,5,20,16,15,121.0,285.5,5.2,24.5,361.0,399.48,311.22
2017,5,20,16,30,108.0,266.0,5.3,24.0,328.0,353.29,277.22
2017,5,20,16,45,224.0,236.5,5.45,23.5,348.5,418.38,332.14
2017,5,20,17,0,340.0,207.0,5.6,23.0,369.0,472.15,377.41
2017,5,20,17,15,303.0,188.0,5.35,22.5,319.5,413.04,331.64
2017,5,20,17,30,266.0,169.0,5.1,22.0,270.0,356.52,287.27
2017,5,20,17,45,226.5,145.5,4.85,21.5,221.5,296.3,238.97
2017,5,20,18,0,187.0,122.0,4.6,21.0,173.0,231.4,185.85
2017,5,20,18,15,139.5,95.0,4.2,20.5,128.5,171.2,135.47
2017,5,20,18,30,92.0,68.0,3.8,20.0,84.0,115.41,88.29
2017,5,20,18,45,57.5,42.5,3.45,19.5,51.0,70.26,49.57
2017,5,20,19,0,23.0,17.0,3.1,19.0,18.0,25.35,6.27
2017,5,20,19,15,11.5,8.5,2.9,18.5,9.0,10.33,0.0
2017,5,20,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.45,18.0,1.5,1.36,0.0
2017,5,21,6,0,0.0,3.0,3.6,18.0,3.0,2.63,0.0
2017,5,21,6,15,0.0,9.5,3.7,18.0,9.5,8.34,1.49
2017,5,21,6,30,0.0,16.0,3.8,18.0,16.0,14.06,6.66
2017,5,21,6,45,0.0,24.5,3.9,18.5,24.5,21.55,13.37
2017,5,21,7,0,0.0,33.0,4.0,19.0,33.0,29.06,20.0
2017,5,21,7,15,0.0,69.0,4.2,19.0,69.0,60.88,47.88
2017,5,21,7,30,0.0,105.0,4.4,19.0,105.0,89.92,72.96
2017,5,21,7,45,0.0,124.5,4.6,19.5,124.5,105.69,86.11
2017,5,21,8,0,0.0,144.0,4.8,20.0,144.0,121.39,99.01
2017,5,21,8,15,45.5,200.5,4.9,20.0,227.0,160.52,124.25
2017,5,21,8,30,91.0,257.0,5.0,20.0,310.0,211.18,161.99
2017,5,21,8,45,45.5,182.5,5.15,20.0,209.0,159.77,122.54
2017,5,21,9,0,0.0,108.0,5.3,20.0,108.0,95.37,72.26
2017,5,21,9,15,7.5,179.0,5.25,20.0,185.0,157.58,121.88
2017,5,21,9,30,15.0,250.0,5.2,20.0,262.0,219.84,170.73
2017,5,21,9,45,22.5,287.0,5.2,20.5,305.5,255.56,197.9
2017,5,21,10,0,30.0,324.0,5.2,21.0,349.0,287.05,221.57
2017,5,21,10,15,30.0,338.5,5.1,21.0,364.5,303.45,233.85
2017,5,21,10,30,30.0,353.0,5.0,21.0,380.0,319.98,246.18
2017,5,21,10,45,40.0,384.0,4.95,21.5,420.5,356.8,273.5
2017,5,21,11,0,50.0,415.0,4.9,22.0,461.0,395.15,301.62
2017,5,21,11,15,54.0,430.0,4.8,22.0,481.5,416.91,317.56
2017,5,21,11,30,58.0,445.0,4.7,22.0,502.0,439.18,333.83
2017,5,21,11,45,96.0,473.0,4.65,22.5,567.5,500.96,379.28
2017,5,21,12,0,134.0,501.0,4.6,23.0,633.0,569.7,428.84
2017,5,21,12,15,179.5,502.0,4.6,22.5,679.0,620.55,467.26
2017,5,21,12,30,225.0,503.0,4.6,22.0,725.0,673.14,506.85
2017,5,21,12,45,181.5,501.5,4.7,22.0,680.0,642.52,484.15
2017,5,21,13,0,138.0,500.0,4.8,22.0,635.0,609.02,459.51
2017,5,21,13,15,107.0,480.5,4.85,21.5,585.0,556.85,422.41
2017,5,21,13,30,76.0,461.0,4.9,21.0,535.0,512.34,390.29
2017,5,21,13,45,99.5,461.0,4.95,21.0,555.0,538.87,411.22
2017,5,21,14,0,123.0,461.0,5.0,21.0,575.0,578.67,441.5
2017,5,21,14,15,96.0,433.5,4.9,20.5,521.0,513.85,394.18
2017,5,21,14,30,69.0,406.0,4.8,20.0,467.0,461.8,355.92
2017,5,21,14,45,48.0,360.5,4.75,20.0,402.0,396.65,306.95
2017,5,21,15,0,27.0,315.0,4.7,20.0,337.0,331.37,257.15
2017,5,21,15,15,47.0,323.5,4.65,20.0,359.5,360.2,280.65
2017,5,21,15,30,67.0,332.0,4.6,20.0,382.0,388.66,303.58
2017,5,21,15,45,33.5,221.5,4.6,20.0,246.5,243.65,191.07
2017,5,21,16,0,0.0,111.0,4.6,20.0,111.0,98.99,75.16
2017,5,21,16,15,0.0,116.0,4.6,19.5,116.0,103.71,79.51
2017,5,21,16,30,0.0,121.0,4.6,19.0,121.0,108.61,83.94
2017,5,21,16,45,0.0,86.0,4.6,19.0,86.0,76.16,57.59
2017,5,21,17,0,0.0,51.0,4.6,19.0,51.0,45.04,32.01
2017,5,21,17,15,0.0,44.0,4.3,18.5,44.0,38.82,27.01
2017,5,21,17,30,0.0,37.0,4.0,18.0,37.0,32.61,21.95
2017,5,21,17,45,0.0,29.5,3.75,18.0,29.5,25.98,16.39
2017,5,21,18,0,0.0,22.0,3.5,18.0,22.0,19.35,10.78
2017,5,21,18,15,0.0,16.0,3.5,17.5,16.0,14.06,6.26
2017,5,21,18,30,0.0,10.0,3.5,17.0,10.0,8.78,1.71
2017,5,21,18,45,0.0,5.5,3.5,17.0,5.5,4.82,0.0
2017,5,21,19,0,0.0,1.0,3.5,17.0,1.0,0.87,0.0
2017,5,21,19,15,0.0,0.5,3.45,16.5,0.5,0.45,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,19.5,12.5,3.2,15.0,14.5,11.37,0.0
2017,5,22,6,0,39.0,25.0,3.1,15.0,29.0,21.09,10.21
2017,5,22,6,15,94.5,50.5,3.1,15.0,66.5,40.68,29.54
2017,5,22,6,30,150.0,76.0,3.1,15.0,104.0,58.17,45.68
2017,5,22,6,45,75.0,56.5,3.1,15.5,70.5,46.96,36.14
2017,5,22,7,0,0.0,37.0,3.1,16.0,37.0,32.6,23.44
2017,5,22,7,15,0.0,65.5,3.1,16.0,65.5,57.89,45.83
2017,5,22,7,30,0.0,94.0,3.1,16.0,94.0,81.46,66.4
2017,5,22,7,45,0.0,101.0,3.15,16.5,101.0,87.67,71.42
2017,5,22,8,0,0.0,108.0,3.2,17.0,108.0,93.84,76.34
2017,5,22,8,15,0.0,113.0,3.35,17.5,113.0,98.55,76.34
2017,5,22,8,30,0.0,118.0,3.5,18.0,118.0,103.17,79.68
2017,5,22,8,45,6.0,168.0,3.65,18.5,172.0,145.6,113.37
2017,5,22,9,0,12.0,218.0,3.8,19.0,226.0,188.5,146.86
2017,5,22,9,15,12.0,228.0,3.95,19.0,236.5,198.76,154.65
2017,5,22,9,30,12.0,238.0,4.1,19.0,247.0,208.97,162.44
2017,5,22,9,45,77.5,320.0,4.35,19.5,384.0,299.45,231.99
2017,5,22,10,0,143.0,402.0,4.6,20.0,521.0,397.97,306.76
2017,5,22,10,15,87.5,380.0,4.6,20.0,454.0,367.66,283.55
2017,5,22,10,30,32.0,358.0,4.6,20.0,387.0,325.11,250.6
2017,5,22,10,45,22.5,307.5,4.7,20.5,328.0,281.53,216.72
2017,5,22,11,0,13.0,257.0,4.8,21.0,269.0,235.38,180.63
2017,5,22,11,15,15.5,289.0,4.9,21.0,304.0,266.5,204.64
2017,5,22,11,30,18.0,321.0,5.0,21.0,339.0,298.14,228.79
2017,5,22,11,45,15.5,287.5,5.1,21.5,303.5,268.27,205.41
2017,5,22,12,0,13.0,254.0,5.2,22.0,268.0,237.66,181.55
2017,5,22,12,15,10.5,217.0,5.0,22.5,228.5,203.31,154.66
2017,5,22,12,30,8.0,180.0,4.8,23.0,189.0,168.44,127.34
2017,5,22,12,45,10.5,214.5,4.6,23.5,225.5,202.36,153.36
2017,5,22,13,0,13.0,249.0,4.4,24.0,262.0,236.65,179.26
2017,5,22,13,15,26.5,331.0,4.05,24.0,356.5,335.45,253.97
2017,5,22,13,30,40.0,413.0,3.7,24.0,451.0,430.2,323.73
2017,5,22,13,45,28.0,350.5,3.4,24.0,377.0,359.85,271.38
2017,5,22,14,0,16.0,288.0,3.1,24.0,303.0,277.95,210.2
2017,5,22,14,15,12.0,238.0,3.0,24.0,249.0,227.7,172.49
2017,5,22,14,30,8.0,188.0,2.9,24.0,195.0,177.5,134.21
2017,5,22,14,45,5.5,170.0,2.85,24.5,175.0,158.48,119.45
2017,5,22,15,0,3.0,152.0,2.8,25.0,155.0,139.49,104.61
2017,5,22,15,15,6.0,181.5,2.8,25.0,186.5,169.8,128.5
2017,5,22,15,30,9.0,211.0,2.8,25.0,218.0,200.69,152.71
2017,5,22,15,45,14.0,224.0,2.8,25.0,234.0,218.09,166.6
2017,5,22,16,0,19.0,237.0,2.8,25.0,250.0,235.76,180.77
2017,5,22,16,15,11.0,202.5,2.8,24.5,209.5,195.67,150.31
2017,5,22,16,30,3.0,168.0,2.8,24.0,169.0,156.1,119.83
2017,5,22,16,45,87.0,186.0,2.8,24.0,227.5,247.64,194.83
2017,5,22,17,0,171.0,204.0,2.8,24.0,286.0,337.13,266.19
2017,5,22,17,15,161.5,179.5,2.65,23.5,250.0,298.24,236.46
2017,5,22,17,30,152.0,155.0,2.5,23.0,214.0,259.63,206.73
2017,5,22,17,45,316.0,116.0,2.4,23.0,211.5,311.24,248.96
2017,5,22,18,0,480.0,77.0,2.3,23.0,209.0,349.21,277.16
2017,5,22,18,15,406.5,65.5,2.0,22.0,160.0,272.58,213.96
2017,5,22,18,30,333.0,54.0,1.7,21.0,111.0,207.93,159.25
2017,5,22,18,45,226.5,38.5,1.45,20.5,71.0,135.29,97.7
2017,5,22,19,0,120.0,23.0,1.2,20.0,31.0,70.38,31.46
2017,5,22,19,15,60.0,11.5,1.2,19.5,15.5,24.01,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,61.5,14.5,0.5,16.5,19.5,13.19,0.0
2017,5,23,6,0,123.0,29.0,0.5,17.0,39.0,22.63,11.5
2017,5,23,6,15,214.5,46.0,0.65,17.5,79.5,35.39,24.79
2017,5,23,6,30,306.0,63.0,0.8,18.0,120.0,47.69,36.09
2017,5,23,6,45,371.5,76.5,1.0,18.5,168.5,56.84,44.35
2017,5,23,7,0,437.0,90.0,1.2,19.0,217.0,65.62,52.03
2017,5,23,7,15,224.5,113.0,1.3,19.5,179.0,83.83,67.64
2017,5,23,7,30,12.0,136.0,1.4,20.0,141.0,112.77,92.09
2017,5,23,7,45,20.5,161.0,1.55,20.5,171.0,132.15,107.95
2017,5,23,8,0,29.0,186.0,1.7,21.0,201.0,143.46,116.81
2017,5,23,8,15,15.0,172.5,1.7,21.5,180.5,145.85,112.34
2017,5,23,8,30,1.0,159.0,1.7,22.0,160.0,136.22,104.56
2017,5,23,8,45,2.5,169.5,1.75,22.5,171.5,146.09,111.77
2017,5,23,9,0,4.0,180.0,1.8,23.0,183.0,156.13,119.04
2017,5,23,9,15,9.5,215.0,1.8,23.5,222.5,187.51,142.73
2017,5,23,9,30,15.0,250.0,1.8,24.0,262.0,219.79,166.74
2017,5,23,9,45,13.5,247.0,1.8,24.5,258.0,218.96,165.44
