Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,10,0,12.0,244.0,1.8,25.0,254.0,217.63,163.89
2017,5,23,10,15,396.0,208.5,1.85,25.0,557.5,389.27,294.43
2017,5,23,10,30,780.0,173.0,1.9,25.0,861.0,612.13,457.05
2017,5,23,10,45,787.0,175.0,1.95,25.5,887.5,658.69,489.16
2017,5,23,11,0,794.0,177.0,2.0,26.0,914.0,703.89,520.76
2017,5,23,11,15,798.5,178.5,2.1,26.0,933.0,745.28,550.41
2017,5,23,11,30,803.0,180.0,2.2,26.0,952.0,784.73,578.3
2017,5,23,11,45,811.0,177.0,2.3,26.5,964.5,820.98,601.79
2017,5,23,12,0,819.0,174.0,2.4,27.0,977.0,855.12,623.41
2017,5,23,12,15,594.0,312.5,2.45,27.0,896.0,815.78,593.68
2017,5,23,12,30,369.0,451.0,2.5,27.0,815.0,759.07,550.28
2017,5,23,12,45,286.5,476.5,2.65,27.0,759.0,721.72,524.47
2017,5,23,13,0,204.0,502.0,2.8,27.0,703.0,671.85,489.48
2017,5,23,13,15,198.0,495.5,3.0,27.0,688.0,667.95,488.13
2017,5,23,13,30,192.0,489.0,3.2,27.0,673.0,662.64,485.48
2017,5,23,13,45,170.5,478.0,3.4,27.0,639.0,636.53,468.02
2017,5,23,14,0,149.0,467.0,3.6,27.0,605.0,609.07,449.51
2017,5,23,14,15,78.5,331.5,4.05,26.5,404.0,393.47,296.13
2017,5,23,14,30,8.0,196.0,4.5,26.0,203.0,184.89,138.9
2017,5,23,14,45,23.0,267.0,5.0,25.5,286.0,277.6,211.31
2017,5,23,15,0,38.0,338.0,5.5,25.0,369.0,365.03,278.8
2017,5,23,15,15,183.0,333.5,5.95,24.5,471.0,510.82,394.56
2017,5,23,15,30,328.0,329.0,6.4,24.0,573.0,650.35,503.81
2017,5,23,15,45,164.0,172.5,6.85,23.5,294.5,331.61,262.36
2017,5,23,16,0,0.0,16.0,7.3,23.0,16.0,14.14,5.84
2017,5,23,16,15,0.0,20.0,7.2,22.0,20.0,17.66,8.82
2017,5,23,16,30,0.0,24.0,7.1,21.0,24.0,21.18,11.83
2017,5,23,16,45,227.5,90.5,7.05,20.0,200.5,282.02,231.73
2017,5,23,17,0,455.0,157.0,7.0,19.0,377.0,508.97,417.03
2017,5,23,17,15,426.0,143.0,6.6,18.5,329.0,454.33,373.32
2017,5,23,17,30,397.0,129.0,6.2,18.0,281.0,401.07,330.48
2017,5,23,17,45,374.5,110.5,5.8,18.0,235.5,348.23,286.49
2017,5,23,18,0,352.0,92.0,5.4,18.0,190.0,296.7,242.49
2017,5,23,18,15,329.0,74.5,5.15,17.5,150.0,247.66,199.8
2017,5,23,18,30,306.0,57.0,4.9,17.0,110.0,200.56,157.37
2017,5,23,18,45,211.0,40.5,4.7,17.0,71.0,132.3,97.64
2017,5,23,19,0,116.0,24.0,4.5,17.0,32.0,70.78,34.36
2017,5,23,19,15,58.0,12.0,4.3,16.5,16.0,24.03,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,89.0,14.5,3.7,12.5,22.0,13.19,0.0
2017,5,24,6,0,178.0,29.0,3.9,13.0,44.0,22.7,11.93
2017,5,24,6,15,289.5,43.0,3.85,13.5,88.0,33.21,23.3
2017,5,24,6,30,401.0,57.0,3.8,14.0,132.0,44.97,34.25
2017,5,24,6,45,471.5,67.5,3.75,15.0,184.5,51.6,40.34
2017,5,24,7,0,542.0,78.0,3.7,16.0,237.0,57.95,45.9
2017,5,24,7,15,593.0,85.5,3.8,17.0,292.5,61.46,48.77
2017,5,24,7,30,644.0,93.0,3.9,18.0,348.0,64.81,51.35
2017,5,24,7,45,682.0,98.5,4.05,19.0,404.0,66.39,52.32
2017,5,24,8,0,720.0,104.0,4.2,20.0,460.0,73.86,58.33
2017,5,24,8,15,746.5,108.5,4.25,21.0,514.0,126.71,71.32
2017,5,24,8,30,773.0,113.0,4.3,22.0,568.0,188.72,113.52
2017,5,24,8,45,795.0,116.0,4.4,23.0,619.5,244.98,158.17
2017,5,24,9,0,817.0,119.0,4.5,24.0,671.0,303.36,207.27
2017,5,24,9,15,832.0,122.0,4.45,24.0,717.5,361.34,257.57
2017,5,24,9,30,847.0,125.0,4.4,24.0,764.0,420.06,307.88
2017,5,24,9,45,860.0,126.5,4.4,24.5,805.5,480.66,357.84
2017,5,24,10,0,873.0,128.0,4.4,25.0,847.0,536.85,403.06
2017,5,24,10,15,881.5,130.0,4.35,25.5,881.5,590.57,444.97
2017,5,24,10,30,890.0,132.0,4.3,26.0,916.0,643.17,484.69
2017,5,24,10,45,899.0,131.0,4.3,26.5,944.5,692.33,520.92
2017,5,24,11,0,908.0,130.0,4.3,27.0,973.0,739.9,555.01
2017,5,24,11,15,912.0,131.0,4.25,27.0,992.5,783.66,586.29
2017,5,24,11,30,916.0,132.0,4.2,27.0,1012.0,825.04,613.91
2017,5,24,11,45,927.0,126.5,4.2,27.5,1026.5,864.04,638.64
2017,5,24,12,0,938.0,121.0,4.2,28.0,1041.0,900.68,661.54
2017,5,24,12,15,938.5,121.0,4.15,28.0,1044.5,930.49,680.79
2017,5,24,12,30,939.0,121.0,4.1,28.0,1048.0,957.22,697.98
2017,5,24,12,45,940.5,119.0,4.05,28.0,1043.5,979.87,712.49
2017,5,24,13,0,942.0,117.0,4.0,28.0,1039.0,999.11,724.8
2017,5,24,13,15,939.5,116.0,3.9,28.0,1025.5,1011.86,732.65
2017,5,24,13,30,937.0,115.0,3.8,28.0,1012.0,1020.8,738.13
2017,5,24,13,45,934.5,113.0,3.75,28.5,991.5,1024.87,739.44
2017,5,24,14,0,932.0,111.0,3.7,29.0,971.0,1025.01,738.37
2017,5,24,14,15,926.0,109.5,3.6,29.0,942.5,1018.35,734.2
2017,5,24,14,30,920.0,108.0,3.5,29.0,914.0,1007.87,727.74
2017,5,24,14,45,912.0,106.5,3.45,29.0,878.0,991.74,718.13
2017,5,24,15,0,904.0,105.0,3.4,29.0,842.0,972.06,706.33
2017,5,24,15,15,893.0,103.0,3.2,29.0,800.5,945.65,689.19
2017,5,24,15,30,882.0,101.0,3.0,29.0,759.0,916.11,670.06
2017,5,24,15,45,869.5,97.5,2.9,29.0,712.0,880.68,647.74
2017,5,24,16,0,857.0,94.0,2.8,29.0,665.0,842.59,623.6
2017,5,24,16,15,838.5,91.0,2.6,28.5,614.0,797.75,595.28
2017,5,24,16,30,820.0,88.0,2.4,28.0,563.0,757.47,569.78
2017,5,24,16,45,797.0,84.0,2.2,28.0,509.0,704.56,534.03
2017,5,24,17,0,774.0,80.0,2.0,28.0,455.0,650.88,497.32
2017,5,24,17,15,740.5,75.5,1.7,27.5,399.0,589.29,453.06
2017,5,24,17,30,707.0,71.0,1.4,27.0,343.0,528.6,408.0
2017,5,24,17,45,659.5,65.5,1.1,26.5,287.5,462.17,357.15
2017,5,24,18,0,612.0,60.0,0.8,26.0,232.0,397.18,305.7
2017,5,24,18,15,539.5,52.5,0.7,25.5,179.5,322.13,245.82
2017,5,24,18,30,467.0,45.0,0.6,25.0,127.0,254.01,189.39
2017,5,24,18,45,346.5,34.0,0.55,24.5,83.0,173.14,122.68
2017,5,24,19,0,226.0,23.0,0.5,24.0,39.0,102.59,51.59
2017,5,24,19,15,113.0,11.5,0.65,23.0,19.5,36.01,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,127.5,13.5,4.9,16.5,24.0,12.28,0.0
2017,5,25,6,0,255.0,27.0,5.0,17.0,48.0,22.03,11.3
2017,5,25,6,15,366.5,37.5,5.1,17.5,93.0,29.77,19.94
2017,5,25,6,30,478.0,48.0,5.2,18.0,138.0,37.23,26.93
2017,5,25,6,45,547.0,55.5,5.35,18.5,191.0,41.79,31.15
2017,5,25,7,0,616.0,63.0,5.5,19.0,244.0,46.19,35.03
2017,5,25,7,15,661.5,68.5,5.85,20.0,299.0,48.77,37.1
2017,5,25,7,30,707.0,74.0,6.2,21.0,354.0,56.25,43.32
2017,5,25,7,45,737.5,79.0,6.6,22.0,409.0,58.4,44.82
2017,5,25,8,0,768.0,84.0,7.0,23.0,464.0,66.4,51.28
2017,5,25,8,15,790.5,87.5,7.05,23.5,517.0,120.45,64.18
2017,5,25,8,30,813.0,91.0,7.1,24.0,570.0,177.1,102.05
2017,5,25,8,45,826.0,95.5,7.2,25.0,618.5,234.96,148.6
2017,5,25,9,0,839.0,100.0,7.3,26.0,667.0,300.16,203.75
2017,5,25,9,15,851.5,102.5,7.25,26.5,712.5,357.39,253.58
2017,5,25,9,30,864.0,105.0,7.2,27.0,758.0,414.91,303.04
2017,5,25,9,45,869.0,109.5,7.2,27.5,796.5,470.79,350.2
2017,5,25,10,0,874.0,114.0,7.2,28.0,835.0,525.68,395.2
2017,5,25,10,15,882.0,115.5,7.15,28.5,868.5,578.59,437.3
2017,5,25,10,30,890.0,117.0,7.1,29.0,902.0,630.34,477.26
2017,5,25,10,45,892.5,120.0,7.05,29.5,928.0,678.39,513.32
2017,5,25,11,0,895.0,123.0,7.0,30.0,954.0,724.34,546.87
2017,5,25,11,15,899.0,124.0,6.9,30.5,973.5,767.45,577.16
2017,5,25,11,30,903.0,125.0,6.8,31.0,993.0,808.21,603.78
2017,5,25,11,45,903.5,127.0,6.75,31.5,1004.0,844.5,627.15
2017,5,25,12,0,904.0,129.0,6.7,32.0,1015.0,877.96,648.35
2017,5,25,12,15,904.5,129.0,6.6,32.0,1018.5,906.83,667.4
2017,5,25,12,30,905.0,129.0,6.5,32.0,1022.0,932.76,684.4
2017,5,25,12,45,903.0,129.5,6.4,32.5,1017.0,953.82,696.64
2017,5,25,13,0,901.0,130.0,6.3,33.0,1012.0,971.58,706.65
2017,5,25,13,15,898.0,129.0,6.2,33.0,999.0,983.52,714.27
2017,5,25,13,30,895.0,128.0,6.1,33.0,986.0,991.79,719.55
2017,5,25,13,45,889.5,127.5,6.0,33.5,965.0,994.39,719.68
2017,5,25,14,0,884.0,127.0,5.9,34.0,944.0,993.25,717.48
2017,5,25,14,15,877.5,125.5,5.8,34.0,916.0,986.47,713.2
2017,5,25,14,30,871.0,124.0,5.7,34.0,888.0,976.05,706.67
2017,5,25,14,45,857.5,125.0,5.6,34.0,851.5,957.96,695.19
2017,5,25,15,0,844.0,126.0,5.5,34.0,815.0,936.69,681.74
2017,5,25,15,15,832.0,123.5,5.4,34.0,774.5,919.28,670.96
2017,5,25,15,30,820.0,121.0,5.3,34.0,734.0,889.52,651.95
2017,5,25,15,45,805.0,117.5,5.25,34.0,688.0,853.28,628.88
2017,5,25,16,0,790.0,114.0,5.2,34.0,642.0,814.69,604.11
2017,5,25,16,15,769.5,110.5,5.05,33.5,591.5,769.51,575.33
2017,5,25,16,30,749.0,107.0,4.9,33.0,541.0,722.87,545.18
2017,5,25,16,45,722.5,102.5,4.8,32.5,488.0,672.32,511.99
2017,5,25,17,0,696.0,98.0,4.7,32.0,435.0,618.73,475.03
2017,5,25,17,15,660.0,92.5,4.45,31.5,381.0,557.81,430.89
2017,5,25,17,30,624.0,87.0,4.2,31.0,327.0,498.23,386.6
2017,5,25,17,45,573.0,80.0,4.0,30.5,273.5,430.26,334.59
2017,5,25,18,0,522.0,73.0,3.8,30.0,220.0,365.93,283.68
2017,5,25,18,15,449.0,63.0,3.65,29.0,169.5,292.46,224.66
2017,5,25,18,30,376.0,53.0,3.5,28.0,119.0,226.01,169.54
2017,5,25,18,45,264.5,39.0,3.35,27.0,77.5,148.3,105.41
2017,5,25,19,0,153.0,25.0,3.2,26.0,36.0,83.04,42.99
2017,5,25,19,15,76.5,12.5,3.45,25.5,18.0,28.68,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,6.0,3.25,22.5,6.0,5.46,0.0
2017,5,26,6,0,0.0,12.0,3.5,23.0,12.0,10.54,2.35
2017,5,26,6,15,0.0,25.0,3.7,23.0,25.0,22.02,12.92
2017,5,26,6,30,0.0,38.0,3.9,23.0,38.0,33.51,23.17
2017,5,26,6,45,0.0,54.0,4.15,23.5,54.0,47.53,35.43
2017,5,26,7,0,0.0,70.0,4.4,24.0,70.0,61.04,47.05
2017,5,26,7,15,0.0,87.0,4.5,24.5,87.0,75.21,59.01
2017,5,26,7,30,0.0,104.0,4.6,25.0,104.0,89.25,70.61
2017,5,26,7,45,0.0,121.5,4.7,26.0,121.5,103.53,82.06
2017,5,26,8,0,0.0,139.0,4.8,27.0,139.0,117.75,93.22
2017,5,26,8,15,0.0,139.0,4.8,27.0,139.0,119.22,89.87
2017,5,26,8,30,0.0,139.0,4.8,27.0,139.0,120.23,90.34
2017,5,26,8,45,5.0,176.0,4.8,27.5,179.5,151.74,114.3
2017,5,26,9,0,10.0,213.0,4.8,28.0,220.0,183.99,138.5
2017,5,26,9,15,8.5,203.5,4.75,28.0,210.0,177.86,133.48
2017,5,26,9,30,7.0,194.0,4.7,28.0,200.0,170.95,127.93
2017,5,26,9,45,8.0,201.0,4.7,28.5,208.0,178.36,133.13
2017,5,26,10,0,9.0,208.0,4.7,29.0,216.0,185.88,138.36
2017,5,26,10,15,10.5,215.0,4.6,29.5,224.5,193.77,143.85
2017,5,26,10,30,12.0,222.0,4.5,30.0,233.0,201.82,149.44
2017,5,26,10,45,11.0,214.5,4.45,30.5,224.5,195.9,144.51
2017,5,26,11,0,10.0,207.0,4.4,31.0,216.0,189.71,139.45
2017,5,26,11,15,11.5,209.5,4.3,31.0,220.5,193.9,142.53
2017,5,26,11,30,13.0,212.0,4.2,31.0,225.0,198.19,145.68
2017,5,26,11,45,13.5,215.0,4.15,31.5,229.0,202.21,148.32
2017,5,26,12,0,14.0,218.0,4.1,32.0,233.0,206.24,150.98
2017,5,26,12,15,37.0,326.5,4.0,32.0,363.5,329.34,241.71
2017,5,26,12,30,60.0,435.0,3.9,32.0,494.0,453.45,330.27
2017,5,26,12,45,54.0,438.5,3.8,32.5,492.0,456.01,330.68
2017,5,26,13,0,48.0,442.0,3.7,33.0,490.0,457.98,331.14
2017,5,26,13,15,53.5,431.0,3.6,33.0,483.5,456.4,330.32
2017,5,26,13,30,59.0,420.0,3.5,33.0,477.0,454.35,329.23
2017,5,26,13,45,83.0,439.5,3.45,33.5,517.5,499.87,361.18
2017,5,26,14,0,107.0,459.0,3.4,34.0,558.0,545.82,392.83
2017,5,26,14,15,298.0,404.0,3.35,34.0,668.0,705.22,506.95
2017,5,26,14,30,489.0,349.0,3.3,34.0,778.0,847.82,605.5
2017,5,26,14,45,259.5,336.0,3.3,34.0,563.0,600.59,435.72
2017,5,26,15,0,30.0,323.0,3.3,34.0,348.0,341.47,248.82
2017,5,26,15,15,124.0,338.0,3.3,34.0,432.5,459.91,337.7
2017,5,26,15,30,218.0,353.0,3.3,34.0,517.0,560.43,410.83
2017,5,26,15,45,265.0,320.5,3.3,34.0,507.0,578.45,425.14
2017,5,26,16,0,312.0,288.0,3.3,34.0,497.0,577.93,427.15
2017,5,26,16,15,358.5,252.5,3.3,33.5,475.0,569.27,424.41
2017,5,26,16,30,405.0,217.0,3.3,33.0,453.0,569.14,427.33
2017,5,26,16,45,386.0,199.0,3.3,33.0,406.5,507.6,384.29
2017,5,26,17,0,367.0,181.0,3.3,33.0,360.0,459.67,350.26
2017,5,26,17,15,349.5,160.5,3.1,32.0,314.5,410.35,315.43
2017,5,26,17,30,332.0,140.0,2.9,31.0,269.0,361.56,279.89
2017,5,26,17,45,291.0,123.0,2.75,30.5,223.0,304.38,236.07
2017,5,26,18,0,250.0,106.0,2.6,30.0,177.0,250.72,193.85
2017,5,26,18,15,205.0,86.0,2.5,29.5,136.0,195.52,149.42
2017,5,26,18,30,160.0,66.0,2.4,29.0,95.0,144.8,107.74
2017,5,26,18,45,95.5,45.0,2.3,28.5,60.5,90.71,63.48
2017,5,26,19,0,31.0,24.0,2.2,28.0,26.0,36.63,17.15
2017,5,26,19,15,15.5,12.0,2.4,27.5,13.0,14.43,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,41.5,15.0,3.6,23.5,18.5,13.64,0.0
2017,5,27,6,0,83.0,30.0,3.7,24.0,37.0,24.18,12.74
2017,5,27,6,15,157.0,50.5,3.9,24.0,76.0,39.83,27.79
2017,5,27,6,30,231.0,71.0,4.1,24.0,115.0,55.05,41.41
2017,5,27,6,45,115.5,65.0,4.35,24.5,87.0,50.48,37.79
2017,5,27,7,0,0.0,59.0,4.6,25.0,59.0,52.12,39.22
2017,5,27,7,15,0.0,72.0,4.7,25.5,72.0,63.37,48.69
2017,5,27,7,30,0.0,85.0,4.8,26.0,85.0,74.41,57.79
2017,5,27,7,45,0.0,99.0,4.95,26.5,99.0,86.15,67.33
2017,5,27,8,0,0.0,113.0,5.1,27.0,113.0,97.82,76.68
2017,5,27,8,15,0.0,128.0,5.1,27.5,128.0,110.58,82.88
2017,5,27,8,30,0.0,143.0,5.1,28.0,143.0,123.43,92.51
2017,5,27,8,45,1.5,156.5,5.2,28.5,157.5,135.46,101.34
2017,5,27,9,0,3.0,170.0,5.3,29.0,172.0,147.73,110.3
2017,5,27,9,15,67.0,265.0,5.25,29.5,316.0,238.33,177.53
2017,5,27,9,30,131.0,360.0,5.2,30.0,460.0,333.54,247.37
2017,5,27,9,45,139.5,374.5,5.2,30.5,486.0,361.03,267.37
2017,5,27,10,0,148.0,389.0,5.2,31.0,512.0,389.32,287.87
2017,5,27,10,15,151.0,404.0,5.15,31.0,533.5,415.79,307.34
2017,5,27,10,30,154.0,419.0,5.1,31.0,555.0,442.46,326.73
2017,5,27,10,45,94.0,390.0,5.05,31.5,474.0,395.25,291.37
2017,5,27,11,0,34.0,361.0,5.0,32.0,393.0,337.58,247.98
2017,5,27,11,15,34.5,368.5,4.95,32.0,401.5,348.8,256.1
2017,5,27,11,30,35.0,376.0,4.9,32.0,410.0,360.1,264.1
2017,5,27,11,45,31.5,382.0,4.85,32.5,413.0,366.92,268.2
2017,5,27,12,0,28.0,388.0,4.8,33.0,416.0,373.51,272.13
2017,5,27,12,15,27.0,386.0,4.75,33.0,413.0,374.75,272.91
2017,5,27,12,30,26.0,384.0,4.7,33.0,410.0,375.68,273.51
2017,5,27,12,45,40.0,417.5,4.7,33.5,457.0,423.24,307.19
2017,5,27,13,0,54.0,451.0,4.7,34.0,504.0,471.92,341.1
2017,5,27,13,15,162.5,463.5,4.65,34.0,620.0,601.47,434.2
2017,5,27,13,30,271.0,476.0,4.6,34.0,736.0,734.35,526.7
2017,5,27,13,45,201.0,471.0,4.6,34.0,661.5,657.18,472.69
2017,5,27,14,0,131.0,466.0,4.6,34.0,587.0,588.81,424.65
2017,5,27,14,15,230.5,436.5,4.55,34.0,642.0,658.85,476.63
2017,5,27,14,30,330.0,407.0,4.5,34.0,697.0,740.41,534.88
2017,5,27,14,45,237.0,403.5,4.5,34.0,607.5,634.15,460.77
2017,5,27,15,0,144.0,400.0,4.5,34.0,518.0,542.82,395.96
2017,5,27,15,15,148.0,379.0,4.4,34.0,495.0,524.83,384.58
2017,5,27,15,30,152.0,358.0,4.3,34.0,472.0,505.81,372.16
2017,5,27,15,45,407.5,260.0,4.25,34.0,539.0,652.96,483.53
2017,5,27,16,0,663.0,162.0,4.2,34.0,606.0,762.21,564.88
2017,5,27,16,15,639.5,156.0,4.1,33.5,557.5,715.88,534.39
2017,5,27,16,30,616.0,150.0,4.0,33.0,509.0,668.64,503.16
2017,5,27,16,45,574.5,147.0,3.95,33.0,456.5,610.54,462.42
2017,5,27,17,0,533.0,144.0,3.9,33.0,404.0,548.15,417.89
2017,5,27,17,15,494.5,134.0,3.6,32.5,352.5,488.35,374.65
2017,5,27,17,30,456.0,124.0,3.3,32.0,301.0,430.63,331.83
2017,5,27,17,45,371.5,118.0,3.05,31.5,247.0,353.99,273.29
2017,5,27,18,0,287.0,112.0,2.8,31.0,193.0,276.46,212.89
2017,5,27,18,15,229.0,92.0,2.75,30.0,148.0,213.54,163.1
2017,5,27,18,30,171.0,72.0,2.7,29.0,103.0,156.56,116.89
2017,5,27,18,45,85.5,47.0,2.7,28.5,62.5,83.81,58.42
2017,5,27,19,0,0.0,22.0,2.7,28.0,22.0,19.71,7.3
2017,5,27,19,15,0.0,11.0,3.05,27.5,11.0,10.01,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,31.0,14.5,1.4,22.5,17.0,13.19,0.0
2017,5,28,6,0,62.0,29.0,1.4,23.0,34.0,24.23,12.98
2017,5,28,6,15,126.5,52.0,1.35,23.0,72.5,40.83,28.81
2017,5,28,6,30,191.0,75.0,1.3,23.0,111.0,57.69,43.86
2017,5,28,6,45,240.5,95.5,1.3,23.5,156.5,72.27,56.6
2017,5,28,7,0,290.0,116.0,1.3,24.0,202.0,86.35,68.59
2017,5,28,7,15,155.0,129.5,1.4,24.5,176.5,98.92,78.99
2017,5,28,7,30,20.0,143.0,1.5,25.0,151.0,117.88,94.48
2017,5,28,7,45,215.5,158.5,1.6,25.5,265.0,111.88,88.95
2017,5,28,8,0,411.0,174.0,1.7,26.0,379.0,117.11,92.78
2017,5,28,8,15,390.5,202.5,1.65,26.0,414.5,164.68,112.02
2017,5,28,8,30,370.0,231.0,1.6,26.0,450.0,217.01,149.75
2017,5,28,8,45,326.5,265.0,1.55,26.5,470.5,258.94,183.19
2017,5,28,9,0,283.0,299.0,1.5,27.0,491.0,296.15,213.49
2017,5,28,9,15,352.5,299.0,1.4,27.0,555.0,340.69,246.2
2017,5,28,9,30,422.0,299.0,1.3,27.0,619.0,387.36,280.98
2017,5,28,9,45,280.5,351.0,1.2,27.5,569.0,398.75,291.44
2017,5,28,10,0,139.0,403.0,1.1,28.0,519.0,395.06,288.96
2017,5,28,10,15,88.0,386.5,1.05,28.0,461.5,371.89,272.46
2017,5,28,10,30,37.0,370.0,1.0,28.0,404.0,336.94,247.02
2017,5,28,10,45,169.5,408.5,0.95,28.5,566.0,456.5,332.39
2017,5,28,11,0,302.0,447.0,0.9,29.0,728.0,589.41,422.57
2017,5,28,11,15,238.5,470.0,0.9,29.0,694.5,582.97,416.1
2017,5,28,11,30,175.0,493.0,0.9,29.0,661.0,569.16,405.68
2017,5,28,11,45,140.5,494.0,0.9,29.5,630.5,554.96,394.83
2017,5,28,12,0,106.0,495.0,0.9,30.0,600.0,534.49,379.7
2017,5,28,12,15,118.5,484.5,0.9,30.0,602.5,548.5,389.68
2017,5,28,12,30,131.0,474.0,0.9,30.0,605.0,558.92,397.02
2017,5,28,12,45,133.5,488.0,0.95,30.5,620.5,582.52,412.18
2017,5,28,13,0,136.0,502.0,1.0,31.0,636.0,605.78,426.91
2017,5,28,13,15,144.0,496.0,1.05,31.0,636.5,614.68,433.45
2017,5,28,13,30,152.0,490.0,1.1,31.0,637.0,622.75,439.63
2017,5,28,13,45,188.5,477.0,1.2,31.0,654.5,650.55,460.1
2017,5,28,14,0,225.0,464.0,1.3,31.0,672.0,677.43,479.81
2017,5,28,14,15,178.0,450.0,1.35,31.0,611.5,621.24,442.4
2017,5,28,14,30,131.0,436.0,1.4,31.0,551.0,564.23,404.37
2017,5,28,14,45,185.5,415.0,1.5,31.0,571.0,596.5,429.54
2017,5,28,15,0,240.0,394.0,1.6,31.0,591.0,626.38,452.39
2017,5,28,15,15,210.0,376.0,1.6,31.0,542.0,578.51,420.01
2017,5,28,15,30,180.0,358.0,1.6,31.0,493.0,530.7,387.79
2017,5,28,15,45,90.0,249.0,1.65,31.0,316.5,333.99,248.36
2017,5,28,16,0,0.0,140.0,1.7,31.0,140.0,125.88,91.98
2017,5,28,16,15,0.0,114.5,1.7,30.5,114.5,102.27,74.62
2017,5,28,16,30,0.0,89.0,1.7,30.0,89.0,78.86,56.79
2017,5,28,16,45,0.0,49.0,1.7,30.0,49.0,43.29,28.92
2017,5,28,17,0,0.0,9.0,1.7,30.0,9.0,7.93,0.72
2017,5,28,17,15,0.0,7.5,1.55,29.5,7.5,6.6,0.0
2017,5,28,17,30,0.0,6.0,1.4,29.0,6.0,5.27,0.0
2017,5,28,17,45,0.0,5.0,1.25,29.0,5.0,4.39,0.0
2017,5,28,18,0,0.0,4.0,1.1,29.0,4.0,3.51,0.0
2017,5,28,18,15,0.0,3.0,1.0,28.0,3.0,2.63,0.0
2017,5,28,18,30,0.0,2.0,0.9,27.0,2.0,1.75,0.0
2017,5,28,18,45,0.0,1.0,0.85,26.5,1.0,0.88,0.0
2017,5,28,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,8.0,3.35,19.0,8.0,7.28,0.0
2017,5,29,6,0,0.0,16.0,3.4,19.0,16.0,14.07,5.38
2017,5,29,6,15,0.0,35.5,3.45,19.0,35.5,31.13,21.04
2017,5,29,6,30,0.0,55.0,3.5,19.0,55.0,47.37,35.66
2017,5,29,6,45,2.0,77.5,3.6,19.0,78.0,65.64,51.94
2017,5,29,7,0,4.0,100.0,3.7,19.0,101.0,83.68,67.77
2017,5,29,7,15,2.0,96.5,3.75,19.0,97.0,82.54,66.69
2017,5,29,7,30,0.0,93.0,3.8,19.0,93.0,80.76,64.97
2017,5,29,7,45,2.5,126.0,3.85,19.0,127.5,106.97,87.31
2017,5,29,8,0,5.0,159.0,3.9,19.0,162.0,132.53,108.78
2017,5,29,8,15,34.0,204.5,3.8,19.0,224.5,162.08,126.19
2017,5,29,8,30,63.0,250.0,3.7,19.0,287.0,202.42,156.43
2017,5,29,8,45,48.5,259.0,3.65,19.5,289.0,214.4,165.77
2017,5,29,9,0,34.0,268.0,3.6,20.0,291.0,224.16,173.42
2017,5,29,9,15,43.5,297.5,3.35,20.5,329.0,254.38,196.09
2017,5,29,9,30,53.0,327.0,3.1,21.0,367.0,286.19,219.72
2017,5,29,9,45,63.0,354.0,2.9,21.5,404.5,317.91,243.03
2017,5,29,10,0,73.0,381.0,2.7,22.0,442.0,351.13,267.14
2017,5,29,10,15,102.0,409.5,2.45,22.5,498.0,397.21,300.4
2017,5,29,10,30,131.0,438.0,2.2,23.0,554.0,443.03,332.83
2017,5,29,10,45,116.5,448.5,2.0,23.5,554.0,454.33,339.44
2017,5,29,11,0,102.0,459.0,1.8,24.0,554.0,465.67,345.94
2017,5,29,11,15,138.5,475.5,1.75,24.0,607.5,514.48,380.89
2017,5,29,11,30,175.0,492.0,1.7,24.0,661.0,567.88,418.34
2017,5,29,11,45,259.0,476.5,1.7,24.5,730.0,635.53,465.73
2017,5,29,12,0,343.0,461.0,1.7,25.0,799.0,707.81,515.2
2017,5,29,12,15,293.5,480.5,1.7,25.0,770.5,699.53,507.9
2017,5,29,12,30,244.0,500.0,1.7,25.0,742.0,682.96,495.68
2017,5,29,12,45,208.5,502.0,1.7,25.5,708.5,663.61,481.14
2017,5,29,13,0,173.0,504.0,1.7,26.0,675.0,641.72,464.85
2017,5,29,13,15,311.0,460.5,1.55,26.0,762.0,747.69,538.96
2017,5,29,13,30,449.0,417.0,1.4,26.0,849.0,854.68,609.84
2017,5,29,13,45,611.0,303.5,1.3,26.0,878.0,910.67,648.78
2017,5,29,14,0,773.0,190.0,1.2,26.0,907.0,955.25,677.69
2017,5,29,14,15,765.5,187.5,1.05,26.0,879.5,947.44,670.52
2017,5,29,14,30,758.0,185.0,0.9,26.0,852.0,936.27,661.91
2017,5,29,14,45,730.0,193.0,0.8,26.5,814.5,920.0,649.85
2017,5,29,15,0,702.0,201.0,0.7,27.0,777.0,894.48,632.2
2017,5,29,15,15,687.0,196.5,0.6,27.0,737.0,865.66,613.91
2017,5,29,15,30,672.0,192.0,0.5,27.0,697.0,834.41,594.15
2017,5,29,15,45,658.0,184.5,0.45,27.0,653.0,798.72,572.44
2017,5,29,16,0,644.0,177.0,0.4,27.0,609.0,761.01,549.08
2017,5,29,16,15,620.0,170.5,0.5,26.5,560.5,714.39,522.63
2017,5,29,16,30,596.0,164.0,0.6,26.0,512.0,666.92,494.66
2017,5,29,16,45,565.0,156.0,0.7,26.0,461.0,606.35,455.7
2017,5,29,17,0,534.0,148.0,0.8,26.0,410.0,552.75,420.1
2017,5,29,17,15,494.0,138.5,0.8,25.5,358.0,492.57,378.28
2017,5,29,17,30,454.0,129.0,0.8,25.0,306.0,434.57,336.62
2017,5,29,17,45,396.0,117.5,0.85,25.0,255.0,366.91,285.72
2017,5,29,18,0,338.0,106.0,0.9,25.0,204.0,304.14,236.86
2017,5,29,18,15,270.0,89.5,0.95,24.5,157.0,228.82,177.21
2017,5,29,18,30,202.0,73.0,1.0,24.0,110.0,169.79,128.87
2017,5,29,18,45,122.5,50.5,1.05,23.5,71.0,106.56,76.95
2017,5,29,19,0,43.0,28.0,1.1,23.0,32.0,45.49,25.06
2017,5,29,19,15,21.5,14.0,1.25,22.5,16.0,17.63,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,45,26.5,16.5,0.6,19.5,19.0,15.01,0.0
2017,5,30,6,0,53.0,33.0,0.6,20.0,38.0,27.13,15.67
2017,5,30,6,15,123.5,56.0,0.55,20.5,77.5,43.67,31.61
2017,5,30,6,30,194.0,79.0,0.5,21.0,117.0,60.46,46.63
2017,5,30,6,45,266.5,96.0,0.45,21.5,165.0,72.73,57.45
2017,5,30,7,0,339.0,113.0,0.4,22.0,213.0,81.63,65.03
2017,5,30,7,15,391.0,126.0,0.65,22.5,264.5,89.04,71.15
2017,5,30,7,30,443.0,139.0,0.9,23.0,316.0,96.08,76.78
2017,5,30,7,45,488.0,147.5,1.15,23.5,369.0,99.66,79.38
2017,5,30,8,0,533.0,156.0,1.4,24.0,422.0,106.59,84.74
2017,5,30,8,15,564.0,164.0,1.5,24.5,473.0,151.35,96.3
2017,5,30,8,30,595.0,172.0,1.6,25.0,524.0,199.41,127.33
2017,5,30,8,45,626.5,174.5,1.75,25.5,574.0,246.8,163.19
2017,5,30,9,0,658.0,177.0,1.9,26.0,624.0,297.74,204.24
2017,5,30,9,15,676.0,182.0,1.95,26.0,668.5,349.56,247.35
2017,5,30,9,30,694.0,187.0,2.0,26.0,713.0,402.79,291.15
2017,5,30,9,45,500.0,284.0,2.15,26.5,673.5,437.92,321.83
2017,5,30,10,0,306.0,381.0,2.3,27.0,634.0,453.94,335.28
2017,5,30,10,15,240.0,410.5,2.35,27.0,614.5,463.13,342.63
2017,5,30,10,30,174.0,440.0,2.4,27.0,595.0,469.58,347.12
2017,5,30,10,45,474.5,318.0,2.5,27.5,755.5,572.38,424.15
2017,5,30,11,0,775.0,196.0,2.6,28.0,916.0,700.49,517.39
2017,5,30,11,15,780.0,197.5,2.65,28.0,936.0,741.36,545.84
2017,5,30,11,30,785.0,199.0,2.7,28.0,956.0,780.4,573.17
2017,5,30,11,45,596.5,315.5,2.75,28.5,894.5,764.73,557.62
2017,5,30,12,0,408.0,432.0,2.8,29.0,833.0,735.83,532.86
2017,5,30,12,15,376.5,447.5,2.8,28.5,819.0,741.07,537.05
2017,5,30,12,30,345.0,463.0,2.8,28.0,805.0,743.62,539.13
2017,5,30,12,45,257.0,484.0,2.85,28.0,738.0,697.13,505.93
2017,5,30,13,0,169.0,505.0,2.9,28.0,671.0,638.49,464.24
2017,5,30,13,15,158.5,497.5,2.9,28.0,651.5,628.98,458.12
2017,5,30,13,30,148.0,490.0,2.9,28.0,632.0,618.06,450.74
2017,5,30,13,45,91.0,436.5,2.9,28.0,523.5,503.53,370.22
2017,5,30,14,0,34.0,383.0,2.9,28.0,415.0,398.25,294.35
2017,5,30,14,15,22.0,298.5,2.85,28.0,319.0,304.96,226.94
2017,5,30,14,30,10.0,214.0,2.8,28.0,223.0,203.34,151.43
2017,5,30,14,45,5.0,141.0,2.8,28.0,145.5,131.22,96.8
2017,5,30,15,0,0.0,68.0,2.8,28.0,68.0,60.4,41.92
2017,5,30,15,15,0.0,100.5,2.75,28.0,100.5,89.47,64.78
2017,5,30,15,30,0.0,133.0,2.7,28.0,133.0,119.16,87.99
2017,5,30,15,45,0.0,130.0,2.7,28.0,130.0,116.44,86.07
2017,5,30,16,0,0.0,127.0,2.7,28.0,127.0,113.75,84.22
2017,5,30,16,15,0.0,105.0,2.6,27.5,105.0,93.47,68.74
2017,5,30,16,30,0.0,83.0,2.5,27.0,83.0,73.52,53.32
2017,5,30,16,45,0.0,100.0,2.4,27.0,100.0,89.05,65.9
2017,5,30,17,0,0.0,117.0,2.3,27.0,117.0,105.45,79.19
2017,5,30,17,15,0.0,102.0,1.95,26.5,102.0,91.62,68.55
2017,5,30,17,30,0.0,87.0,1.6,26.0,87.0,77.79,57.79
2017,5,30,17,45,0.0,72.5,1.3,25.5,72.5,64.45,47.24
2017,5,30,18,0,0.0,58.0,1.0,25.0,58.0,51.23,36.59
2017,5,30,18,15,0.0,45.0,0.95,24.5,45.0,39.7,27.12
2017,5,30,18,30,0.0,32.0,0.9,24.0,32.0,28.19,17.5
2017,5,30,18,45,0.0,21.0,0.85,23.5,21.0,18.48,9.25
2017,5,30,19,0,0.0,10.0,0.8,23.0,10.0,8.78,0.59
2017,5,30,19,15,0.0,5.0,0.8,23.0,5.0,4.55,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,1.0,14.0,0.45,20.5,14.0,12.73,0.0
2017,5,31,6,0,2.0,28.0,0.4,21.0,28.0,24.24,13.42
2017,5,31,6,15,31.5,51.0,0.45,21.5,56.5,42.2,30.25
2017,5,31,6,30,61.0,74.0,0.5,22.0,85.0,59.93,45.99
2017,5,31,6,45,98.5,94.0,0.6,22.5,119.5,73.19,57.61
2017,5,31,7,0,136.0,114.0,0.7,23.0,154.0,87.71,69.98
2017,5,31,7,15,68.0,99.0,0.85,23.5,119.0,78.34,61.78
2017,5,31,7,30,0.0,84.0,1.0,24.0,84.0,73.63,57.52
2017,5,31,7,45,0.0,98.0,1.15,24.5,98.0,85.38,67.11
2017,5,31,8,0,0.0,112.0,1.3,25.0,112.0,97.05,76.45
2017,5,31,8,15,97.0,187.5,1.45,25.0,245.0,148.34,109.89
2017,5,31,8,30,194.0,263.0,1.6,25.0,378.0,220.61,160.57
2017,5,31,8,45,242.5,280.0,1.75,25.5,437.0,251.47,181.64
2017,5,31,9,0,291.0,297.0,1.9,26.0,496.0,295.91,214.34
2017,5,31,9,15,273.0,324.0,1.95,26.0,520.5,332.02,243.38
2017,5,31,9,30,255.0,351.0,2.0,26.0,545.0,366.26,270.46
2017,5,31,9,45,208.5,377.5,2.1,26.5,541.5,391.86,290.25
2017,5,31,10,0,162.0,404.0,2.2,27.0,538.0,406.09,300.83
2017,5,31,10,15,110.5,403.5,2.15,27.0,497.0,392.43,290.99
2017,5,31,10,30,59.0,403.0,2.1,27.0,456.0,375.95,278.6
2017,5,31,10,45,69.0,424.5,2.1,27.0,488.0,406.72,300.8
2017,5,31,11,0,79.0,446.0,2.1,27.0,520.0,438.7,323.5
2017,5,31,11,15,66.0,442.5,2.05,27.0,505.5,434.02,319.56
2017,5,31,11,30,53.0,439.0,2.0,27.0,491.0,427.8,314.67
2017,5,31,11,45,139.5,469.5,2.0,27.5,607.0,531.8,389.02
2017,5,31,12,0,226.0,500.0,2.0,28.0,723.0,641.06,464.12
2017,5,31,12,15,194.0,505.0,1.95,28.0,696.5,630.82,455.46
2017,5,31,12,30,162.0,510.0,1.9,28.0,670.0,618.12,445.94
2017,5,31,12,45,175.5,507.0,1.85,28.0,680.0,637.2,459.19
2017,5,31,13,0,189.0,504.0,1.8,28.0,690.0,655.71,471.78
2017,5,31,13,15,119.0,468.0,1.8,28.0,585.0,563.0,407.57
2017,5,31,13,30,49.0,432.0,1.8,28.0,480.0,455.32,331.95
2017,5,31,13,45,55.0,430.5,1.85,28.0,483.0,462.69,338.38
2017,5,31,14,0,61.0,429.0,1.9,28.0,486.0,469.83,344.04
2017,5,31,14,15,57.0,411.5,1.9,27.5,464.0,450.95,331.72
2017,5,31,14,30,53.0,394.0,1.9,27.0,442.0,431.56,319.09
2017,5,31,14,45,39.5,354.0,1.95,27.0,389.0,379.77,282.32
2017,5,31,15,0,26.0,314.0,2.0,27.0,336.0,327.72,244.85
2017,5,31,15,15,18.5,272.5,2.0,27.0,288.0,267.54,200.83
2017,5,31,15,30,11.0,231.0,2.0,27.0,240.0,221.22,166.43
2017,5,31,15,45,5.5,158.5,2.0,27.0,163.0,147.77,110.67
2017,5,31,16,0,0.0,86.0,2.0,27.0,86.0,76.27,55.04
2017,5,31,16,15,193.5,155.0,1.9,26.5,268.5,327.03,255.13
2017,5,31,16,30,387.0,224.0,1.8,26.0,451.0,547.75,420.2
2017,5,31,16,45,267.0,217.0,1.7,26.0,367.0,437.65,336.86
2017,5,31,17,0,147.0,210.0,1.6,26.0,283.0,324.64,251.32
2017,5,31,17,15,127.5,189.5,1.4,25.5,247.0,284.98,222.0
2017,5,31,17,30,108.0,169.0,1.2,25.0,211.0,246.73,192.86
2017,5,31,17,45,95.5,143.5,1.05,24.5,177.0,208.16,163.04
2017,5,31,18,0,83.0,118.0,0.9,24.0,143.0,162.54,126.9
2017,5,31,18,15,61.5,94.0,0.85,23.5,110.0,124.28,95.85
2017,5,31,18,30,40.0,70.0,0.8,23.0,77.0,87.91,65.78
2017,5,31,18,45,20.0,47.0,0.8,23.0,50.5,55.07,38.3
2017,5,31,19,0,0.0,24.0,0.8,23.0,24.0,21.63,9.91
2017,5,31,19,15,0.0,12.0,0.9,22.5,12.0,10.91,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.5,15.5,1.15,20.5,23.5,14.1,0.0
2017,6,1,6,0,177.0,31.0,1.3,21.0,47.0,24.19,13.4
2017,6,1,6,15,279.0,44.5,1.4,21.0,89.5,34.24,23.54
2017,6,1,6,30,381.0,58.0,1.5,21.0,132.0,44.0,32.49
2017,6,1,6,45,456.5,66.0,1.65,21.5,182.5,49.92,37.83
2017,6,1,7,0,532.0,74.0,1.8,22.0,233.0,54.3,41.62
2017,6,1,7,15,579.5,81.0,1.85,22.5,286.0,57.57,44.3
2017,6,1,7,30,627.0,88.0,1.9,23.0,339.0,60.67,46.73
2017,6,1,7,45,381.5,150.5,1.95,23.5,310.0,100.76,80.44
2017,6,1,8,0,136.0,213.0,2.0,24.0,281.0,152.63,123.1
2017,6,1,8,15,106.0,234.0,2.0,24.5,290.5,185.72,139.16
2017,6,1,8,30,76.0,255.0,2.0,25.0,300.0,207.14,155.29
2017,6,1,8,45,73.5,277.0,2.0,25.5,323.5,231.11,173.04
2017,6,1,9,0,71.0,299.0,2.0,26.0,347.0,254.95,190.76
2017,6,1,9,15,64.0,315.0,2.0,26.5,361.0,273.03,204.11
2017,6,1,9,30,57.0,331.0,2.0,27.0,375.0,290.24,216.59
2017,6,1,9,45,41.5,323.0,2.05,27.5,356.0,284.89,212.3
2017,6,1,10,0,26.0,315.0,2.1,28.0,337.0,276.84,205.89
2017,6,1,10,15,25.0,323.0,2.15,28.0,345.0,287.04,213.28
2017,6,1,10,30,24.0,331.0,2.2,28.0,353.0,300.86,223.24
2017,6,1,10,45,54.5,390.5,2.25,28.5,441.5,369.53,272.84
2017,6,1,11,0,85.0,450.0,2.3,29.0,530.0,445.87,326.71
2017,6,1,11,15,224.5,444.0,2.35,29.0,659.5,549.42,401.7
2017,6,1,11,30,364.0,438.0,2.4,29.0,789.0,664.87,483.13
2017,6,1,11,45,259.0,471.5,2.45,29.5,723.0,629.52,455.56
2017,6,1,12,0,154.0,505.0,2.5,30.0,657.0,585.03,422.2
2017,6,1,12,15,200.5,502.5,2.5,30.0,701.0,633.73,456.85
2017,6,1,12,30,247.0,500.0,2.5,30.0,745.0,684.08,491.72
2017,6,1,12,45,245.5,498.0,2.55,30.5,740.5,692.18,496.22
2017,6,1,13,0,244.0,496.0,2.6,31.0,736.0,698.86,500.08
2017,6,1,13,15,253.0,487.5,2.6,31.0,733.5,716.85,512.5
2017,6,1,13,30,262.0,479.0,2.6,31.0,731.0,725.74,518.95
2017,6,1,13,45,572.0,296.0,2.65,31.0,831.5,863.89,620.09
2017,6,1,14,0,882.0,113.0,2.7,31.0,932.0,971.6,692.01
2017,6,1,14,15,576.5,269.0,2.7,31.0,798.5,851.16,612.05
2017,6,1,14,30,271.0,425.0,2.7,31.0,665.0,699.41,504.03
2017,6,1,14,45,305.0,397.5,2.75,31.0,657.5,704.52,510.68
2017,6,1,15,0,339.0,370.0,2.8,31.0,650.0,706.93,514.53
2017,6,1,15,15,568.0,246.0,2.8,30.5,687.0,799.93,585.86
2017,6,1,15,30,797.0,122.0,2.8,30.0,724.0,865.83,633.68
2017,6,1,15,45,780.5,120.0,2.8,30.0,679.0,830.9,611.36
2017,6,1,16,0,764.0,118.0,2.8,30.0,634.0,793.8,588.22
2017,6,1,16,15,744.0,114.0,2.8,29.5,585.0,749.73,561.19
2017,6,1,16,30,724.0,110.0,2.8,29.0,536.0,704.25,532.72
2017,6,1,16,45,381.0,151.0,2.8,29.0,373.5,463.45,356.89
2017,6,1,17,0,38.0,192.0,2.8,29.0,211.0,216.82,165.49
2017,6,1,17,15,315.5,142.0,2.7,28.5,269.0,366.04,286.57
2017,6,1,17,30,593.0,92.0,2.6,28.0,327.0,484.0,377.91
2017,6,1,17,45,535.5,86.5,2.55,28.0,274.0,415.81,324.45
2017,6,1,18,0,478.0,81.0,2.5,28.0,221.0,351.79,273.64
2017,6,1,18,15,409.0,70.5,2.35,27.0,172.5,278.58,215.2
2017,6,1,18,30,340.0,60.0,2.2,26.0,124.0,216.82,164.14
2017,6,1,18,45,236.0,45.5,2.05,25.5,83.0,145.73,105.37
2017,6,1,19,0,132.0,31.0,1.9,25.0,42.0,86.74,53.44
2017,6,1,19,15,66.0,15.5,2.05,25.0,21.0,29.21,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,2.5,14.5,1.65,21.5,14.5,13.19,0.0
2017,6,2,6,0,5.0,29.0,1.8,22.0,29.0,25.04,14.03
2017,6,2,6,15,33.5,50.5,1.85,22.0,56.5,41.91,29.91
2017,6,2,6,30,62.0,72.0,1.9,22.0,84.0,57.05,43.53
2017,6,2,6,45,89.5,93.0,2.0,22.5,116.5,72.54,57.1
2017,6,2,7,0,117.0,114.0,2.1,23.0,149.0,87.64,70.02
2017,6,2,7,15,132.5,138.5,2.15,23.0,185.5,104.41,84.19
2017,6,2,7,30,148.0,163.0,2.2,23.0,222.0,120.63,97.64
2017,6,2,7,45,274.0,170.0,2.25,23.5,299.5,119.5,96.13
2017,6,2,8,0,400.0,177.0,2.3,24.0,377.0,117.65,94.05
2017,6,2,8,15,351.5,211.5,2.3,24.5,401.5,173.67,121.52
2017,6,2,8,30,303.0,246.0,2.3,25.0,426.0,216.25,152.91
2017,6,2,8,45,204.0,278.0,2.35,25.5,404.0,249.76,182.29
