Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,9,0,105.0,310.0,2.4,26.0,382.0,271.0,202.0
2017,6,2,9,15,98.5,330.5,2.4,26.0,401.5,294.66,220.19
2017,6,2,9,30,92.0,351.0,2.4,26.0,421.0,317.63,237.62
2017,6,2,9,45,278.5,334.5,2.4,26.5,562.0,383.72,284.68
2017,6,2,10,0,465.0,318.0,2.4,27.0,703.0,477.59,352.78
2017,6,2,10,15,361.0,374.0,2.35,27.5,680.5,498.7,367.74
2017,6,2,10,30,257.0,430.0,2.3,28.0,658.0,505.39,371.38
2017,6,2,10,45,189.0,448.0,2.25,28.5,618.0,498.63,365.27
2017,6,2,11,0,121.0,466.0,2.2,29.0,578.0,481.4,351.36
2017,6,2,11,15,81.0,441.5,2.1,29.0,517.5,443.57,323.99
2017,6,2,11,30,41.0,417.0,2.0,29.0,457.0,399.24,291.72
2017,6,2,11,45,35.5,407.5,1.95,29.5,442.5,391.6,285.64
2017,6,2,12,0,30.0,398.0,1.9,30.0,428.0,383.12,278.83
2017,6,2,12,15,136.0,450.0,1.85,30.0,585.0,530.73,384.4
2017,6,2,12,30,242.0,502.0,1.8,30.0,742.0,680.97,486.56
2017,6,2,12,45,265.0,493.5,1.75,30.5,755.5,711.44,504.83
2017,6,2,13,0,288.0,485.0,1.7,31.0,769.0,736.53,520.41
2017,6,2,13,15,541.5,331.0,1.7,31.0,855.5,848.45,600.16
2017,6,2,13,30,795.0,177.0,1.7,31.0,942.0,946.64,665.38
2017,6,2,13,45,788.0,176.5,1.75,31.0,922.0,948.18,666.38
2017,6,2,14,0,781.0,176.0,1.8,31.0,902.0,946.26,666.36
2017,6,2,14,15,602.5,270.5,1.8,30.5,820.5,877.03,622.92
2017,6,2,14,30,424.0,365.0,1.8,30.0,739.0,796.65,568.59
2017,6,2,14,45,443.5,341.5,1.85,30.0,719.5,791.04,567.71
2017,6,2,15,0,463.0,318.0,1.9,30.0,700.0,782.44,564.23
2017,6,2,15,15,303.0,339.0,1.95,30.0,584.0,637.91,465.49
2017,6,2,15,30,143.0,360.0,2.0,30.0,468.0,497.94,366.53
2017,6,2,15,45,249.0,320.0,2.1,30.0,494.5,561.3,416.05
2017,6,2,16,0,355.0,280.0,2.2,30.0,521.0,603.27,449.17
2017,6,2,16,15,371.5,252.5,2.2,29.5,487.5,577.57,433.49
2017,6,2,16,30,388.0,225.0,2.2,29.0,454.0,549.14,415.99
2017,6,2,16,45,485.0,178.0,2.2,29.0,436.5,569.94,433.91
2017,6,2,17,0,582.0,131.0,2.2,29.0,419.0,573.39,438.8
2017,6,2,17,15,545.0,123.0,2.1,28.5,367.5,514.18,396.26
2017,6,2,17,30,508.0,115.0,2.0,28.0,316.0,451.6,350.46
2017,6,2,17,45,456.0,105.0,1.9,27.5,265.0,386.44,301.1
2017,6,2,18,0,404.0,95.0,1.8,27.0,214.0,325.44,253.37
2017,6,2,18,15,338.0,81.5,1.8,26.5,167.0,258.74,199.95
2017,6,2,18,30,272.0,68.0,1.8,26.0,120.0,198.69,150.48
2017,6,2,18,45,188.5,49.5,1.85,25.5,80.0,127.21,91.85
2017,6,2,19,0,105.0,31.0,1.9,25.0,40.0,72.46,44.44
2017,6,2,19,15,52.5,15.5,2.0,25.0,20.0,26.14,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,1.0,14.5,1.25,21.5,14.5,13.19,0.0
2017,6,3,6,0,2.0,29.0,1.4,22.0,29.0,25.05,14.09
2017,6,3,6,15,28.0,49.5,1.45,22.5,55.0,41.22,29.28
2017,6,3,6,30,54.0,70.0,1.5,23.0,81.0,57.34,43.6
2017,6,3,6,45,74.0,92.0,1.6,23.5,112.0,71.83,56.26
2017,6,3,7,0,94.0,114.0,1.7,24.0,143.0,87.52,69.61
2017,6,3,7,15,253.0,121.5,1.75,24.5,219.0,89.6,71.13
2017,6,3,7,30,412.0,129.0,1.8,25.0,295.0,88.9,70.19
2017,6,3,7,45,268.5,171.0,1.85,25.5,285.5,120.06,95.83
2017,6,3,8,0,125.0,213.0,1.9,26.0,276.0,152.25,121.74
2017,6,3,8,15,84.0,226.0,1.9,26.0,270.5,179.04,133.87
2017,6,3,8,30,43.0,239.0,1.9,26.0,265.0,192.23,144.54
2017,6,3,8,45,147.0,272.5,1.95,26.5,371.0,234.84,172.28
2017,6,3,9,0,251.0,306.0,2.0,27.0,477.0,290.84,211.05
2017,6,3,9,15,164.5,325.5,2.0,27.5,440.5,304.93,224.48
2017,6,3,9,30,78.0,345.0,2.0,28.0,404.0,307.94,228.32
2017,6,3,9,45,40.5,251.0,2.0,28.5,282.0,228.52,169.62
2017,6,3,10,0,3.0,157.0,2.0,29.0,160.0,139.48,102.44
2017,6,3,10,15,33.5,282.5,1.95,29.0,312.5,258.74,192.01
2017,6,3,10,30,64.0,408.0,1.9,29.0,465.0,382.33,281.24
2017,6,3,10,45,116.0,439.5,1.85,29.5,546.5,445.31,325.1
2017,6,3,11,0,168.0,471.0,1.8,30.0,628.0,517.0,374.42
2017,6,3,11,15,235.5,469.5,1.75,30.0,694.0,577.64,416.53
2017,6,3,11,30,303.0,468.0,1.7,30.0,760.0,642.53,460.94
2017,6,3,11,45,263.5,484.5,1.65,30.5,741.0,643.14,458.89
2017,6,3,12,0,224.0,501.0,1.6,31.0,722.0,638.85,453.95
2017,6,3,12,15,205.5,505.5,1.55,31.0,708.5,639.81,453.96
2017,6,3,12,30,187.0,510.0,1.5,31.0,695.0,639.01,452.73
2017,6,3,12,45,219.5,502.5,1.45,31.0,719.0,671.75,474.97
2017,6,3,13,0,252.0,495.0,1.4,31.0,743.0,711.93,501.44
2017,6,3,13,15,233.5,492.0,1.3,31.0,719.5,692.82,487.83
2017,6,3,13,30,215.0,489.0,1.2,31.0,696.0,679.44,478.37
2017,6,3,13,45,174.0,478.0,1.2,31.0,643.5,635.08,448.95
2017,6,3,14,0,133.0,467.0,1.2,31.0,591.0,589.12,418.34
2017,6,3,14,15,74.0,369.5,1.15,30.5,438.0,424.73,307.14
2017,6,3,14,30,15.0,272.0,1.1,30.0,285.0,262.27,191.83
2017,6,3,14,45,262.5,289.0,1.1,30.0,506.0,551.69,404.81
2017,6,3,15,0,510.0,306.0,1.1,30.0,727.0,813.97,580.35
2017,6,3,15,15,332.5,333.5,1.1,30.0,603.0,658.93,473.9
2017,6,3,15,30,155.0,361.0,1.1,30.0,479.0,509.52,370.64
2017,6,3,15,45,344.5,289.0,1.1,30.0,529.0,611.58,447.82
2017,6,3,16,0,534.0,217.0,1.1,30.0,579.0,701.97,512.95
2017,6,3,16,15,400.0,234.5,1.05,29.5,494.0,594.87,438.73
2017,6,3,16,30,266.0,252.0,1.0,29.0,409.0,483.12,360.69
2017,6,3,16,45,257.5,228.0,0.95,29.0,368.5,442.07,333.03
2017,6,3,17,0,249.0,204.0,0.9,29.0,328.0,400.66,303.98
2017,6,3,17,15,227.5,184.5,0.85,28.5,287.5,355.51,271.84
2017,6,3,17,30,206.0,165.0,0.8,28.0,247.0,301.49,232.31
2017,6,3,17,45,184.5,142.0,0.75,28.0,207.0,255.9,197.63
2017,6,3,18,0,163.0,119.0,0.7,28.0,167.0,211.94,163.28
2017,6,3,18,15,131.5,96.5,0.65,27.5,130.0,165.77,126.6
2017,6,3,18,30,100.0,74.0,0.6,27.0,93.0,122.58,91.52
2017,6,3,18,45,60.0,51.5,0.55,26.5,62.0,79.39,56.25
2017,6,3,19,0,20.0,29.0,0.5,26.0,31.0,35.25,19.68
2017,6,3,19,15,10.0,14.5,0.5,25.5,15.5,15.49,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,55.0,16.5,1.75,21.5,21.5,13.54,0.0
2017,6,4,6,0,110.0,33.0,2.0,22.0,43.0,26.5,15.26
2017,6,4,6,15,190.0,51.5,2.1,22.0,82.5,40.68,28.88
2017,6,4,6,30,270.0,70.0,2.2,22.0,122.0,52.68,39.8
2017,6,4,6,45,330.5,84.5,2.35,22.5,169.0,62.37,48.38
2017,6,4,7,0,391.0,99.0,2.5,23.0,216.0,71.64,56.35
2017,6,4,7,15,223.5,128.0,2.6,23.5,197.5,93.67,74.95
2017,6,4,7,30,56.0,157.0,2.7,24.0,179.0,121.78,98.29
2017,6,4,7,45,126.0,184.0,2.8,24.5,244.0,133.96,107.89
2017,6,4,8,0,196.0,211.0,2.9,25.0,309.0,151.86,122.08
2017,6,4,8,15,316.5,213.0,2.95,25.0,391.5,171.49,120.93
2017,6,4,8,30,437.0,215.0,3.0,25.0,474.0,205.92,139.51
2017,6,4,8,45,332.5,262.0,3.1,25.5,469.5,255.92,182.29
2017,6,4,9,0,228.0,309.0,3.2,26.0,465.0,294.02,215.88
2017,6,4,9,15,230.5,332.5,3.15,26.0,499.0,330.16,244.14
2017,6,4,9,30,233.0,356.0,3.1,26.0,533.0,366.69,272.43
2017,6,4,9,45,485.0,265.0,3.1,26.5,658.0,414.34,306.5
2017,6,4,10,0,737.0,174.0,3.1,27.0,783.0,493.82,366.09
2017,6,4,10,15,519.0,296.5,3.05,27.0,734.0,518.56,385.3
2017,6,4,10,30,301.0,419.0,3.0,27.0,685.0,521.65,386.46
2017,6,4,10,45,232.0,445.0,2.95,27.5,654.0,522.72,385.98
2017,6,4,11,0,163.0,471.0,2.9,28.0,623.0,513.25,377.47
2017,6,4,11,15,181.0,481.0,2.8,28.0,653.5,547.44,401.64
2017,6,4,11,30,199.0,491.0,2.7,28.0,684.0,582.78,426.13
2017,6,4,11,45,226.5,493.0,2.65,28.0,715.0,619.82,451.98
2017,6,4,12,0,254.0,495.0,2.6,28.0,746.0,659.83,479.58
2017,6,4,12,15,554.0,318.5,2.55,28.0,867.5,779.37,568.34
2017,6,4,12,30,854.0,142.0,2.5,28.0,989.0,888.95,643.92
2017,6,4,12,45,855.0,140.5,2.45,28.5,985.0,910.17,655.1
2017,6,4,13,0,856.0,139.0,2.4,29.0,981.0,928.44,665.09
2017,6,4,13,15,853.5,138.5,2.3,28.5,969.5,941.09,673.71
2017,6,4,13,30,851.0,138.0,2.2,28.0,958.0,950.3,680.23
2017,6,4,13,45,431.0,182.0,2.15,28.0,597.5,615.32,456.05
2017,6,4,14,0,11.0,226.0,2.1,28.0,237.0,214.89,158.54
2017,6,4,14,15,107.0,332.5,2.0,28.0,428.0,432.6,321.99
2017,6,4,14,30,203.0,439.0,1.9,28.0,619.0,633.85,462.75
2017,6,4,14,45,101.5,249.5,1.85,28.0,339.5,345.81,258.43
2017,6,4,15,0,0.0,60.0,1.8,28.0,60.0,53.29,36.16
2017,6,4,15,15,2.0,115.0,1.75,28.0,117.0,104.49,76.48
2017,6,4,15,30,4.0,170.0,1.7,28.0,174.0,157.05,117.11
2017,6,4,15,45,2.0,115.0,1.65,28.0,117.0,104.36,76.57
2017,6,4,16,0,0.0,60.0,1.6,28.0,60.0,53.14,36.61
2017,6,4,16,15,0.0,88.5,1.5,27.5,88.5,78.46,56.9
2017,6,4,16,30,0.0,117.0,1.4,27.0,117.0,104.69,77.89
2017,6,4,16,45,6.5,144.0,1.35,27.0,147.5,135.52,102.54
2017,6,4,17,0,13.0,171.0,1.3,27.0,178.0,167.46,127.93
2017,6,4,17,15,9.5,152.0,1.2,26.5,157.0,147.01,112.39
2017,6,4,17,30,6.0,133.0,1.1,26.0,136.0,126.84,96.96
2017,6,4,17,45,3.0,113.0,1.0,26.0,114.5,106.22,80.72
2017,6,4,18,0,0.0,93.0,0.9,26.0,93.0,85.83,64.41
2017,6,4,18,15,0.0,73.0,0.85,25.5,73.0,67.04,49.25
2017,6,4,18,30,0.0,53.0,0.8,25.0,53.0,48.12,33.65
2017,6,4,18,45,0.0,36.0,0.75,24.5,36.0,32.14,20.25
2017,6,4,19,0,0.0,19.0,0.7,24.0,19.0,16.73,6.82
2017,6,4,19,15,0.0,9.5,0.7,23.5,9.5,8.64,0.0
2017,6,4,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,97.5,15.0,2.35,19.5,24.0,11.83,0.0
2017,6,5,6,0,195.0,30.0,2.7,20.0,48.0,23.41,12.98
2017,6,5,6,15,291.0,43.0,2.75,20.5,89.5,33.09,22.62
2017,6,5,6,30,387.0,56.0,2.8,21.0,131.0,43.57,32.12
2017,6,5,6,45,459.0,64.0,2.85,21.5,181.0,48.16,36.31
2017,6,5,7,0,531.0,72.0,2.9,22.0,231.0,52.62,40.16
2017,6,5,7,15,577.0,78.5,3.05,22.5,283.0,55.57,42.58
2017,6,5,7,30,623.0,85.0,3.2,23.0,335.0,58.38,44.76
2017,6,5,7,45,661.0,88.5,3.35,24.0,388.5,58.84,44.8
2017,6,5,8,0,699.0,92.0,3.5,25.0,442.0,61.25,46.46
2017,6,5,8,15,723.5,96.5,3.5,25.5,493.0,117.55,64.58
2017,6,5,8,30,748.0,101.0,3.5,26.0,544.0,170.51,98.48
2017,6,5,8,45,768.0,103.5,3.55,27.0,593.0,223.73,139.64
2017,6,5,9,0,788.0,106.0,3.6,28.0,642.0,278.8,185.11
2017,6,5,9,15,802.0,108.5,3.55,28.0,686.0,333.6,231.97
2017,6,5,9,30,816.0,111.0,3.5,28.0,730.0,394.15,282.63
2017,6,5,9,45,826.0,113.5,3.5,28.5,768.5,447.5,326.42
2017,6,5,10,0,836.0,116.0,3.5,29.0,807.0,500.47,368.6
2017,6,5,10,15,844.0,117.5,3.45,29.0,840.0,550.99,408.36
2017,6,5,10,30,852.0,119.0,3.4,29.0,873.0,600.46,446.22
2017,6,5,10,45,855.5,121.5,3.4,29.5,898.5,646.62,479.87
2017,6,5,11,0,859.0,124.0,3.4,30.0,924.0,690.89,511.22
2017,6,5,11,15,863.0,125.0,3.4,30.0,943.0,732.23,540.83
2017,6,5,11,30,867.0,126.0,3.4,30.0,962.0,771.36,567.15
2017,6,5,11,45,860.5,133.0,3.45,30.5,971.0,804.78,588.19
2017,6,5,12,0,854.0,140.0,3.5,31.0,980.0,835.09,607.03
2017,6,5,12,15,632.0,290.5,3.5,31.0,914.0,818.0,592.55
2017,6,5,12,30,410.0,441.0,3.5,31.0,848.0,777.43,559.43
2017,6,5,12,45,388.0,445.0,3.5,31.0,829.0,776.73,558.99
2017,6,5,13,0,366.0,449.0,3.5,31.0,810.0,773.43,556.56
2017,6,5,13,15,348.0,454.0,3.5,30.5,793.5,772.38,556.84
2017,6,5,13,30,330.0,459.0,3.5,30.0,777.0,769.22,555.72
2017,6,5,13,45,351.5,437.0,3.5,30.0,769.5,775.65,561.37
2017,6,5,14,0,373.0,415.0,3.5,30.0,762.0,779.99,565.63
2017,6,5,14,15,193.5,337.5,3.45,30.0,517.5,532.85,393.16
2017,6,5,14,30,14.0,260.0,3.4,30.0,273.0,249.95,184.71
2017,6,5,14,45,91.5,332.5,3.4,30.0,409.0,420.36,312.98
2017,6,5,15,0,169.0,405.0,3.4,30.0,545.0,568.51,419.87
2017,6,5,15,15,156.5,383.5,3.35,29.5,508.0,534.6,396.53
2017,6,5,15,30,144.0,362.0,3.3,29.0,471.0,500.2,373.46
2017,6,5,15,45,103.5,328.0,3.3,29.0,404.0,413.87,311.17
2017,6,5,16,0,63.0,294.0,3.3,29.0,337.0,343.05,259.02
2017,6,5,16,15,31.5,180.5,3.2,28.5,202.0,198.71,150.76
2017,6,5,16,30,0.0,67.0,3.1,28.0,67.0,59.3,41.72
2017,6,5,16,45,0.0,66.0,3.05,27.5,66.0,58.38,41.33
2017,6,5,17,0,0.0,65.0,3.0,27.0,65.0,57.47,40.85
2017,6,5,17,15,0.0,57.0,2.8,26.5,57.0,50.35,35.35
2017,6,5,17,30,0.0,49.0,2.6,26.0,49.0,43.24,29.78
2017,6,5,17,45,0.0,41.0,2.45,26.0,41.0,36.15,24.07
2017,6,5,18,0,0.0,33.0,2.3,26.0,33.0,29.07,18.29
2017,6,5,18,15,0.0,26.0,2.05,25.5,26.0,22.88,13.21
2017,6,5,18,30,0.0,19.0,1.8,25.0,19.0,16.7,8.05
2017,6,5,18,45,0.0,12.5,1.6,24.5,12.5,10.97,3.21
2017,6,5,19,0,0.0,6.0,1.4,24.0,6.0,5.26,0.0
2017,6,5,19,15,0.0,3.0,1.45,23.5,3.0,2.63,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,93.0,16.0,2.85,20.5,24.5,12.62,0.0
2017,6,6,6,0,186.0,32.0,3.0,21.0,49.0,24.97,14.17
2017,6,6,6,15,281.0,45.5,3.1,21.5,90.5,34.99,24.12
2017,6,6,6,30,376.0,59.0,3.2,22.0,132.0,44.7,32.95
2017,6,6,6,45,445.5,68.5,3.35,22.5,182.0,51.92,39.39
2017,6,6,7,0,515.0,78.0,3.5,23.0,232.0,57.4,44.11
2017,6,6,7,15,562.0,85.0,3.6,23.5,284.5,60.51,46.63
2017,6,6,7,30,609.0,92.0,3.7,24.0,337.0,63.47,48.92
2017,6,6,7,45,644.5,97.5,3.85,24.5,390.0,65.06,49.99
2017,6,6,8,0,680.0,103.0,4.0,25.0,443.0,67.98,52.15
2017,6,6,8,15,705.5,107.5,4.05,25.5,494.5,117.51,65.28
2017,6,6,8,30,731.0,112.0,4.1,26.0,546.0,176.09,103.66
2017,6,6,8,45,750.5,116.0,4.2,26.5,595.0,229.33,145.03
2017,6,6,9,0,770.0,120.0,4.3,27.0,644.0,284.43,190.88
2017,6,6,9,15,785.0,123.0,4.35,27.5,688.5,338.95,237.18
2017,6,6,9,30,800.0,126.0,4.4,28.0,733.0,394.28,283.61
2017,6,6,9,45,811.0,129.0,4.45,28.5,772.5,448.48,328.23
2017,6,6,10,0,822.0,132.0,4.5,29.0,812.0,502.55,371.46
2017,6,6,10,15,559.5,276.0,4.55,29.0,747.5,522.89,388.22
2017,6,6,10,30,297.0,420.0,4.6,29.0,683.0,519.14,384.5
2017,6,6,10,45,576.0,279.0,4.7,29.5,808.5,598.03,445.13
2017,6,6,11,0,855.0,138.0,4.8,30.0,934.0,698.62,520.9
2017,6,6,11,15,859.5,139.0,4.85,30.0,954.0,740.25,551.12
2017,6,6,11,30,864.0,140.0,4.9,30.0,974.0,779.72,578.8
2017,6,6,11,45,624.0,290.0,5.0,30.5,896.5,759.66,559.8
2017,6,6,12,0,384.0,440.0,5.1,31.0,819.0,718.44,524.84
2017,6,6,12,15,623.0,294.0,5.1,31.0,911.0,812.51,596.33
2017,6,6,12,30,862.0,148.0,5.1,31.0,1003.0,899.45,657.61
2017,6,6,12,45,601.5,305.5,5.2,31.0,901.0,845.32,618.27
2017,6,6,13,0,341.0,463.0,5.3,31.0,799.0,762.88,555.43
2017,6,6,13,15,276.0,476.5,5.3,31.0,746.5,725.54,528.82
2017,6,6,13,30,211.0,490.0,5.3,31.0,694.0,675.44,493.04
2017,6,6,13,45,192.5,480.5,5.35,31.0,663.5,654.23,478.68
2017,6,6,14,0,174.0,471.0,5.4,31.0,633.0,631.61,463.15
2017,6,6,14,15,514.0,298.5,5.35,31.0,757.5,814.84,601.18
2017,6,6,14,30,854.0,126.0,5.3,31.0,882.0,953.49,698.59
2017,6,6,14,45,848.5,122.0,5.3,31.0,849.0,938.7,688.89
2017,6,6,15,0,843.0,118.0,5.3,31.0,816.0,920.48,677.86
2017,6,6,15,15,832.5,116.0,5.2,31.0,776.5,896.44,662.36
2017,6,6,15,30,822.0,114.0,5.1,31.0,737.0,869.47,644.95
2017,6,6,15,45,598.5,195.5,5.1,31.0,634.5,755.11,566.51
2017,6,6,16,0,375.0,277.0,5.1,31.0,532.0,616.01,464.35
2017,6,6,16,15,569.5,188.0,5.0,30.5,542.5,683.27,519.57
2017,6,6,16,30,764.0,99.0,4.9,30.0,553.0,722.59,551.6
2017,6,6,16,45,741.0,95.0,4.85,30.0,502.0,672.59,517.07
2017,6,6,17,0,718.0,91.0,4.8,30.0,451.0,621.93,481.46
2017,6,6,17,15,686.5,86.0,4.5,29.5,398.0,566.31,440.56
2017,6,6,17,30,655.0,81.0,4.2,29.0,345.0,509.49,398.07
2017,6,6,17,45,609.5,75.0,3.95,28.5,292.0,444.85,348.35
2017,6,6,18,0,564.0,69.0,3.7,28.0,239.0,383.21,299.36
2017,6,6,18,15,499.0,61.0,3.25,27.0,188.5,313.8,243.15
2017,6,6,18,30,434.0,53.0,2.8,26.0,138.0,250.34,190.07
2017,6,6,18,45,333.5,41.5,2.35,25.5,95.0,177.34,128.94
2017,6,6,19,0,233.0,30.0,1.9,25.0,52.0,114.1,73.59
2017,6,6,19,15,116.5,15.0,1.8,24.5,26.0,48.75,0.0
2017,6,6,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,115.5,15.0,1.2,20.5,25.5,11.84,0.0
2017,6,7,6,0,231.0,30.0,1.3,21.0,51.0,23.46,13.02
2017,6,7,6,15,331.5,42.0,1.35,21.5,94.5,33.38,22.79
2017,6,7,6,30,432.0,54.0,1.4,22.0,138.0,41.95,30.61
2017,6,7,6,45,499.5,62.0,1.5,22.5,189.0,46.66,34.87
2017,6,7,7,0,567.0,70.0,1.6,23.0,240.0,51.2,38.78
2017,6,7,7,15,612.5,76.5,1.55,24.0,293.5,54.26,41.18
2017,6,7,7,30,658.0,83.0,1.5,25.0,347.0,57.16,43.35
2017,6,7,7,45,691.5,88.0,1.5,26.5,401.0,58.74,44.23
2017,6,7,8,0,725.0,93.0,1.5,28.0,455.0,67.53,51.08
2017,6,7,8,15,749.0,97.0,1.65,28.5,507.0,118.68,63.97
2017,6,7,8,30,773.0,101.0,1.8,29.0,559.0,172.64,97.62
2017,6,7,8,45,790.5,104.5,1.95,29.5,608.0,227.56,139.59
2017,6,7,9,0,808.0,108.0,2.1,30.0,657.0,284.04,185.82
2017,6,7,9,15,821.5,111.0,2.2,30.0,702.0,340.2,233.05
2017,6,7,9,30,835.0,114.0,2.3,30.0,747.0,401.97,283.93
2017,6,7,9,45,845.5,116.0,2.4,30.5,786.5,456.19,327.73
2017,6,7,10,0,856.0,118.0,2.5,31.0,826.0,510.05,369.98
2017,6,7,10,15,677.0,233.5,2.6,31.0,808.0,549.31,400.18
2017,6,7,10,30,498.0,349.0,2.7,31.0,790.0,576.93,419.69
2017,6,7,10,45,375.0,404.5,2.8,31.5,742.0,575.98,417.94
2017,6,7,11,0,252.0,460.0,2.9,32.0,694.0,560.79,405.48
2017,6,7,11,15,211.0,476.0,2.95,32.0,675.0,563.74,407.16
2017,6,7,11,30,170.0,492.0,3.0,32.0,656.0,560.47,404.23
2017,6,7,11,45,534.0,309.0,3.05,32.5,833.0,706.8,512.11
2017,6,7,12,0,898.0,126.0,3.1,33.0,1010.0,858.12,615.84
2017,6,7,12,15,898.5,126.0,3.1,33.0,1014.0,886.72,633.14
2017,6,7,12,30,899.0,126.0,3.1,33.0,1018.0,912.5,649.5
2017,6,7,12,45,896.5,127.0,3.15,33.5,1013.0,933.58,661.85
2017,6,7,13,0,894.0,128.0,3.2,34.0,1008.0,951.48,672.21
2017,6,7,13,15,890.5,127.5,3.2,34.0,995.5,963.68,680.07
2017,6,7,13,30,887.0,127.0,3.2,34.0,983.0,972.27,685.79
2017,6,7,13,45,880.0,127.5,3.2,34.0,962.0,974.8,687.82
2017,6,7,14,0,873.0,128.0,3.2,34.0,941.0,973.69,687.71
2017,6,7,14,15,866.5,126.5,3.2,33.5,914.0,967.51,685.95
2017,6,7,14,30,860.0,125.0,3.2,33.0,887.0,957.76,682.04
2017,6,7,14,45,835.0,132.5,3.25,33.0,848.5,936.07,669.51
2017,6,7,15,0,810.0,140.0,3.3,33.0,810.0,921.55,661.73
2017,6,7,15,15,798.0,137.0,3.3,33.0,770.5,895.58,646.16
2017,6,7,15,30,786.0,134.0,3.3,33.0,731.0,866.76,628.78
2017,6,7,15,45,768.5,131.5,3.35,33.0,686.0,831.04,607.0
2017,6,7,16,0,751.0,129.0,3.4,33.0,641.0,793.2,583.62
2017,6,7,16,15,730.5,125.0,3.35,32.5,592.0,752.91,559.01
2017,6,7,16,30,710.0,121.0,3.3,32.0,543.0,707.8,530.69
2017,6,7,16,45,683.0,116.0,3.25,31.5,491.5,655.71,496.58
2017,6,7,17,0,656.0,111.0,3.2,31.0,440.0,603.43,460.74
2017,6,7,17,15,621.0,104.5,2.95,30.5,387.5,544.38,418.38
2017,6,7,17,30,586.0,98.0,2.7,30.0,335.0,486.57,375.8
2017,6,7,17,45,540.0,90.0,2.45,29.5,283.0,422.56,327.29
2017,6,7,18,0,494.0,82.0,2.2,29.0,231.0,361.67,279.68
2017,6,7,18,15,428.5,71.5,2.0,28.0,182.0,289.03,222.2
2017,6,7,18,30,363.0,61.0,1.8,27.0,133.0,227.51,171.74
2017,6,7,18,45,270.5,46.5,1.6,26.5,91.0,158.81,115.02
2017,6,7,19,0,178.0,32.0,1.4,26.0,49.0,100.68,65.1
2017,6,7,19,15,89.0,16.0,1.35,25.5,24.5,43.78,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,8,5,45,64.0,16.5,1.95,20.5,22.5,13.56,0.0
2017,6,8,6,0,128.0,33.0,2.3,21.0,45.0,26.54,15.46
2017,6,8,6,15,211.0,50.5,2.4,21.5,85.5,38.68,27.26
2017,6,8,6,30,294.0,68.0,2.5,22.0,126.0,51.23,38.55
2017,6,8,6,45,360.5,81.0,2.65,23.0,174.0,59.89,46.16
2017,6,8,7,0,427.0,94.0,2.8,24.0,222.0,68.21,53.18
2017,6,8,7,15,475.0,104.0,2.75,24.5,273.0,73.95,57.89
2017,6,8,7,30,523.0,114.0,2.7,25.0,324.0,79.41,62.23
2017,6,8,7,45,557.0,122.5,2.65,26.0,375.0,82.91,64.67
2017,6,8,8,0,591.0,131.0,2.6,27.0,426.0,86.04,66.75
2017,6,8,8,15,619.0,137.5,2.4,27.5,477.0,131.73,78.97
2017,6,8,8,30,647.0,144.0,2.2,28.0,528.0,180.88,109.72
2017,6,8,8,45,665.0,151.0,2.0,28.5,575.0,231.72,148.18
2017,6,8,9,0,683.0,158.0,1.8,29.0,622.0,284.38,190.44
2017,6,8,9,15,700.0,162.5,1.65,29.0,666.0,336.46,233.19
2017,6,8,9,30,717.0,167.0,1.5,29.0,710.0,389.76,276.29
2017,6,8,9,45,727.0,172.5,1.4,29.5,748.5,441.86,316.97
2017,6,8,10,0,737.0,178.0,1.3,30.0,787.0,493.96,356.13
2017,6,8,10,15,747.0,181.0,1.25,30.0,820.5,546.32,394.96
2017,6,8,10,30,757.0,184.0,1.2,30.0,854.0,594.8,429.93
2017,6,8,10,45,767.0,184.5,1.2,30.5,881.0,640.49,461.48
2017,6,8,11,0,777.0,185.0,1.2,31.0,908.0,685.2,491.43
2017,6,8,11,15,782.0,186.5,1.2,31.0,928.0,725.93,518.94
2017,6,8,11,30,787.0,188.0,1.2,31.0,948.0,764.86,544.71
2017,6,8,11,45,548.0,333.0,1.2,31.5,865.5,737.89,521.01
2017,6,8,12,0,309.0,478.0,1.2,32.0,783.0,688.5,482.64
2017,6,8,12,15,205.5,487.5,1.2,32.0,691.0,621.74,437.62
2017,6,8,12,30,102.0,497.0,1.2,32.0,599.0,544.75,384.75
2017,6,8,12,45,81.0,478.5,1.25,32.5,559.0,515.07,364.66
2017,6,8,13,0,60.0,460.0,1.3,33.0,519.0,483.44,342.7
2017,6,8,13,15,425.0,323.0,1.35,33.0,734.0,727.65,515.68
2017,6,8,13,30,790.0,186.0,1.4,33.0,949.0,946.22,657.27
2017,6,8,13,45,787.0,183.0,1.5,33.0,929.5,949.53,658.61
2017,6,8,14,0,784.0,180.0,1.6,33.0,910.0,949.35,660.35
2017,6,8,14,15,776.5,178.0,1.65,33.0,883.5,942.38,657.38
2017,6,8,14,30,769.0,176.0,1.7,33.0,857.0,932.05,652.49
2017,6,8,14,45,458.0,290.5,1.8,33.0,692.0,751.46,534.99
2017,6,8,15,0,147.0,405.0,1.9,33.0,527.0,547.23,393.0
2017,6,8,15,15,448.0,277.0,1.95,32.5,623.0,719.2,520.81
2017,6,8,15,30,749.0,149.0,2.0,32.0,719.0,849.07,612.09
2017,6,8,15,45,737.5,143.0,2.05,32.0,676.0,815.89,591.08
2017,6,8,16,0,726.0,137.0,2.1,32.0,633.0,784.39,572.47
2017,6,8,16,15,706.0,132.5,2.1,31.5,585.0,741.28,546.58
2017,6,8,16,30,686.0,128.0,2.1,31.0,537.0,696.87,519.4
2017,6,8,16,45,664.5,121.0,2.15,31.0,487.0,647.57,486.88
2017,6,8,17,0,643.0,114.0,2.2,31.0,437.0,597.69,452.82
2017,6,8,17,15,608.5,107.5,2.1,30.5,385.0,539.54,411.97
2017,6,8,17,30,574.0,101.0,2.0,30.0,333.0,482.61,370.8
2017,6,8,17,45,531.0,92.0,1.9,29.5,282.0,419.79,323.89
2017,6,8,18,0,488.0,83.0,1.8,29.0,231.0,359.82,277.55
2017,6,8,18,15,423.5,72.5,1.7,28.0,182.5,288.01,221.1
2017,6,8,18,30,359.0,62.0,1.6,27.0,134.0,227.16,171.42
2017,6,8,18,45,268.5,47.5,1.5,26.5,92.0,159.37,115.55
2017,6,8,19,0,178.0,33.0,1.4,26.0,50.0,101.91,66.36
2017,6,8,19,15,89.0,16.5,1.5,25.5,25.0,44.57,0.0
2017,6,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,7.0,3.25,21.5,7.0,6.14,0.0
2017,6,9,6,0,0.0,14.0,3.5,22.0,14.0,12.3,4.1
2017,6,9,6,15,0.0,27.0,3.7,22.5,27.0,23.78,14.53
2017,6,9,6,30,0.0,40.0,3.9,23.0,40.0,35.29,24.73
2017,6,9,6,45,0.0,56.0,4.1,23.5,56.0,49.22,36.9
2017,6,9,7,0,0.0,72.0,4.3,24.0,72.0,62.7,48.48
2017,6,9,7,15,20.5,112.0,4.35,24.0,120.5,94.21,75.32
2017,6,9,7,30,41.0,152.0,4.4,24.0,169.0,118.61,95.74
2017,6,9,7,45,31.5,167.0,4.5,24.5,181.0,129.7,104.49
2017,6,9,8,0,22.0,182.0,4.6,25.0,193.0,148.73,119.72
2017,6,9,8,15,116.5,221.5,4.55,25.0,289.5,169.93,126.85
2017,6,9,8,30,211.0,261.0,4.5,25.0,386.0,219.7,160.2
2017,6,9,8,45,180.0,287.5,4.5,25.5,401.0,249.59,183.94
2017,6,9,9,0,149.0,314.0,4.5,26.0,416.0,276.1,205.46
2017,6,9,9,15,154.5,334.0,4.45,26.0,445.5,306.17,228.73
2017,6,9,9,30,160.0,354.0,4.4,26.0,475.0,336.92,252.41
2017,6,9,9,45,147.5,371.0,4.4,26.5,487.5,358.57,268.77
2017,6,9,10,0,135.0,388.0,4.4,27.0,500.0,378.78,283.62
2017,6,9,10,15,127.5,412.0,4.35,27.0,521.5,405.57,303.43
2017,6,9,10,30,120.0,436.0,4.3,27.0,543.0,431.82,322.49
2017,6,9,10,45,149.5,453.0,4.25,27.5,590.0,475.32,353.6
2017,6,9,11,0,179.0,470.0,4.2,28.0,637.0,521.53,386.24
2017,6,9,11,15,215.5,476.0,4.15,28.0,681.0,566.22,418.45
2017,6,9,11,30,252.0,482.0,4.1,28.0,725.0,612.57,451.56
2017,6,9,11,45,205.5,494.0,4.05,28.5,694.0,601.98,442.03
2017,6,9,12,0,159.0,506.0,4.0,29.0,663.0,587.02,429.56
2017,6,9,12,15,458.0,358.0,3.9,29.0,811.5,728.81,535.94
2017,6,9,12,30,757.0,210.0,3.8,29.0,960.0,868.93,636.37
2017,6,9,12,45,516.0,350.0,3.75,29.0,860.5,809.16,589.84
2017,6,9,13,0,275.0,490.0,3.7,29.0,761.0,725.68,526.61
2017,6,9,13,15,517.0,345.0,3.55,29.0,847.0,834.31,607.53
2017,6,9,13,30,759.0,200.0,3.4,29.0,933.0,929.31,674.23
2017,6,9,13,45,430.5,330.0,3.25,29.5,744.0,756.06,550.8
2017,6,9,14,0,102.0,460.0,3.1,30.0,555.0,538.3,391.7
2017,6,9,14,15,173.0,447.0,2.95,29.5,602.5,609.35,445.11
2017,6,9,14,30,244.0,434.0,2.8,29.0,650.0,679.68,495.77
2017,6,9,14,45,148.0,399.0,2.7,29.0,528.5,540.9,397.8
2017,6,9,15,0,52.0,364.0,2.6,29.0,407.0,401.92,297.45
2017,6,9,15,15,150.0,359.0,2.55,29.0,475.5,502.26,373.42
2017,6,9,15,30,248.0,354.0,2.5,29.0,544.0,598.39,443.53
2017,6,9,15,45,183.5,334.0,2.5,29.0,470.0,503.33,375.63
2017,6,9,16,0,119.0,314.0,2.5,29.0,396.0,424.75,318.84
2017,6,9,16,15,351.0,241.5,2.4,28.5,456.5,547.78,415.55
2017,6,9,16,30,583.0,169.0,2.3,28.0,517.0,660.12,500.52
2017,6,9,16,45,443.5,183.5,2.2,28.0,434.5,544.37,415.63
2017,6,9,17,0,304.0,198.0,2.1,28.0,352.0,432.02,332.43
2017,6,9,17,15,280.0,180.5,1.95,27.5,309.5,385.07,298.56
2017,6,9,17,30,256.0,163.0,1.8,27.0,267.0,339.45,264.54
2017,6,9,17,45,231.5,141.5,1.65,27.0,225.0,290.6,226.78
2017,6,9,18,0,207.0,120.0,1.5,27.0,183.0,243.56,189.57
2017,6,9,18,15,171.0,99.0,1.45,26.5,144.0,193.84,149.77
2017,6,9,18,30,135.0,78.0,1.4,26.0,105.0,140.94,106.65
2017,6,9,18,45,90.5,56.0,1.4,25.5,71.5,94.9,68.65
2017,6,9,19,0,46.0,34.0,1.4,25.0,38.0,53.06,33.53
2017,6,9,19,15,23.0,17.0,1.45,24.5,19.0,23.88,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.0,17.0,3.4,20.5,21.0,13.92,0.0
2017,6,10,6,0,92.0,34.0,3.5,21.0,42.0,27.22,15.99
2017,6,10,6,15,168.5,54.0,3.65,21.5,82.0,42.42,30.42
2017,6,10,6,30,245.0,74.0,3.8,22.0,122.0,57.23,43.7
2017,6,10,6,45,313.5,88.0,4.0,22.5,169.5,64.88,50.55
2017,6,10,7,0,382.0,102.0,4.2,23.0,217.0,73.76,58.18
2017,6,10,7,15,431.0,113.5,4.2,23.5,267.5,80.36,63.63
2017,6,10,7,30,480.0,125.0,4.2,24.0,318.0,86.64,68.65
2017,6,10,7,45,364.0,165.0,4.25,24.5,323.5,117.12,93.95
2017,6,10,8,0,248.0,205.0,4.3,25.0,329.0,139.39,111.94
2017,6,10,8,15,267.0,227.0,4.25,25.5,374.0,174.98,125.64
2017,6,10,8,30,286.0,249.0,4.2,26.0,419.0,213.49,151.5
2017,6,10,8,45,191.5,278.0,4.2,26.5,396.5,245.46,179.48
2017,6,10,9,0,97.0,307.0,4.2,27.0,374.0,265.7,198.33
2017,6,10,9,15,105.0,331.5,4.15,27.5,408.0,296.03,220.81
2017,6,10,9,30,113.0,356.0,4.1,28.0,442.0,320.87,239.03
2017,6,10,9,45,430.5,263.0,4.05,28.5,615.0,386.53,285.11
2017,6,10,10,0,748.0,170.0,4.0,29.0,788.0,494.71,364.96
2017,6,10,10,15,757.5,172.5,4.0,29.5,821.0,543.53,402.35
2017,6,10,10,30,767.0,175.0,4.0,30.0,854.0,591.76,438.41
2017,6,10,10,45,777.5,175.0,4.0,30.5,881.5,637.75,471.91
2017,6,10,11,0,788.0,175.0,4.0,31.0,909.0,682.76,503.82
2017,6,10,11,15,793.0,176.5,4.0,31.5,928.5,723.89,532.2
2017,6,10,11,30,798.0,178.0,4.0,32.0,948.0,763.16,558.67
2017,6,10,11,45,803.0,177.5,4.05,32.5,960.5,798.72,581.97
2017,6,10,12,0,808.0,177.0,4.1,33.0,973.0,832.1,602.85
2017,6,10,12,15,809.0,177.0,4.1,33.0,977.0,860.22,621.16
2017,6,10,12,30,810.0,177.0,4.1,33.0,981.0,885.81,637.8
2017,6,10,12,45,556.0,329.5,4.15,33.5,880.0,825.99,592.96
2017,6,10,13,0,302.0,482.0,4.2,34.0,779.0,742.72,529.76
2017,6,10,13,15,282.5,481.0,4.2,34.0,756.5,734.21,524.37
2017,6,10,13,30,263.0,480.0,4.2,34.0,734.0,723.59,517.2
2017,6,10,13,45,526.5,327.0,4.25,34.0,823.0,844.6,606.56
2017,6,10,14,0,790.0,174.0,4.3,34.0,912.0,948.27,678.84
2017,6,10,14,15,556.0,293.5,4.3,34.0,805.5,848.53,610.43
2017,6,10,14,30,322.0,413.0,4.3,34.0,699.0,732.71,527.51
2017,6,10,14,45,547.0,284.5,4.3,34.0,748.0,829.03,600.3
2017,6,10,15,0,772.0,156.0,4.3,34.0,797.0,901.79,652.14
2017,6,10,15,15,474.0,260.0,4.3,33.5,647.5,725.16,531.49
2017,6,10,15,30,176.0,364.0,4.3,33.0,498.0,530.08,390.37
2017,6,10,15,45,266.5,324.0,4.3,33.0,513.0,579.02,429.18
2017,6,10,16,0,357.0,284.0,4.3,33.0,528.0,607.64,452.64
2017,6,10,16,15,510.5,211.0,4.25,32.5,531.5,659.36,494.62
2017,6,10,16,30,664.0,138.0,4.2,32.0,535.0,690.71,521.91
2017,6,10,16,45,631.0,134.0,4.2,32.0,483.5,637.0,484.08
2017,6,10,17,0,598.0,130.0,4.2,32.0,432.0,583.6,446.13
2017,6,10,17,15,562.0,122.5,4.05,31.5,380.5,525.22,404.26
2017,6,10,17,30,526.0,115.0,3.9,31.0,329.0,462.99,358.49
2017,6,10,17,45,475.5,106.0,3.75,30.5,278.0,399.04,309.89
2017,6,10,18,0,425.0,97.0,3.6,30.0,227.0,338.99,262.87
2017,6,10,18,15,360.0,84.0,3.4,29.0,179.0,272.15,209.74
2017,6,10,18,30,295.0,71.0,3.2,28.0,131.0,211.71,160.33
2017,6,10,18,45,211.0,54.0,3.05,27.5,90.0,147.02,107.04
2017,6,10,19,0,127.0,37.0,2.9,27.0,49.0,85.93,56.11
2017,6,10,19,15,63.5,18.5,3.05,26.5,24.5,37.92,0.0
2017,6,10,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,68.0,17.5,3.35,21.5,23.5,14.32,0.0
2017,6,11,6,0,136.0,35.0,3.5,22.0,47.0,28.03,16.54
2017,6,11,6,15,231.5,50.5,3.7,22.5,88.5,38.73,27.17
2017,6,11,6,30,327.0,66.0,3.9,23.0,130.0,49.83,37.18
2017,6,11,6,45,403.5,76.0,4.15,23.5,179.5,56.39,43.06
2017,6,11,7,0,480.0,86.0,4.4,24.0,229.0,62.75,48.51
2017,6,11,7,15,529.5,94.0,4.45,24.5,281.5,67.5,52.41
2017,6,11,7,30,579.0,102.0,4.5,25.0,334.0,70.9,55.04
2017,6,11,7,45,625.5,104.5,4.6,25.5,388.5,70.01,53.97
2017,6,11,8,0,672.0,107.0,4.7,26.0,443.0,69.25,53.0
2017,6,11,8,15,423.0,185.0,4.65,26.5,405.0,150.5,101.06
2017,6,11,8,30,174.0,263.0,4.6,27.0,367.0,215.64,157.41
2017,6,11,8,45,477.5,189.5,4.55,27.5,507.0,223.82,150.88
2017,6,11,9,0,781.0,116.0,4.5,28.0,647.0,280.64,186.58
2017,6,11,9,15,525.5,231.5,4.45,28.5,599.5,333.76,238.11
2017,6,11,9,30,270.0,347.0,4.4,29.0,552.0,364.91,268.24
2017,6,11,9,45,555.5,234.5,4.35,29.5,684.5,415.73,304.41
2017,6,11,10,0,841.0,122.0,4.3,30.0,817.0,502.85,369.6
2017,6,11,10,15,849.0,124.0,4.25,30.5,850.5,554.0,409.06
2017,6,11,10,30,857.0,126.0,4.2,31.0,884.0,604.1,446.6
2017,6,11,10,45,865.5,126.0,4.2,31.5,911.5,651.66,481.33
2017,6,11,11,0,874.0,126.0,4.2,32.0,939.0,697.74,514.06
2017,6,11,11,15,878.0,127.0,4.15,32.0,958.5,739.75,544.04
2017,6,11,11,30,882.0,128.0,4.1,32.0,978.0,779.52,570.83
2017,6,11,11,45,885.0,128.0,4.1,32.5,990.5,815.28,593.19
2017,6,11,12,0,888.0,128.0,4.1,33.0,1003.0,848.45,613.62
2017,6,11,12,15,889.0,128.0,4.1,33.0,1007.0,877.27,632.31
2017,6,11,12,30,890.0,128.0,4.1,33.0,1011.0,903.34,649.19
2017,6,11,12,45,889.0,128.0,4.1,33.5,1007.5,924.84,661.75
2017,6,11,13,0,888.0,128.0,4.1,34.0,1004.0,943.25,672.32
2017,6,11,13,15,885.5,127.5,4.1,34.0,992.0,956.47,680.98
2017,6,11,13,30,883.0,127.0,4.1,34.0,980.0,966.13,687.48
2017,6,11,13,45,878.5,126.0,4.1,34.0,960.5,969.8,690.26
2017,6,11,14,0,874.0,125.0,4.1,34.0,941.0,969.8,690.84
2017,6,11,14,15,868.0,124.0,4.05,34.0,914.5,964.75,688.05
2017,6,11,14,30,862.0,123.0,4.0,34.0,888.0,956.14,683.11
2017,6,11,14,45,853.0,121.5,4.0,34.0,854.5,940.72,674.16
2017,6,11,15,0,844.0,120.0,4.0,34.0,821.0,922.0,663.19
2017,6,11,15,15,833.0,117.5,3.95,34.0,782.0,897.26,648.08
2017,6,11,15,30,822.0,115.0,3.9,34.0,743.0,869.6,631.09
2017,6,11,15,45,807.0,113.0,3.9,34.0,698.0,844.08,615.74
2017,6,11,16,0,792.0,111.0,3.9,34.0,653.0,808.06,593.28
2017,6,11,16,15,773.5,107.5,3.85,33.5,604.5,765.44,567.13
2017,6,11,16,30,755.0,104.0,3.8,33.0,556.0,721.22,539.51
2017,6,11,16,45,728.5,100.5,3.8,33.0,504.5,669.73,505.39
2017,6,11,17,0,702.0,97.0,3.8,33.0,453.0,620.21,471.3
2017,6,11,17,15,669.0,92.0,3.6,32.5,400.0,562.42,430.21
2017,6,11,17,30,636.0,87.0,3.4,32.0,347.0,505.6,388.7
2017,6,11,17,45,589.0,81.0,3.2,31.5,294.0,441.08,340.1
2017,6,11,18,0,542.0,75.0,3.0,31.0,241.0,379.67,292.32
2017,6,11,18,15,477.0,66.0,2.65,30.0,191.0,310.21,237.28
2017,6,11,18,30,412.0,57.0,2.3,29.0,141.0,246.7,185.3
2017,6,11,18,45,314.0,45.0,2.0,28.5,98.0,172.52,124.45
2017,6,11,19,0,216.0,33.0,1.7,28.0,55.0,113.0,74.02
2017,6,11,19,15,108.0,16.5,1.8,27.5,27.5,49.53,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,103.5,16.0,2.4,21.5,25.5,12.63,0.0
2017,6,12,6,0,207.0,32.0,2.7,22.0,51.0,25.0,14.14
2017,6,12,6,15,309.0,44.5,2.85,22.5,94.0,34.29,23.42
2017,6,12,6,30,411.0,57.0,3.0,23.0,137.0,44.54,32.67
2017,6,12,6,45,486.0,64.5,3.15,23.5,188.5,48.72,36.46
2017,6,12,7,0,561.0,72.0,3.3,24.0,240.0,52.8,39.97
2017,6,12,7,15,607.0,78.0,3.3,24.5,293.0,55.4,42.07
2017,6,12,7,30,653.0,84.0,3.3,25.0,346.0,57.89,43.97
2017,6,12,7,45,694.0,86.0,3.3,26.0,400.5,57.41,43.21
2017,6,12,8,0,735.0,88.0,3.3,27.0,455.0,62.93,47.48
2017,6,12,8,15,423.5,175.0,3.25,27.5,391.5,143.43,95.07
2017,6,12,8,30,112.0,262.0,3.2,28.0,328.0,206.85,152.25
2017,6,12,8,45,470.5,179.5,3.2,28.5,494.0,215.02,143.45
2017,6,12,9,0,829.0,97.0,3.2,29.0,660.0,283.98,186.16
2017,6,12,9,15,842.5,99.5,3.15,29.5,705.0,340.11,233.4
