Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,9,30,856.0,102.0,3.1,30.0,750.0,396.7,280.44
2017,6,12,9,45,868.5,102.5,3.1,30.5,790.5,451.53,325.11
2017,6,12,10,0,881.0,103.0,3.1,31.0,831.0,506.19,368.26
2017,6,12,10,15,597.5,258.0,3.1,31.0,761.0,523.17,382.63
2017,6,12,10,30,314.0,413.0,3.1,31.0,691.0,520.89,379.98
2017,6,12,10,45,612.0,260.0,3.15,31.5,822.5,601.34,440.5
2017,6,12,11,0,910.0,107.0,3.2,32.0,954.0,705.57,516.94
2017,6,12,11,15,913.5,107.5,3.2,32.5,973.5,748.2,545.59
2017,6,12,11,30,917.0,108.0,3.2,33.0,993.0,788.46,570.71
2017,6,12,11,45,912.0,114.0,3.25,33.5,1003.0,824.13,592.77
2017,6,12,12,0,907.0,120.0,3.3,34.0,1013.0,856.63,612.59
2017,6,12,12,15,627.5,291.0,3.35,34.0,910.0,809.65,578.86
2017,6,12,12,30,348.0,462.0,3.4,34.0,807.0,738.13,524.76
2017,6,12,12,45,242.0,483.0,3.45,34.5,722.5,670.72,477.19
2017,6,12,13,0,136.0,504.0,3.5,35.0,638.0,602.45,428.09
2017,6,12,13,15,255.0,468.5,3.55,35.0,716.5,695.88,494.97
2017,6,12,13,30,374.0,433.0,3.6,35.0,795.0,783.0,555.81
2017,6,12,13,45,268.0,452.5,3.65,35.0,709.0,708.16,503.71
2017,6,12,14,0,162.0,472.0,3.7,35.0,623.0,619.51,442.26
2017,6,12,14,15,523.5,292.5,3.7,35.0,761.0,815.71,585.36
2017,6,12,14,30,885.0,113.0,3.7,35.0,899.0,967.74,687.09
2017,6,12,14,45,861.5,120.5,3.7,35.0,861.5,947.51,673.99
2017,6,12,15,0,838.0,128.0,3.7,35.0,824.0,924.37,660.32
2017,6,12,15,15,827.0,125.5,3.7,34.5,785.0,908.79,652.94
2017,6,12,15,30,816.0,123.0,3.7,34.0,746.0,881.04,637.54
2017,6,12,15,45,801.5,120.0,3.75,34.0,701.5,846.93,616.84
2017,6,12,16,0,787.0,117.0,3.8,34.0,657.0,810.45,594.41
2017,6,12,16,15,564.5,179.0,3.8,33.5,552.0,675.53,502.97
2017,6,12,16,30,342.0,241.0,3.8,33.0,447.0,529.46,397.75
2017,6,12,16,45,520.5,171.0,3.85,33.0,451.5,588.32,445.25
2017,6,12,17,0,699.0,101.0,3.9,33.0,456.0,622.9,473.72
2017,6,12,17,15,666.0,96.0,3.7,32.5,403.0,565.24,432.32
2017,6,12,17,30,633.0,91.0,3.5,32.0,350.0,508.53,390.92
2017,6,12,17,45,587.5,84.0,3.35,31.5,297.0,443.84,342.33
2017,6,12,18,0,542.0,77.0,3.2,31.0,244.0,382.12,294.42
2017,6,12,18,15,477.0,68.0,2.95,30.0,193.5,312.61,239.41
2017,6,12,18,30,412.0,59.0,2.7,29.0,143.0,249.0,187.39
2017,6,12,18,45,317.0,46.5,2.5,28.5,100.0,175.53,126.98
2017,6,12,19,0,222.0,34.0,2.3,28.0,57.0,116.07,76.5
2017,6,12,19,15,111.0,17.0,2.5,27.5,28.5,51.05,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,5,45,93.0,16.5,2.7,22.5,25.0,13.02,0.0
2017,6,13,6,0,186.0,33.0,3.0,23.0,50.0,25.76,14.64
2017,6,13,6,15,285.5,46.0,3.25,23.5,92.0,35.39,24.23
2017,6,13,6,30,385.0,59.0,3.5,24.0,134.0,44.74,32.69
2017,6,13,6,45,470.0,65.0,3.75,25.0,185.5,49.08,36.53
2017,6,13,7,0,555.0,71.0,4.0,26.0,237.0,51.97,38.92
2017,6,13,7,15,277.5,49.0,4.0,26.5,132.0,32.23,21.96
2017,6,13,7,30,0.0,27.0,4.0,27.0,27.0,23.78,14.65
2017,6,13,7,45,60.5,119.5,4.05,27.5,150.0,98.44,77.33
2017,6,13,8,0,121.0,212.0,4.1,28.0,273.0,150.81,119.98
2017,6,13,8,15,447.5,154.5,4.1,28.5,414.0,130.96,84.24
2017,6,13,8,30,774.0,97.0,4.1,29.0,555.0,165.85,92.83
2017,6,13,8,45,794.0,99.0,4.1,29.5,604.5,219.92,134.03
2017,6,13,9,0,814.0,101.0,4.1,30.0,654.0,275.82,180.06
2017,6,13,9,15,827.5,103.5,4.1,30.5,698.5,337.78,231.68
2017,6,13,9,30,841.0,106.0,4.1,31.0,743.0,393.54,278.16
2017,6,13,9,45,854.0,106.5,4.15,31.5,783.0,447.79,322.55
2017,6,13,10,0,867.0,107.0,4.2,32.0,823.0,501.93,365.59
2017,6,13,10,15,503.5,272.5,4.25,32.5,693.0,486.32,356.07
2017,6,13,10,30,140.0,438.0,4.3,33.0,563.0,443.89,323.3
2017,6,13,10,45,202.0,447.0,4.35,33.5,632.5,502.27,364.88
2017,6,13,11,0,264.0,456.0,4.4,34.0,702.0,563.14,407.5
2017,6,13,11,15,584.5,283.0,4.45,34.0,842.5,663.07,483.27
2017,6,13,11,30,905.0,110.0,4.5,34.0,983.0,780.37,568.57
2017,6,13,11,45,885.0,126.5,4.6,34.5,989.0,812.6,588.41
2017,6,13,12,0,865.0,143.0,4.7,35.0,995.0,840.61,605.77
2017,6,13,12,15,865.5,143.0,4.75,35.0,999.0,868.5,624.1
2017,6,13,12,30,866.0,143.0,4.8,35.0,1003.0,893.75,640.8
2017,6,13,12,45,869.5,139.5,4.85,35.5,1000.0,916.04,654.22
2017,6,13,13,0,873.0,136.0,4.9,36.0,997.0,935.42,665.76
2017,6,13,13,15,870.0,135.5,4.95,36.0,985.0,948.17,674.5
2017,6,13,13,30,867.0,135.0,5.0,36.0,973.0,957.42,681.12
2017,6,13,13,45,868.5,129.5,5.05,36.0,955.0,962.7,685.3
2017,6,13,14,0,870.0,124.0,5.1,36.0,937.0,964.24,687.22
2017,6,13,14,15,863.5,123.0,5.1,36.0,910.5,958.8,684.4
2017,6,13,14,30,857.0,122.0,5.1,36.0,884.0,949.82,679.44
2017,6,13,14,45,857.0,115.0,5.15,36.0,853.0,937.46,672.72
2017,6,13,15,0,857.0,108.0,5.2,36.0,822.0,921.4,663.66
2017,6,13,15,15,847.0,106.0,5.2,35.5,783.0,897.83,650.77
2017,6,13,15,30,837.0,104.0,5.2,35.0,744.0,871.29,635.87
2017,6,13,15,45,823.0,102.0,5.2,35.0,699.5,838.44,615.31
2017,6,13,16,0,809.0,100.0,5.2,35.0,655.0,810.2,597.82
2017,6,13,16,15,535.0,179.0,5.2,34.5,535.0,645.07,483.62
2017,6,13,16,30,261.0,258.0,5.2,34.0,415.0,484.55,364.65
2017,6,13,16,45,489.5,174.0,5.2,34.0,435.0,568.58,432.01
2017,6,13,17,0,718.0,90.0,5.2,34.0,455.0,621.81,475.04
2017,6,13,17,15,686.5,85.5,5.1,33.5,402.5,566.86,435.34
2017,6,13,17,30,655.0,81.0,5.0,33.0,350.0,510.85,394.18
2017,6,13,17,45,601.5,77.0,4.95,32.5,296.5,444.14,343.66
2017,6,13,18,0,548.0,73.0,4.9,32.0,243.0,381.1,294.37
2017,6,13,18,15,483.0,65.0,4.75,31.0,193.0,312.45,239.7
2017,6,13,18,30,418.0,57.0,4.6,30.0,143.0,249.68,188.07
2017,6,13,18,45,311.5,46.0,4.45,29.5,99.5,173.14,125.23
2017,6,13,19,0,205.0,35.0,4.3,29.0,56.0,112.37,74.21
2017,6,13,19,15,102.5,17.5,4.3,28.5,28.0,49.85,0.0
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,5,45,59.5,17.0,3.7,23.5,22.5,13.93,0.0
2017,6,14,6,0,119.0,34.0,3.8,24.0,45.0,27.26,15.71
2017,6,14,6,15,210.0,50.5,4.05,24.5,85.5,38.69,26.87
2017,6,14,6,30,301.0,67.0,4.3,25.0,126.0,50.51,37.43
2017,6,14,6,45,371.5,78.5,4.55,25.5,174.0,58.12,44.16
2017,6,14,7,0,442.0,90.0,4.8,26.0,222.0,65.44,50.4
2017,6,14,7,15,491.5,99.0,4.85,26.5,273.5,70.59,54.6
2017,6,14,7,30,541.0,108.0,4.9,27.0,325.0,75.39,58.37
2017,6,14,7,45,404.5,154.5,5.0,27.5,329.5,103.67,81.69
2017,6,14,8,0,268.0,201.0,5.1,28.0,334.0,137.23,108.93
2017,6,14,8,15,474.5,165.0,5.1,28.5,433.0,139.3,90.16
2017,6,14,8,30,681.0,129.0,5.1,29.0,532.0,170.75,100.64
2017,6,14,8,45,519.0,204.0,5.15,29.5,527.0,240.27,160.73
2017,6,14,9,0,357.0,279.0,5.2,30.0,522.0,295.06,209.89
2017,6,14,9,15,275.0,319.0,5.2,30.5,513.5,324.21,235.5
2017,6,14,9,30,193.0,359.0,5.2,31.0,505.0,351.11,257.86
2017,6,14,9,45,499.0,247.5,5.2,31.5,652.5,401.58,293.0
2017,6,14,10,0,805.0,136.0,5.2,32.0,800.0,491.47,359.9
2017,6,14,10,15,814.0,138.0,5.2,32.5,833.5,542.34,399.21
2017,6,14,10,30,823.0,140.0,5.2,33.0,867.0,593.15,437.37
2017,6,14,10,45,526.0,301.5,5.2,33.5,772.0,582.26,426.94
2017,6,14,11,0,229.0,463.0,5.2,34.0,677.0,547.84,397.68
2017,6,14,11,15,170.5,473.0,5.2,34.0,634.5,530.05,384.53
2017,6,14,11,30,112.0,483.0,5.2,34.0,592.0,507.32,367.45
2017,6,14,11,45,112.0,490.0,5.2,34.5,599.5,522.15,377.09
2017,6,14,12,0,112.0,497.0,5.2,35.0,607.0,536.75,386.38
2017,6,14,12,15,205.5,495.0,5.15,35.0,698.5,626.43,450.45
2017,6,14,12,30,299.0,493.0,5.1,35.0,790.0,722.16,517.19
2017,6,14,12,45,332.0,471.0,5.1,35.5,799.5,745.79,532.79
2017,6,14,13,0,365.0,449.0,5.1,36.0,809.0,768.45,548.02
2017,6,14,13,15,379.5,437.0,5.1,36.0,807.5,781.94,557.72
2017,6,14,13,30,394.0,425.0,5.1,36.0,806.0,793.6,566.3
2017,6,14,13,45,623.0,279.0,5.1,36.0,868.0,889.98,637.4
2017,6,14,14,0,852.0,133.0,5.1,36.0,930.0,955.33,681.85
2017,6,14,14,15,432.5,194.5,5.05,36.0,599.0,633.48,463.87
2017,6,14,14,30,13.0,256.0,5.0,36.0,268.0,245.02,177.16
2017,6,14,14,45,93.0,331.5,5.0,36.0,410.0,419.54,306.5
2017,6,14,15,0,173.0,407.0,5.0,36.0,552.0,572.58,415.69
2017,6,14,15,15,265.5,367.5,4.95,36.0,577.5,630.36,458.45
2017,6,14,15,30,358.0,328.0,4.9,36.0,603.0,669.18,488.34
2017,6,14,15,45,233.5,321.5,4.85,36.0,496.5,547.13,401.39
2017,6,14,16,0,109.0,315.0,4.8,36.0,390.0,403.4,297.32
2017,6,14,16,15,252.0,272.0,4.7,35.5,428.0,499.57,371.88
2017,6,14,16,30,395.0,229.0,4.6,35.0,466.0,557.92,418.06
2017,6,14,16,45,353.5,214.0,4.55,35.0,412.0,497.35,374.54
2017,6,14,17,0,312.0,199.0,4.5,35.0,358.0,438.8,332.19
2017,6,14,17,15,293.0,180.0,4.3,34.5,316.0,393.19,299.5
2017,6,14,17,30,274.0,161.0,4.1,34.0,274.0,348.37,266.6
2017,6,14,17,45,367.5,126.5,3.9,33.5,254.5,361.1,277.29
2017,6,14,18,0,461.0,92.0,3.7,33.0,235.0,352.7,270.5
2017,6,14,18,15,396.0,80.5,3.4,32.0,186.0,285.55,217.55
2017,6,14,18,30,331.0,69.0,3.1,31.0,137.0,224.71,168.31
2017,6,14,18,45,249.5,53.0,2.8,30.5,96.0,159.74,115.18
2017,6,14,19,0,168.0,37.0,2.5,30.0,55.0,103.96,68.6
2017,6,14,19,15,84.0,18.5,2.65,29.5,27.5,46.89,0.57
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,7.0,15.0,3.55,23.5,15.5,13.13,0.0
2017,6,15,6,0,14.0,30.0,3.7,24.0,31.0,25.62,14.4
2017,6,15,6,15,47.5,52.5,3.9,24.5,61.0,43.33,30.75
2017,6,15,6,30,81.0,75.0,4.1,25.0,91.0,59.1,44.71
2017,6,15,6,45,124.5,93.5,4.3,25.5,126.5,73.01,56.81
2017,6,15,7,0,168.0,112.0,4.5,26.0,162.0,86.63,68.37
2017,6,15,7,15,168.0,136.5,4.6,26.5,195.0,103.38,82.27
2017,6,15,7,30,168.0,161.0,4.7,27.0,228.0,119.55,95.39
2017,6,15,7,45,182.5,185.0,4.8,27.5,268.0,134.96,107.63
2017,6,15,8,0,197.0,209.0,4.9,28.0,308.0,149.8,119.22
2017,6,15,8,15,145.0,233.5,4.95,28.5,310.5,177.9,130.65
2017,6,15,8,30,93.0,258.0,5.0,29.0,313.0,209.47,154.88
2017,6,15,8,45,187.5,277.5,5.05,29.5,401.0,243.13,176.02
2017,6,15,9,0,282.0,297.0,5.1,30.0,489.0,288.49,207.34
2017,6,15,9,15,203.0,327.0,5.0,30.5,470.0,314.73,230.08
2017,6,15,9,30,124.0,357.0,4.9,31.0,451.0,324.49,239.12
2017,6,15,9,45,445.0,258.0,4.85,31.5,621.5,386.4,282.02
2017,6,15,10,0,766.0,159.0,4.8,32.0,792.0,490.81,358.66
2017,6,15,10,15,454.0,298.5,4.7,32.5,677.5,479.45,351.51
2017,6,15,10,30,142.0,438.0,4.6,33.0,563.0,444.55,324.13
2017,6,15,10,45,474.5,300.5,4.55,33.5,738.5,548.84,402.12
2017,6,15,11,0,807.0,163.0,4.5,34.0,914.0,681.87,499.05
2017,6,15,11,15,540.0,319.0,4.4,34.5,826.5,663.03,480.37
2017,6,15,11,30,273.0,475.0,4.3,35.0,739.0,620.13,444.54
2017,6,15,11,45,291.0,478.0,4.25,35.5,763.0,653.85,467.06
2017,6,15,12,0,309.0,481.0,4.2,36.0,787.0,688.02,489.24
2017,6,15,12,15,568.0,323.5,4.15,36.0,887.0,789.02,563.35
2017,6,15,12,30,827.0,166.0,4.1,36.0,987.0,887.73,631.68
2017,6,15,12,45,828.5,164.0,4.1,36.0,984.5,909.67,645.28
2017,6,15,13,0,830.0,162.0,4.1,36.0,982.0,928.63,657.49
2017,6,15,13,15,827.5,161.5,4.1,36.0,971.0,942.03,666.21
2017,6,15,13,30,825.0,161.0,4.1,36.0,960.0,951.98,672.85
2017,6,15,13,45,822.5,158.5,4.1,36.5,941.5,956.47,674.72
2017,6,15,14,0,820.0,156.0,4.1,37.0,923.0,957.39,674.47
2017,6,15,14,15,813.5,154.5,4.1,37.0,897.0,951.96,671.7
2017,6,15,14,30,807.0,153.0,4.1,37.0,871.0,943.07,666.88
2017,6,15,14,45,817.5,139.5,4.1,37.0,843.5,934.44,662.35
2017,6,15,15,0,828.0,126.0,4.1,37.0,816.0,912.68,649.45
2017,6,15,15,15,817.5,123.5,4.1,37.0,777.5,897.71,641.08
2017,6,15,15,30,807.0,121.0,4.1,37.0,739.0,870.75,624.89
2017,6,15,15,45,793.5,117.5,4.1,37.0,695.0,837.32,604.45
2017,6,15,16,0,780.0,114.0,4.1,37.0,651.0,801.5,582.31
2017,6,15,16,15,761.5,111.0,4.05,36.5,603.5,759.98,557.13
2017,6,15,16,30,743.0,108.0,4.0,36.0,556.0,716.88,530.5
2017,6,15,16,45,719.5,103.5,4.0,35.5,505.0,667.12,498.9
2017,6,15,17,0,696.0,99.0,4.0,35.0,454.0,619.2,467.09
2017,6,15,17,15,663.5,94.0,3.8,34.5,401.5,562.09,426.8
2017,6,15,17,30,631.0,89.0,3.6,34.0,349.0,505.9,386.08
2017,6,15,17,45,586.0,82.5,3.45,34.0,296.5,442.22,337.91
2017,6,15,18,0,541.0,76.0,3.3,34.0,244.0,381.44,290.58
2017,6,15,18,15,477.0,67.5,2.95,33.0,194.5,312.97,236.96
2017,6,15,18,30,413.0,59.0,2.6,32.0,145.0,250.28,186.26
2017,6,15,18,45,316.5,47.0,2.3,31.0,101.5,176.45,126.61
2017,6,15,19,0,220.0,35.0,2.0,30.0,58.0,116.94,77.17
2017,6,15,19,15,110.0,17.5,2.15,29.5,29.0,51.99,3.4
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,71.0,16.5,3.9,23.5,23.0,13.55,0.0
2017,6,16,6,0,142.0,33.0,4.1,24.0,46.0,25.7,14.43
2017,6,16,6,15,237.0,48.0,4.2,24.0,87.0,36.83,25.36
2017,6,16,6,30,332.0,63.0,4.3,24.0,128.0,47.61,35.11
2017,6,16,6,45,408.0,72.5,4.4,24.5,177.0,53.87,40.71
2017,6,16,7,0,484.0,82.0,4.5,25.0,226.0,60.68,46.54
2017,6,16,7,15,533.0,89.5,4.5,25.5,278.0,64.02,49.23
2017,6,16,7,30,582.0,97.0,4.5,26.0,330.0,67.2,51.68
2017,6,16,7,45,626.5,100.5,4.5,27.0,383.5,67.22,51.29
2017,6,16,8,0,671.0,104.0,4.5,28.0,437.0,67.28,50.92
2017,6,16,8,15,697.0,108.5,4.45,28.5,488.5,111.66,61.81
2017,6,16,8,30,723.0,113.0,4.4,29.0,540.0,163.33,93.13
2017,6,16,8,45,743.5,116.5,4.4,29.5,588.5,221.79,137.4
2017,6,16,9,0,764.0,120.0,4.4,30.0,637.0,276.0,181.68
2017,6,16,9,15,779.0,123.0,4.35,30.5,681.5,329.91,226.86
2017,6,16,9,30,794.0,126.0,4.3,31.0,726.0,384.67,272.3
2017,6,16,9,45,806.5,128.0,4.3,31.5,766.0,438.19,315.92
2017,6,16,10,0,819.0,130.0,4.3,32.0,806.0,491.77,358.33
2017,6,16,10,15,828.0,132.0,4.2,32.5,839.5,545.42,399.28
2017,6,16,10,30,837.0,134.0,4.1,33.0,873.0,595.12,436.14
2017,6,16,10,45,844.5,135.0,4.1,33.5,900.5,642.0,470.12
2017,6,16,11,0,852.0,136.0,4.1,34.0,928.0,687.39,502.11
2017,6,16,11,15,857.0,137.0,4.1,34.5,948.5,729.33,530.89
2017,6,16,11,30,862.0,138.0,4.1,35.0,969.0,769.18,557.02
2017,6,16,11,45,877.5,130.0,4.1,35.5,985.0,807.66,580.96
2017,6,16,12,0,893.0,122.0,4.1,36.0,1001.0,844.24,603.39
2017,6,16,12,15,894.0,122.0,4.05,36.0,1006.0,873.28,621.77
2017,6,16,12,30,895.0,122.0,4.0,36.0,1011.0,899.56,638.32
2017,6,16,12,45,895.5,121.0,4.0,36.5,1008.0,921.72,651.12
2017,6,16,13,0,896.0,120.0,4.0,37.0,1005.0,940.83,661.96
2017,6,16,13,15,894.0,119.5,4.0,37.0,993.5,954.71,670.91
2017,6,16,13,30,892.0,119.0,4.0,37.0,982.0,965.04,677.73
2017,6,16,13,45,888.5,118.0,4.0,37.0,963.5,969.84,681.18
2017,6,16,14,0,885.0,117.0,4.0,37.0,945.0,970.97,682.45
2017,6,16,14,15,879.5,115.5,3.95,37.0,918.5,966.03,679.74
2017,6,16,14,30,874.0,114.0,3.9,37.0,892.0,957.48,674.89
2017,6,16,14,45,855.0,118.5,3.9,37.0,856.0,938.76,663.96
2017,6,16,15,0,836.0,123.0,3.9,37.0,820.0,917.05,651.22
2017,6,16,15,15,825.0,121.0,3.9,37.0,781.5,893.26,637.17
2017,6,16,15,30,814.0,119.0,3.9,37.0,743.0,874.91,626.69
2017,6,16,15,45,799.5,116.0,3.9,37.0,699.0,841.03,605.98
2017,6,16,16,0,785.0,113.0,3.9,37.0,655.0,804.79,583.66
2017,6,16,16,15,767.0,110.0,3.9,36.5,607.0,763.57,558.96
2017,6,16,16,30,749.0,107.0,3.9,36.0,559.0,720.72,532.76
2017,6,16,16,45,724.5,103.0,3.9,36.0,507.5,670.57,499.94
2017,6,16,17,0,700.0,99.0,3.9,36.0,456.0,622.31,467.11
2017,6,16,17,15,668.0,93.5,3.7,35.5,403.5,564.81,426.81
2017,6,16,17,30,636.0,88.0,3.5,35.0,351.0,508.18,386.01
2017,6,16,17,45,590.5,82.0,3.3,34.5,298.5,444.55,338.73
2017,6,16,18,0,545.0,76.0,3.1,34.0,246.0,383.85,292.16
2017,6,16,18,15,482.0,67.5,2.85,33.0,196.0,315.63,238.91
2017,6,16,18,30,419.0,59.0,2.6,32.0,146.0,253.05,188.38
2017,6,16,18,45,324.0,47.0,2.4,31.0,102.5,179.3,128.79
2017,6,16,19,0,229.0,35.0,2.2,30.0,59.0,119.71,79.24
2017,6,16,19,15,114.5,17.5,2.4,29.5,29.5,53.25,5.62
2017,6,16,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,49.0,17.0,4.25,24.0,21.5,15.46,0.0
2017,6,17,6,0,98.0,34.0,4.4,24.0,43.0,27.21,15.56
2017,6,17,6,15,183.0,53.0,4.55,24.5,83.0,41.72,29.38
2017,6,17,6,30,268.0,72.0,4.7,25.0,123.0,54.24,40.58
2017,6,17,6,45,350.5,82.5,4.85,25.5,172.5,61.03,46.63
2017,6,17,7,0,433.0,93.0,5.0,26.0,222.0,67.6,52.23
2017,6,17,7,15,483.0,102.5,5.05,26.5,273.5,73.04,56.68
2017,6,17,7,30,533.0,112.0,5.1,27.0,325.0,78.62,61.1
2017,6,17,7,45,584.5,114.5,5.15,27.5,379.0,77.27,59.62
2017,6,17,8,0,636.0,117.0,5.2,28.0,433.0,76.11,58.3
2017,6,17,8,15,663.5,122.5,5.2,28.5,484.5,118.73,68.65
2017,6,17,8,30,691.0,128.0,5.2,29.0,536.0,169.36,99.28
2017,6,17,8,45,719.5,128.5,5.2,29.5,585.5,219.66,136.88
2017,6,17,9,0,748.0,129.0,5.2,30.0,635.0,278.4,184.33
2017,6,17,9,15,763.5,132.5,5.15,30.5,679.5,331.94,229.22
2017,6,17,9,30,779.0,136.0,5.1,31.0,724.0,386.44,274.52
2017,6,17,9,45,794.0,137.0,5.1,31.5,764.5,439.43,317.86
2017,6,17,10,0,809.0,138.0,5.1,32.0,805.0,492.78,360.29
2017,6,17,10,15,817.5,140.0,5.05,32.5,838.5,543.62,399.57
2017,6,17,10,30,826.0,142.0,5.0,33.0,872.0,593.64,437.02
2017,6,17,10,45,834.0,142.5,5.0,33.5,899.0,640.66,471.39
2017,6,17,11,0,842.0,143.0,5.0,34.0,926.0,685.6,503.38
2017,6,17,11,15,846.5,144.0,5.0,34.0,945.5,726.83,533.08
2017,6,17,11,30,851.0,145.0,5.0,34.0,965.0,765.96,560.51
2017,6,17,11,45,831.5,160.5,5.0,34.5,970.5,801.86,583.12
2017,6,17,12,0,812.0,176.0,5.0,35.0,976.0,830.03,600.35
2017,6,17,12,15,813.0,176.0,4.95,35.0,980.5,858.43,618.67
2017,6,17,12,30,814.0,176.0,4.9,35.0,985.0,884.3,635.25
2017,6,17,12,45,814.5,174.5,4.9,35.5,981.5,905.74,647.86
2017,6,17,13,0,815.0,173.0,4.9,36.0,978.0,924.24,658.55
2017,6,17,13,15,812.0,172.5,4.85,36.0,966.5,937.22,666.76
2017,6,17,13,30,809.0,172.0,4.8,36.0,955.0,946.78,672.87
2017,6,17,13,45,634.0,285.0,4.8,36.0,891.5,905.21,644.58
2017,6,17,14,0,459.0,398.0,4.8,36.0,828.0,851.56,604.84
2017,6,17,14,15,624.0,280.5,4.75,36.0,847.0,901.2,643.44
2017,6,17,14,30,789.0,163.0,4.7,36.0,866.0,935.8,668.12
2017,6,17,14,45,790.0,154.5,4.7,36.0,835.5,923.84,661.06
2017,6,17,15,0,791.0,146.0,4.7,36.0,805.0,908.34,652.07
2017,6,17,15,15,779.0,143.0,4.65,35.5,767.0,883.24,637.95
2017,6,17,15,30,767.0,140.0,4.6,35.0,729.0,855.35,621.97
2017,6,17,15,45,755.0,135.0,4.6,35.0,686.0,822.75,601.68
2017,6,17,16,0,743.0,130.0,4.6,35.0,643.0,787.77,579.66
2017,6,17,16,15,648.5,153.0,4.5,34.5,577.0,717.43,533.78
2017,6,17,16,30,554.0,176.0,4.4,34.0,511.0,639.6,479.71
2017,6,17,16,45,500.5,174.0,4.3,34.0,455.5,577.38,435.68
2017,6,17,17,0,447.0,172.0,4.2,34.0,400.0,517.51,392.48
2017,6,17,17,15,435.0,152.5,4.0,33.5,354.0,469.37,358.49
2017,6,17,17,30,423.0,133.0,3.8,33.0,308.0,420.88,323.26
2017,6,17,17,45,392.5,118.0,3.6,33.0,262.0,366.67,281.88
2017,6,17,18,0,362.0,103.0,3.4,33.0,216.0,314.48,241.03
2017,6,17,18,15,317.0,87.0,3.3,32.5,172.0,256.79,195.41
2017,6,17,18,30,272.0,71.0,3.2,32.0,128.0,203.33,151.95
2017,6,17,18,45,205.0,54.0,3.1,31.5,90.0,145.52,104.78
2017,6,17,19,0,138.0,37.0,3.0,31.0,52.0,88.84,58.24
2017,6,17,19,15,69.0,18.5,3.15,30.5,26.0,39.75,4.22
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,5,45,59.5,17.0,4.35,23.5,22.5,15.46,0.0
2017,6,18,6,0,119.0,34.0,4.5,24.0,45.0,27.24,15.53
2017,6,18,6,15,210.5,51.0,4.65,24.5,85.5,39.12,27.19
2017,6,18,6,30,302.0,68.0,4.8,25.0,126.0,51.33,38.1
2017,6,18,6,45,352.5,78.0,4.95,25.5,166.5,57.72,43.8
2017,6,18,7,0,403.0,88.0,5.1,26.0,207.0,63.85,49.04
2017,6,18,7,15,306.0,122.5,5.15,26.5,223.5,90.61,71.55
2017,6,18,7,30,209.0,157.0,5.2,27.0,240.0,111.69,88.87
2017,6,18,7,45,437.5,132.5,5.3,27.5,339.5,89.31,69.69
2017,6,18,8,0,666.0,108.0,5.4,28.0,439.0,70.07,53.25
2017,6,18,8,15,692.5,113.0,5.35,28.5,490.5,113.22,63.62
2017,6,18,8,30,719.0,118.0,5.3,29.0,542.0,165.02,94.8
2017,6,18,8,45,744.5,119.0,5.25,29.5,591.5,222.53,138.07
2017,6,18,9,0,770.0,120.0,5.2,30.0,641.0,276.05,181.73
2017,6,18,9,15,785.0,123.0,5.1,30.5,685.5,330.29,227.34
2017,6,18,9,30,800.0,126.0,5.0,31.0,730.0,385.38,273.23
2017,6,18,9,45,812.5,128.0,4.9,31.5,770.0,439.23,317.22
2017,6,18,10,0,825.0,130.0,4.8,32.0,810.0,493.14,359.93
2017,6,18,10,15,833.5,132.0,4.7,32.5,843.5,546.89,401.09
2017,6,18,10,30,842.0,134.0,4.6,33.0,877.0,596.61,438.05
2017,6,18,10,45,848.0,135.5,4.5,33.5,903.5,643.22,471.81
2017,6,18,11,0,854.0,137.0,4.4,34.0,930.0,688.22,503.4
2017,6,18,11,15,639.0,277.5,4.3,34.5,878.5,694.5,503.22
2017,6,18,11,30,424.0,418.0,4.2,35.0,827.0,683.47,490.22
2017,6,18,11,45,427.0,428.5,4.15,35.5,845.0,717.12,511.97
2017,6,18,12,0,430.0,439.0,4.1,36.0,863.0,749.95,532.58
2017,6,18,12,15,431.5,443.5,4.1,36.0,871.0,775.55,549.5
2017,6,18,12,30,433.0,448.0,4.1,36.0,879.0,799.91,565.54
2017,6,18,12,45,435.0,445.5,4.15,36.5,877.0,817.15,575.99
2017,6,18,13,0,437.0,443.0,4.2,37.0,875.0,832.41,585.15
2017,6,18,13,15,441.5,434.5,4.25,37.0,866.5,842.41,592.3
2017,6,18,13,30,446.0,426.0,4.3,37.0,858.0,850.02,597.99
2017,6,18,13,45,419.5,416.5,4.35,37.0,816.5,824.68,581.8
2017,6,18,14,0,393.0,407.0,4.4,37.0,775.0,787.34,558.01
2017,6,18,14,15,373.5,404.5,4.4,37.0,746.5,769.88,546.88
2017,6,18,14,30,354.0,402.0,4.4,37.0,718.0,750.69,534.5
2017,6,18,14,45,341.5,390.5,4.45,37.0,685.5,727.52,519.92
2017,6,18,15,0,329.0,379.0,4.5,37.0,653.0,702.86,504.28
2017,6,18,15,15,430.0,321.5,4.5,36.5,662.5,746.33,538.49
2017,6,18,15,30,531.0,264.0,4.5,36.0,672.0,772.01,560.63
2017,6,18,15,45,525.5,245.0,4.5,36.0,629.0,736.35,537.69
2017,6,18,16,0,520.0,226.0,4.5,36.0,586.0,698.6,513.4
2017,6,18,16,15,535.5,202.0,4.5,35.5,548.5,670.77,497.11
2017,6,18,16,30,551.0,178.0,4.5,35.0,511.0,639.62,478.11
2017,6,18,16,45,579.5,151.0,4.55,35.0,473.5,618.07,464.7
2017,6,18,17,0,608.0,124.0,4.6,35.0,436.0,585.96,443.41
2017,6,18,17,15,494.5,132.5,4.55,34.5,367.5,487.23,371.66
2017,6,18,17,30,381.0,141.0,4.5,34.0,299.0,403.85,309.46
2017,6,18,17,45,349.5,125.0,4.45,33.5,254.0,350.05,269.17
2017,6,18,18,0,318.0,109.0,4.4,33.0,209.0,298.46,229.31
2017,6,18,18,15,277.5,91.5,4.15,32.0,166.5,234.87,179.42
2017,6,18,18,30,237.0,74.0,3.9,31.0,124.0,184.7,138.67
2017,6,18,18,45,174.5,56.0,3.7,30.5,87.0,130.18,93.97
2017,6,18,19,0,112.0,38.0,3.5,30.0,50.0,82.42,54.4
2017,6,18,19,15,56.0,19.0,3.45,29.5,25.0,37.34,4.89
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,57.0,17.0,2.6,24.5,22.0,15.46,0.0
2017,6,19,6,0,114.0,34.0,2.8,25.0,44.0,27.22,15.39
2017,6,19,6,15,203.5,51.0,2.95,25.0,84.5,39.11,27.13
2017,6,19,6,30,293.0,68.0,3.1,25.0,125.0,51.31,38.09
2017,6,19,6,45,191.5,90.0,3.3,25.5,132.0,68.33,52.83
2017,6,19,7,0,90.0,112.0,3.5,26.0,139.0,86.15,67.94
2017,6,19,7,15,229.0,123.5,3.45,26.5,210.0,90.79,71.63
2017,6,19,7,30,368.0,135.0,3.4,27.0,281.0,92.89,73.04
2017,6,19,7,45,185.0,143.0,3.4,27.5,216.5,101.82,80.07
2017,6,19,8,0,2.0,151.0,3.4,28.0,152.0,126.51,99.97
2017,6,19,8,15,1.0,152.0,3.15,28.5,152.5,129.08,96.89
2017,6,19,8,30,0.0,153.0,2.9,29.0,153.0,131.16,97.97
2017,6,19,8,45,0.5,154.5,2.65,29.5,154.5,133.45,99.16
2017,6,19,9,0,1.0,156.0,2.4,30.0,156.0,135.59,100.23
2017,6,19,9,15,0.5,129.5,2.2,30.5,129.5,113.89,83.11
2017,6,19,9,30,0.0,103.0,2.0,31.0,103.0,91.25,65.37
2017,6,19,9,45,1.0,127.0,1.8,31.5,128.0,112.43,81.27
2017,6,19,10,0,2.0,151.0,1.6,32.0,153.0,133.75,96.98
2017,6,19,10,15,8.5,212.5,1.4,32.0,220.5,190.07,138.74
2017,6,19,10,30,15.0,274.0,1.2,32.0,288.0,247.01,179.93
2017,6,19,10,45,19.0,307.0,1.05,32.5,325.0,279.27,202.15
2017,6,19,11,0,23.0,340.0,0.9,33.0,362.0,312.21,224.45
2017,6,19,11,15,18.5,302.0,0.85,33.0,320.0,278.7,200.34
2017,6,19,11,30,14.0,264.0,0.8,33.0,278.0,243.95,175.51
2017,6,19,11,45,11.0,222.0,0.75,33.5,233.0,205.83,147.78
2017,6,19,12,0,8.0,180.0,0.7,34.0,188.0,166.95,119.31
2017,6,19,12,15,10.5,213.5,0.95,34.0,224.5,199.56,143.4
2017,6,19,12,30,13.0,247.0,1.2,34.0,261.0,232.54,167.37
2017,6,19,12,45,39.0,357.0,1.45,34.0,396.5,363.0,260.65
2017,6,19,13,0,65.0,467.0,1.7,34.0,532.0,493.2,350.47
2017,6,19,13,15,58.0,452.5,1.75,34.0,509.5,477.24,339.05
2017,6,19,13,30,51.0,438.0,1.8,34.0,487.0,460.34,327.83
2017,6,19,13,45,70.5,447.0,1.9,34.0,513.5,490.9,349.93
2017,6,19,14,0,90.0,456.0,2.0,34.0,540.0,521.58,371.82
2017,6,19,14,15,105.0,447.5,2.05,34.0,543.5,530.35,378.69
2017,6,19,14,30,120.0,439.0,2.1,34.0,547.0,551.79,394.23
2017,6,19,14,45,274.5,386.5,2.15,34.0,620.0,660.06,472.31
2017,6,19,15,0,429.0,334.0,2.2,34.0,693.0,762.75,544.26
2017,6,19,15,15,594.5,236.5,2.25,33.5,708.0,815.74,585.27
2017,6,19,15,30,760.0,139.0,2.3,33.0,723.0,848.29,610.38
2017,6,19,15,45,749.0,134.0,2.35,33.0,681.0,816.82,591.27
2017,6,19,16,0,738.0,129.0,2.4,33.0,639.0,782.92,570.93
2017,6,19,16,15,614.0,164.0,2.4,32.5,567.5,701.38,518.1
2017,6,19,16,30,490.0,199.0,2.4,32.0,496.0,614.51,458.25
2017,6,19,16,45,573.5,154.0,2.45,32.0,471.0,616.98,463.46
2017,6,19,17,0,657.0,109.0,2.5,32.0,446.0,604.37,457.22
2017,6,19,17,15,624.0,103.0,2.45,31.5,394.5,547.49,417.34
2017,6,19,17,30,591.0,97.0,2.4,31.0,343.0,491.62,377.22
2017,6,19,17,45,549.5,89.0,2.35,31.0,292.0,430.1,330.87
2017,6,19,18,0,508.0,81.0,2.3,31.0,241.0,371.2,285.1
2017,6,19,18,15,445.5,71.5,2.15,30.5,192.0,303.9,231.95
2017,6,19,18,30,383.0,62.0,2.0,30.0,143.0,239.18,179.42
2017,6,19,18,45,294.5,49.0,1.85,29.5,101.0,171.83,124.38
2017,6,19,19,0,206.0,36.0,1.7,29.0,59.0,114.45,76.57
2017,6,19,19,15,103.0,18.0,1.8,28.5,29.5,51.66,9.99
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,20,5,45,96.5,15.0,2.1,22.5,23.5,13.64,0.0
2017,6,20,6,0,193.0,30.0,2.3,23.0,47.0,23.44,12.56
2017,6,20,6,15,292.5,42.5,2.4,24.0,88.5,32.76,21.92
2017,6,20,6,30,392.0,55.0,2.5,25.0,130.0,42.9,30.95
2017,6,20,6,45,463.0,63.0,2.65,26.0,179.5,47.54,35.05
2017,6,20,7,0,534.0,71.0,2.8,27.0,229.0,52.03,38.8
2017,6,20,7,15,581.0,77.5,2.85,27.5,281.0,55.04,41.22
2017,6,20,7,30,628.0,84.0,2.9,28.0,333.0,57.9,43.42
2017,6,20,7,45,662.5,89.0,3.0,28.5,386.0,59.43,44.45
2017,6,20,8,0,697.0,94.0,3.1,29.0,439.0,60.84,45.34
2017,6,20,8,15,722.0,98.0,3.2,29.5,490.5,109.41,59.86
2017,6,20,8,30,747.0,102.0,3.3,30.0,542.0,161.41,90.37
2017,6,20,8,45,518.5,198.0,3.4,30.5,516.0,232.84,153.8
2017,6,20,9,0,290.0,294.0,3.5,31.0,490.0,286.69,203.98
2017,6,20,9,15,316.5,310.0,3.55,31.5,537.5,328.38,235.31
2017,6,20,9,30,343.0,326.0,3.6,32.0,585.0,372.98,268.84
2017,6,20,9,45,593.5,220.5,3.7,32.5,697.5,415.53,299.1
2017,6,20,10,0,844.0,115.0,3.8,33.0,810.0,492.21,356.27
2017,6,20,10,15,573.0,264.5,3.85,33.5,745.5,510.87,371.24
2017,6,20,10,30,302.0,414.0,3.9,34.0,681.0,511.79,370.41
2017,6,20,10,45,346.5,408.0,4.0,34.5,723.5,555.3,401.27
2017,6,20,11,0,391.0,402.0,4.1,35.0,766.0,601.77,433.7
2017,6,20,11,15,211.5,398.0,4.1,35.0,596.0,493.97,357.08
2017,6,20,11,30,32.0,394.0,4.1,35.0,426.0,370.38,266.88
2017,6,20,11,45,25.5,365.0,4.15,35.5,390.5,344.35,248.09
2017,6,20,12,0,19.0,336.0,4.2,36.0,355.0,314.35,226.16
2017,6,20,12,15,451.0,232.5,4.2,36.0,680.5,604.9,441.54
2017,6,20,12,30,883.0,129.0,4.2,36.0,1006.0,893.32,636.93
2017,6,20,12,45,478.0,302.0,4.2,36.5,776.5,726.33,519.47
2017,6,20,13,0,73.0,475.0,4.2,37.0,547.0,508.01,360.28
2017,6,20,13,15,65.5,461.0,4.2,37.0,525.5,492.28,350.32
2017,6,20,13,30,58.0,447.0,4.2,37.0,504.0,475.59,338.93
2017,6,20,13,45,194.0,444.0,4.25,37.0,627.0,617.18,440.23
2017,6,20,14,0,330.0,441.0,4.3,37.0,750.0,760.3,538.97
2017,6,20,14,15,222.5,439.5,4.35,37.0,645.5,647.67,461.4
2017,6,20,14,30,115.0,438.0,4.4,37.0,541.0,545.97,390.29
2017,6,20,14,45,476.0,279.0,4.45,37.0,680.5,755.06,544.21
2017,6,20,15,0,837.0,120.0,4.5,37.0,820.0,915.15,653.95
2017,6,20,15,15,826.5,118.0,4.5,36.5,781.5,891.96,640.34
2017,6,20,15,30,816.0,116.0,4.5,36.0,743.0,865.85,625.88
2017,6,20,15,45,802.5,113.5,4.5,36.0,699.5,841.69,611.39
2017,6,20,16,0,789.0,111.0,4.5,36.0,656.0,806.93,589.73
2017,6,20,16,15,771.5,107.5,4.45,35.5,608.5,765.6,564.48
2017,6,20,16,30,754.0,104.0,4.4,35.0,561.0,722.59,537.72
2017,6,20,16,45,731.5,100.0,4.35,35.0,510.5,673.88,505.48
2017,6,20,17,0,709.0,96.0,4.3,35.0,460.0,626.65,473.22
2017,6,20,17,15,678.0,91.0,4.15,34.5,407.5,570.09,433.44
2017,6,20,17,30,647.0,86.0,4.0,34.0,355.0,514.26,393.08
2017,6,20,17,45,604.5,79.5,3.9,33.5,303.0,451.27,346.16
2017,6,20,18,0,562.0,73.0,3.8,33.0,251.0,390.91,299.66
2017,6,20,18,15,501.0,65.0,3.4,32.0,200.5,323.26,246.33
2017,6,20,18,30,440.0,57.0,3.0,31.0,150.0,261.02,195.61
2017,6,20,18,45,347.0,46.0,2.7,30.5,106.0,190.08,137.38
2017,6,20,19,0,254.0,35.0,2.4,30.0,62.0,127.75,85.33
2017,6,20,19,15,127.0,17.5,2.4,29.5,31.0,57.0,12.59
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,114.0,14.5,2.05,22.5,24.5,13.19,0.0
2017,6,21,6,0,228.0,29.0,2.4,23.0,49.0,22.71,11.93
2017,6,21,6,15,330.5,40.5,2.45,23.5,91.5,32.23,21.52
2017,6,21,6,30,433.0,52.0,2.5,24.0,134.0,40.43,28.98
2017,6,21,6,45,503.5,59.5,2.55,25.0,185.0,44.82,32.88
2017,6,21,7,0,574.0,67.0,2.6,26.0,236.0,49.08,36.46
2017,6,21,7,15,619.5,73.0,2.75,26.5,289.0,51.88,38.72
2017,6,21,7,30,665.0,79.0,2.9,27.0,342.0,54.55,40.78
2017,6,21,7,45,700.0,83.0,3.05,28.0,396.5,55.59,41.32
2017,6,21,8,0,735.0,87.0,3.2,29.0,451.0,62.4,46.65
2017,6,21,8,15,475.5,172.0,3.25,29.5,417.5,140.68,91.74
2017,6,21,8,30,216.0,257.0,3.3,30.0,384.0,214.61,152.86
2017,6,21,8,45,519.0,178.5,3.4,30.5,519.5,218.82,143.04
2017,6,21,9,0,822.0,100.0,3.5,31.0,655.0,271.04,174.56
2017,6,21,9,15,836.0,102.5,3.6,31.5,700.0,333.66,226.4
2017,6,21,9,30,850.0,105.0,3.7,32.0,745.0,390.04,273.22
2017,6,21,9,45,861.5,106.5,3.8,32.5,785.5,444.94,318.02
2017,6,21,10,0,873.0,108.0,3.9,33.0,826.0,499.61,361.37
2017,6,21,10,15,881.0,109.5,4.0,33.5,860.5,551.99,401.79
2017,6,21,10,30,889.0,111.0,4.1,34.0,895.0,603.29,440.19
2017,6,21,10,45,895.5,112.0,4.25,34.5,923.0,651.96,475.76
2017,6,21,11,0,902.0,113.0,4.4,35.0,951.0,698.95,509.24
2017,6,21,11,15,906.5,114.0,4.45,35.0,971.5,742.65,540.47
2017,6,21,11,30,911.0,115.0,4.5,35.0,992.0,784.1,568.34
2017,6,21,11,45,912.5,116.0,4.6,35.5,1005.0,820.77,591.43
2017,6,21,12,0,914.0,117.0,4.7,36.0,1018.0,854.69,612.54
2017,6,21,12,15,915.0,117.5,4.75,36.0,1023.0,884.94,632.24
2017,6,21,12,30,916.0,118.0,4.8,36.0,1028.0,912.35,650.11
2017,6,21,12,45,680.0,281.0,4.85,36.0,955.0,886.74,632.09
2017,6,21,13,0,444.0,444.0,4.9,36.0,882.0,839.0,594.41
2017,6,21,13,15,432.0,433.0,4.9,36.0,856.0,831.57,590.11
2017,6,21,13,30,420.0,422.0,4.9,36.0,830.0,821.26,583.72
2017,6,21,13,45,663.5,267.5,4.9,36.0,896.0,916.27,653.98
2017,6,21,14,0,907.0,113.0,4.9,36.0,962.0,987.48,700.98
2017,6,21,14,15,901.5,111.5,4.85,36.0,936.0,982.74,697.82
2017,6,21,14,30,896.0,110.0,4.8,36.0,910.0,974.31,692.9
2017,6,21,14,45,886.5,110.0,4.8,36.0,876.5,960.02,684.7
2017,6,21,15,0,877.0,110.0,4.8,36.0,843.0,942.36,674.44
2017,6,21,15,15,867.0,108.0,4.75,35.5,804.0,918.92,661.61
2017,6,21,15,30,857.0,106.0,4.7,35.0,765.0,892.39,646.74
2017,6,21,15,45,661.5,176.5,4.7,35.0,667.5,790.52,579.89
2017,6,21,16,0,466.0,247.0,4.7,35.0,570.0,675.17,498.17
2017,6,21,16,15,389.0,249.0,4.7,34.5,505.5,587.35,437.98
2017,6,21,16,30,312.0,251.0,4.7,34.0,441.0,517.44,388.59
2017,6,21,16,45,355.5,217.5,4.7,33.5,415.0,503.54,381.66
2017,6,21,17,0,399.0,184.0,4.7,33.0,389.0,497.23,379.48
2017,6,21,17,15,557.0,126.0,4.6,32.5,377.5,528.56,406.15
2017,6,21,17,30,715.0,68.0,4.5,32.0,366.0,534.4,413.03
2017,6,21,17,45,660.5,68.0,4.4,31.5,312.5,470.27,364.27
2017,6,21,18,0,606.0,68.0,4.3,31.0,259.0,408.58,316.08
2017,6,21,18,15,545.0,60.5,4.0,30.5,207.5,339.25,260.44
2017,6,21,18,30,484.0,53.0,3.7,30.0,156.0,275.3,207.46
2017,6,21,18,45,390.5,43.0,3.45,29.5,111.0,202.84,147.39
2017,6,21,19,0,297.0,33.0,3.2,29.0,66.0,140.55,94.55
2017,6,21,19,15,148.5,16.5,3.15,28.5,33.0,63.29,15.8
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,88.0,14.0,2.95,22.5,21.5,12.73,0.0
