Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,6,0,176.0,28.0,3.1,23.0,43.0,21.85,11.19
2017,6,22,6,15,253.5,42.0,3.05,23.5,81.0,32.29,21.55
2017,6,22,6,30,331.0,56.0,3.0,24.0,119.0,42.38,30.63
2017,6,22,6,45,378.0,70.0,3.0,25.0,163.5,51.98,39.0
2017,6,22,7,0,425.0,84.0,3.0,26.0,208.0,61.16,46.75
2017,6,22,7,15,324.5,119.0,2.95,26.5,225.5,88.43,69.66
2017,6,22,7,30,224.0,154.0,2.9,27.0,243.0,109.94,87.29
2017,6,22,7,45,203.5,181.0,2.9,27.5,271.0,132.71,105.63
2017,6,22,8,0,183.0,208.0,2.9,28.0,299.0,149.03,118.36
2017,6,22,8,15,136.5,231.5,2.85,28.5,303.5,174.67,128.35
2017,6,22,8,30,90.0,255.0,2.8,29.0,308.0,206.07,151.9
2017,6,22,8,45,140.0,282.0,2.75,29.5,373.0,235.66,171.39
2017,6,22,9,0,190.0,309.0,2.7,30.0,438.0,279.69,202.46
2017,6,22,9,15,175.5,333.5,2.7,30.5,459.0,309.05,224.93
2017,6,22,9,30,161.0,358.0,2.7,31.0,480.0,336.93,245.88
2017,6,22,9,45,508.5,231.5,2.7,31.5,644.0,389.48,281.17
2017,6,22,10,0,856.0,105.0,2.7,32.0,808.0,488.63,353.22
2017,6,22,10,15,864.0,106.5,2.75,32.5,842.0,540.11,392.45
2017,6,22,10,30,872.0,108.0,2.8,33.0,876.0,590.56,429.88
2017,6,22,10,45,880.0,107.5,2.85,33.5,903.5,638.12,464.2
2017,6,22,11,0,888.0,107.0,2.9,34.0,931.0,684.15,496.5
2017,6,22,11,15,672.0,264.0,2.95,34.5,896.0,704.89,506.16
2017,6,22,11,30,456.0,421.0,3.0,35.0,861.0,708.38,503.15
2017,6,22,11,45,661.5,277.5,3.05,35.5,924.5,769.42,548.18
2017,6,22,12,0,867.0,134.0,3.1,36.0,988.0,830.14,589.74
2017,6,22,12,15,868.0,134.5,3.05,36.0,993.0,859.16,607.6
2017,6,22,12,30,869.0,135.0,3.0,36.0,998.0,885.54,623.91
2017,6,22,12,45,871.0,133.0,3.0,36.5,995.5,908.04,636.73
2017,6,22,13,0,873.0,131.0,3.0,37.0,993.0,927.65,647.72
2017,6,22,13,15,871.0,130.5,2.9,37.0,982.5,941.68,655.88
2017,6,22,13,30,869.0,130.0,2.8,37.0,972.0,952.25,661.95
2017,6,22,13,45,867.0,127.5,2.7,37.0,954.5,957.4,664.73
2017,6,22,14,0,865.0,125.0,2.6,37.0,937.0,958.91,665.37
2017,6,22,14,15,860.0,124.0,2.5,37.0,911.5,955.4,663.01
2017,6,22,14,30,855.0,123.0,2.4,37.0,886.0,948.35,658.6
2017,6,22,14,45,849.0,120.0,2.3,37.5,854.5,934.89,648.98
2017,6,22,15,0,843.0,117.0,2.2,38.0,823.0,918.02,637.43
2017,6,22,15,15,833.0,115.0,2.05,37.5,784.5,895.25,624.5
2017,6,22,15,30,823.0,113.0,1.9,37.0,746.0,869.51,609.73
2017,6,22,15,45,810.0,110.0,1.75,37.0,702.5,844.99,594.45
2017,6,22,16,0,797.0,107.0,1.6,37.0,659.0,809.96,572.48
2017,6,22,16,15,779.5,104.0,1.45,36.5,611.5,769.01,547.83
2017,6,22,16,30,762.0,101.0,1.3,36.0,564.0,726.35,521.82
2017,6,22,16,45,713.5,105.0,1.2,36.0,507.5,669.23,485.28
2017,6,22,17,0,665.0,109.0,1.1,36.0,451.0,611.25,446.44
2017,6,22,17,15,544.5,121.5,1.0,35.5,381.0,515.92,380.72
2017,6,22,17,30,424.0,134.0,0.9,35.0,311.0,423.98,315.7
2017,6,22,17,45,399.0,117.5,0.8,35.0,265.5,371.2,277.51
2017,6,22,18,0,374.0,101.0,0.7,35.0,220.0,319.85,238.95
2017,6,22,18,15,334.5,85.0,0.7,34.0,176.0,263.96,196.93
2017,6,22,18,30,295.0,69.0,0.7,33.0,132.0,211.64,156.0
2017,6,22,18,45,231.5,53.0,0.75,32.0,93.5,154.61,110.61
2017,6,22,19,0,168.0,37.0,0.8,31.0,55.0,104.62,69.63
2017,6,22,19,15,84.0,18.5,0.85,30.5,27.5,48.16,11.77
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,32.5,16.5,3.55,24.5,19.0,15.01,0.0
2017,6,23,6,0,65.0,33.0,3.8,25.0,38.0,27.08,14.95
2017,6,23,6,15,143.0,53.5,3.95,25.5,76.5,41.92,29.34
2017,6,23,6,30,221.0,74.0,4.1,26.0,115.0,57.08,42.76
2017,6,23,6,45,311.0,84.5,4.3,26.5,164.0,62.47,47.63
2017,6,23,7,0,401.0,95.0,4.5,27.0,213.0,69.01,53.2
2017,6,23,7,15,452.0,105.0,4.55,27.5,263.5,74.75,57.88
2017,6,23,7,30,503.0,115.0,4.6,28.0,314.0,80.22,62.19
2017,6,23,7,45,556.0,118.0,4.65,29.0,368.0,80.01,61.53
2017,6,23,8,0,609.0,121.0,4.7,30.0,422.0,79.04,60.23
2017,6,23,8,15,637.0,127.0,4.65,30.5,472.5,116.63,68.4
2017,6,23,8,30,665.0,133.0,4.6,31.0,523.0,165.96,97.1
2017,6,23,8,45,691.5,135.0,4.6,32.0,572.0,215.32,132.94
2017,6,23,9,0,718.0,137.0,4.6,33.0,621.0,267.45,174.18
2017,6,23,9,15,734.5,140.5,4.45,33.5,665.0,325.5,221.43
2017,6,23,9,30,751.0,144.0,4.3,34.0,709.0,378.72,264.79
2017,6,23,9,45,764.5,146.5,4.2,35.0,748.5,430.78,305.87
2017,6,23,10,0,778.0,149.0,4.1,36.0,788.0,483.14,345.79
2017,6,23,10,15,787.5,151.0,3.9,36.5,821.5,533.05,383.2
2017,6,23,10,30,797.0,153.0,3.7,37.0,855.0,582.33,418.83
2017,6,23,10,45,804.5,154.5,3.55,37.5,882.5,629.1,451.62
2017,6,23,11,0,812.0,156.0,3.4,38.0,910.0,674.59,482.46
2017,6,23,11,15,816.5,157.0,3.2,38.0,929.0,716.05,510.5
2017,6,23,11,30,821.0,158.0,3.0,38.0,948.0,755.56,536.47
2017,6,23,11,45,804.0,172.0,2.9,38.5,955.0,787.36,555.36
2017,6,23,12,0,787.0,186.0,2.8,39.0,962.0,815.62,571.33
2017,6,23,12,15,788.0,186.5,2.75,39.0,966.5,844.03,588.75
2017,6,23,12,30,789.0,187.0,2.7,39.0,971.0,870.03,604.56
2017,6,23,12,45,786.5,188.0,2.65,39.5,967.0,890.86,615.79
2017,6,23,13,0,784.0,189.0,2.6,40.0,963.0,908.83,625.23
2017,6,23,13,15,781.0,188.0,2.6,40.0,952.0,921.39,633.06
2017,6,23,13,30,778.0,187.0,2.6,40.0,941.0,930.62,638.97
2017,6,23,13,45,769.0,188.0,2.65,40.0,921.5,932.67,640.98
2017,6,23,14,0,760.0,189.0,2.7,40.0,902.0,931.32,641.06
2017,6,23,14,15,752.5,187.0,2.75,40.0,876.5,925.19,638.31
2017,6,23,14,30,745.0,185.0,2.8,40.0,851.0,915.78,633.65
2017,6,23,14,45,717.0,193.5,2.9,40.0,814.5,901.09,626.13
2017,6,23,15,0,689.0,202.0,3.0,40.0,778.0,877.45,612.99
2017,6,23,15,15,675.0,198.0,3.05,39.5,740.5,851.5,599.34
2017,6,23,15,30,661.0,194.0,3.1,39.0,703.0,823.1,583.98
2017,6,23,15,45,635.0,193.0,3.2,39.0,659.0,785.05,560.82
2017,6,23,16,0,609.0,192.0,3.3,39.0,615.0,745.56,536.13
2017,6,23,16,15,491.5,214.5,3.35,38.5,540.0,649.18,471.75
2017,6,23,16,30,374.0,237.0,3.4,38.0,465.0,551.38,404.71
2017,6,23,16,45,434.0,202.5,3.45,38.0,444.0,559.44,412.97
2017,6,23,17,0,494.0,168.0,3.5,38.0,423.0,548.16,407.13
2017,6,23,17,15,458.0,157.0,3.5,37.5,373.0,491.2,367.55
2017,6,23,17,30,422.0,146.0,3.5,37.0,323.0,436.01,328.33
2017,6,23,17,45,376.0,132.5,3.55,36.5,273.5,374.59,283.36
2017,6,23,18,0,330.0,119.0,3.6,36.0,224.0,307.7,233.05
2017,6,23,18,15,273.5,102.0,3.45,35.5,177.5,246.23,185.28
2017,6,23,18,30,217.0,85.0,3.3,35.0,131.0,190.4,140.88
2017,6,23,18,45,153.0,63.0,3.2,34.5,91.0,131.69,94.02
2017,6,23,19,0,89.0,41.0,3.1,34.0,51.0,79.61,52.24
2017,6,23,19,15,44.5,20.5,3.1,33.5,25.5,33.65,7.08
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,4.0,1.7,24.5,4.0,3.64,0.0
2017,6,24,6,0,0.0,8.0,1.8,25.0,8.0,7.02,0.0
2017,6,24,6,15,0.0,17.0,1.85,25.0,17.0,14.94,6.88
2017,6,24,6,30,0.0,26.0,1.9,25.0,26.0,22.88,13.91
2017,6,24,6,45,0.0,37.5,1.95,25.5,37.5,33.05,22.75
2017,6,24,7,0,0.0,49.0,2.0,26.0,49.0,43.24,31.48
2017,6,24,7,15,0.0,31.5,2.25,26.5,31.5,27.75,18.15
2017,6,24,7,30,0.0,14.0,2.5,27.0,14.0,12.32,4.88
2017,6,24,7,45,0.0,57.0,2.8,27.5,57.0,50.35,37.03
2017,6,24,8,0,0.0,100.0,3.1,28.0,100.0,87.43,67.72
2017,6,24,8,15,0.0,96.5,3.15,28.5,96.5,85.03,62.31
2017,6,24,8,30,0.0,93.0,3.2,29.0,93.0,82.35,59.85
2017,6,24,8,45,22.5,185.0,3.25,30.0,200.5,155.49,115.2
2017,6,24,9,0,45.0,277.0,3.3,31.0,308.0,230.72,170.57
2017,6,24,9,15,108.0,316.5,2.95,31.0,396.5,284.14,208.21
2017,6,24,9,30,171.0,356.0,2.6,31.0,485.0,338.67,246.94
2017,6,24,9,45,87.5,260.5,2.3,31.5,327.0,249.09,182.4
2017,6,24,10,0,4.0,165.0,2.0,32.0,169.0,146.62,106.51
2017,6,24,10,15,18.0,259.5,1.75,32.0,275.5,234.42,171.63
2017,6,24,10,30,32.0,354.0,1.5,32.0,382.0,318.24,231.5
2017,6,24,10,45,89.5,410.0,1.25,32.5,492.0,403.97,290.83
2017,6,24,11,0,147.0,466.0,1.0,33.0,602.0,493.39,350.32
2017,6,24,11,15,131.5,474.0,1.2,33.0,598.0,501.27,355.73
2017,6,24,11,30,116.0,482.0,1.4,33.0,594.0,507.6,360.54
2017,6,24,11,45,153.5,492.5,1.65,33.0,642.5,556.16,395.04
2017,6,24,12,0,191.0,503.0,1.9,33.0,691.0,607.18,430.76
2017,6,24,12,15,163.5,505.0,2.15,32.5,666.5,597.69,425.49
2017,6,24,12,30,136.0,507.0,2.4,32.0,642.0,586.02,418.88
2017,6,24,12,45,133.0,504.5,2.7,32.0,636.5,590.17,422.85
2017,6,24,13,0,130.0,502.0,3.0,32.0,631.0,593.26,425.94
2017,6,24,13,15,163.5,497.0,3.25,31.5,657.0,627.01,451.73
2017,6,24,13,30,197.0,492.0,3.5,31.0,683.0,660.57,477.35
2017,6,24,13,45,163.0,481.0,3.8,30.5,637.0,623.43,453.06
2017,6,24,14,0,129.0,470.0,4.1,30.0,591.0,584.72,427.47
2017,6,24,14,15,211.5,447.0,4.15,29.5,638.5,644.56,473.46
2017,6,24,14,30,294.0,424.0,4.2,29.0,686.0,715.57,526.24
2017,6,24,14,45,277.0,410.5,4.3,28.5,650.5,686.93,507.83
2017,6,24,15,0,260.0,397.0,4.4,28.0,615.0,657.07,488.85
2017,6,24,15,15,260.0,376.5,4.3,27.5,586.0,634.65,474.99
2017,6,24,15,30,260.0,356.0,4.2,27.0,557.0,610.74,459.93
2017,6,24,15,45,183.5,336.5,4.15,27.0,474.5,505.55,383.4
2017,6,24,16,0,107.0,317.0,4.1,27.0,392.0,403.75,307.74
2017,6,24,16,15,159.0,293.0,4.05,27.0,394.5,433.21,332.23
2017,6,24,16,30,211.0,269.0,4.0,27.0,397.0,445.12,343.24
2017,6,24,16,45,179.0,245.5,3.95,27.0,347.5,390.05,302.12
2017,6,24,17,0,147.0,222.0,3.9,27.0,298.0,336.71,261.9
2017,6,24,17,15,80.5,183.5,3.9,26.5,224.5,235.3,183.54
2017,6,24,17,30,14.0,145.0,3.9,26.0,151.0,143.25,110.42
2017,6,24,17,45,8.0,125.0,3.9,26.0,128.5,120.55,92.53
2017,6,24,18,0,2.0,105.0,3.9,26.0,106.0,98.38,74.74
2017,6,24,18,15,1.0,84.0,3.85,25.5,84.5,78.06,58.35
2017,6,24,18,30,0.0,63.0,3.8,25.0,63.0,57.72,41.63
2017,6,24,18,45,0.0,44.5,3.75,25.0,44.5,40.29,26.99
2017,6,24,19,0,0.0,26.0,3.7,25.0,26.0,22.92,12.3
2017,6,24,19,15,0.0,13.0,3.65,25.0,13.0,11.44,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,67.5,15.0,3.45,21.0,20.5,13.64,0.0
2017,6,25,6,0,135.0,30.0,3.5,21.0,41.0,23.4,12.23
2017,6,25,6,15,228.5,45.0,3.5,21.5,80.5,34.6,23.66
2017,6,25,6,30,322.0,60.0,3.5,22.0,120.0,45.43,33.5
2017,6,25,6,45,161.0,61.5,3.5,22.5,91.5,48.16,36.11
2017,6,25,7,0,0.0,63.0,3.5,23.0,63.0,55.43,42.41
2017,6,25,7,15,0.0,91.0,3.4,23.5,91.0,78.21,61.82
2017,6,25,7,30,0.0,119.0,3.3,24.0,119.0,100.39,80.34
2017,6,25,7,45,15.5,151.5,3.25,24.5,159.5,125.4,100.88
2017,6,25,8,0,31.0,184.0,3.2,25.0,200.0,141.51,113.65
2017,6,25,8,15,180.0,209.0,3.2,25.5,313.5,163.08,119.84
2017,6,25,8,30,329.0,234.0,3.2,26.0,427.0,203.93,142.45
2017,6,25,8,45,322.0,260.0,3.2,26.5,462.0,245.02,173.39
2017,6,25,9,0,315.0,286.0,3.2,27.0,497.0,285.58,205.29
2017,6,25,9,15,301.0,312.0,3.2,27.0,525.5,323.5,235.96
2017,6,25,9,30,287.0,338.0,3.2,27.0,554.0,359.98,265.12
2017,6,25,9,45,553.0,229.0,3.25,27.5,673.0,403.03,295.66
2017,6,25,10,0,819.0,120.0,3.3,28.0,792.0,481.27,354.61
2017,6,25,10,15,443.0,262.5,3.25,28.5,628.5,441.66,327.87
2017,6,25,10,30,67.0,405.0,3.2,29.0,465.0,378.62,279.7
2017,6,25,10,45,88.0,431.0,3.2,29.5,511.5,419.86,309.15
2017,6,25,11,0,109.0,457.0,3.2,30.0,558.0,463.41,339.55
2017,6,25,11,15,104.5,466.5,3.15,30.0,565.0,477.42,349.05
2017,6,25,11,30,100.0,476.0,3.1,30.0,572.0,490.88,358.2
2017,6,25,11,45,66.0,439.0,3.05,30.5,503.0,440.39,321.19
2017,6,25,12,0,32.0,402.0,3.0,31.0,434.0,385.97,281.29
2017,6,25,12,15,64.0,447.5,2.95,31.0,511.5,458.27,333.29
2017,6,25,12,30,96.0,493.0,2.9,31.0,589.0,533.38,385.83
2017,6,25,12,45,455.5,330.0,2.85,31.0,780.5,731.05,530.53
2017,6,25,13,0,815.0,167.0,2.8,31.0,972.0,916.76,656.88
2017,6,25,13,15,442.5,313.5,2.75,31.0,750.0,730.56,527.82
2017,6,25,13,30,70.0,460.0,2.7,31.0,528.0,499.34,360.5
2017,6,25,13,45,43.5,381.0,2.7,31.5,423.5,400.78,291.7
2017,6,25,14,0,17.0,302.0,2.7,32.0,319.0,290.78,212.32
2017,6,25,14,15,405.0,229.0,2.7,31.5,592.0,636.69,470.08
2017,6,25,14,30,793.0,156.0,2.7,31.0,865.0,933.02,670.51
2017,6,25,14,45,520.0,278.0,2.7,31.0,736.0,796.19,576.19
2017,6,25,15,0,247.0,400.0,2.7,31.0,607.0,648.1,470.52
2017,6,25,15,15,153.0,369.5,2.7,31.0,496.0,515.17,378.38
2017,6,25,15,30,59.0,339.0,2.7,31.0,385.0,384.19,283.95
2017,6,25,15,45,356.5,256.0,2.7,31.0,506.0,600.9,447.76
2017,6,25,16,0,654.0,173.0,2.7,31.0,627.0,764.9,566.72
2017,6,25,16,15,632.5,167.0,2.65,30.5,580.0,721.69,537.76
2017,6,25,16,30,611.0,161.0,2.6,30.0,533.0,677.38,509.01
2017,6,25,16,45,586.0,153.0,2.6,30.0,484.0,627.55,475.01
2017,6,25,17,0,561.0,145.0,2.6,30.0,435.0,577.49,440.13
2017,6,25,17,15,526.0,136.5,2.45,29.5,384.5,515.06,395.79
2017,6,25,17,30,491.0,128.0,2.3,29.0,334.0,460.14,355.72
2017,6,25,17,45,441.0,118.0,2.15,28.5,283.0,396.88,308.13
2017,6,25,18,0,391.0,108.0,2.0,28.0,232.0,337.44,262.13
2017,6,25,18,15,332.5,93.5,1.8,27.5,185.0,273.33,211.22
2017,6,25,18,30,274.0,79.0,1.6,27.0,138.0,214.86,163.57
2017,6,25,18,45,200.0,60.0,1.4,26.5,96.5,145.16,106.76
2017,6,25,19,0,126.0,41.0,1.2,26.0,55.0,90.97,61.98
2017,6,25,19,15,63.0,20.5,1.2,25.5,27.5,41.58,11.5
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,11.0,1.7,22.5,11.0,10.01,0.0
2017,6,26,6,0,0.0,22.0,1.9,23.0,22.0,19.4,8.98
2017,6,26,6,15,3.0,42.0,1.95,23.0,42.5,36.05,24.71
2017,6,26,6,30,6.0,62.0,2.0,23.0,63.0,52.44,39.33
2017,6,26,6,45,18.0,83.0,2.1,23.5,88.0,69.48,54.21
2017,6,26,7,0,30.0,104.0,2.2,24.0,113.0,83.59,66.29
2017,6,26,7,15,44.5,128.0,2.15,24.5,144.0,101.16,80.97
2017,6,26,7,30,59.0,152.0,2.1,25.0,175.0,118.33,94.99
2017,6,26,7,45,142.5,177.0,2.1,25.5,244.0,129.81,103.98
2017,6,26,8,0,226.0,202.0,2.1,26.0,313.0,137.65,109.84
2017,6,26,8,15,233.0,224.0,2.05,26.5,350.0,166.19,120.13
2017,6,26,8,30,240.0,246.0,2.0,27.0,387.0,200.89,142.78
2017,6,26,8,45,120.0,130.0,2.0,28.0,200.5,119.19,83.55
2017,6,26,9,0,0.0,14.0,2.0,29.0,14.0,12.37,4.19
2017,6,26,9,15,9.0,137.5,2.0,29.0,144.5,123.1,90.72
2017,6,26,9,30,18.0,261.0,2.0,29.0,275.0,228.41,170.12
2017,6,26,9,45,126.0,326.0,2.05,29.5,429.0,313.56,231.04
2017,6,26,10,0,234.0,391.0,2.1,30.0,583.0,423.36,309.25
2017,6,26,10,15,219.5,412.0,2.15,30.0,598.0,449.65,328.18
2017,6,26,10,30,205.0,433.0,2.2,30.0,613.0,474.38,345.95
2017,6,26,10,45,166.5,447.5,2.3,30.5,597.0,477.78,347.65
2017,6,26,11,0,128.0,462.0,2.4,31.0,581.0,477.38,346.42
2017,6,26,11,15,191.5,469.5,2.45,31.0,651.5,539.65,390.86
2017,6,26,11,30,255.0,477.0,2.5,31.0,722.0,605.62,437.09
2017,6,26,11,45,543.0,315.0,2.6,31.5,846.5,710.49,514.2
2017,6,26,12,0,831.0,153.0,2.7,32.0,971.0,815.15,587.79
2017,6,26,12,15,539.0,326.0,2.75,32.0,857.5,763.18,548.01
2017,6,26,12,30,247.0,499.0,2.8,32.0,744.0,675.71,482.51
2017,6,26,12,45,197.5,502.0,2.85,32.0,698.0,645.68,462.07
2017,6,26,13,0,148.0,505.0,2.9,32.0,652.0,612.5,438.86
2017,6,26,13,15,292.0,463.5,2.95,32.0,748.5,723.38,518.06
2017,6,26,13,30,436.0,422.0,3.0,32.0,845.0,836.17,595.81
2017,6,26,13,45,622.0,288.5,3.05,32.0,879.0,896.34,640.91
2017,6,26,14,0,808.0,155.0,3.1,32.0,913.0,944.27,674.22
2017,6,26,14,15,801.5,153.5,3.1,31.5,887.5,939.38,672.73
2017,6,26,14,30,795.0,152.0,3.1,31.0,862.0,931.07,669.58
2017,6,26,14,45,769.5,160.0,3.15,31.0,826.5,911.19,657.98
2017,6,26,15,0,744.0,168.0,3.2,31.0,791.0,888.48,644.62
2017,6,26,15,15,453.5,268.0,3.25,30.5,642.5,715.04,526.49
2017,6,26,15,30,163.0,368.0,3.3,30.0,494.0,522.23,386.98
2017,6,26,15,45,89.5,302.0,3.35,30.0,370.5,373.22,279.82
2017,6,26,16,0,16.0,236.0,3.4,30.0,247.0,230.7,172.81
2017,6,26,16,15,28.5,239.5,3.35,29.5,257.5,256.47,193.83
2017,6,26,16,30,41.0,243.0,3.3,29.0,268.0,270.96,206.04
2017,6,26,16,45,70.0,231.5,3.3,29.0,269.5,281.24,215.28
2017,6,26,17,0,99.0,220.0,3.3,29.0,271.0,289.28,222.71
2017,6,26,17,15,93.5,195.5,3.1,28.5,239.5,257.34,199.04
2017,6,26,17,30,88.0,171.0,2.9,28.0,208.0,225.53,175.12
2017,6,26,17,45,77.5,147.5,2.75,28.0,176.5,192.15,149.1
2017,6,26,18,0,67.0,124.0,2.6,28.0,145.0,159.51,123.2
2017,6,26,18,15,53.0,101.0,2.45,27.5,115.5,126.58,96.8
2017,6,26,18,30,39.0,78.0,2.3,27.0,86.0,94.83,70.88
2017,6,26,18,45,19.5,56.5,2.2,26.5,60.5,64.02,45.53
2017,6,26,19,0,0.0,35.0,2.1,26.0,35.0,32.47,19.7
2017,6,26,19,15,0.0,17.5,2.1,25.5,17.5,15.43,1.26
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,7.5,1.2,22.5,7.5,6.82,0.0
2017,6,27,6,0,0.0,15.0,1.4,23.0,15.0,13.19,4.23
2017,6,27,6,15,0.0,30.0,1.4,23.0,30.0,26.45,16.65
2017,6,27,6,30,0.0,45.0,1.4,23.0,45.0,39.46,28.26
2017,6,27,6,45,0.0,62.5,1.45,23.5,62.5,54.14,41.09
2017,6,27,7,0,0.0,80.0,1.5,24.0,80.0,68.68,53.56
2017,6,27,7,15,24.5,115.0,1.55,24.0,124.5,92.61,73.87
2017,6,27,7,30,49.0,150.0,1.6,24.0,169.0,116.99,94.2
2017,6,27,7,45,91.0,178.5,1.65,24.5,220.5,136.69,110.06
2017,6,27,8,0,133.0,207.0,1.7,25.0,272.0,147.94,118.68
2017,6,27,8,15,91.5,222.0,1.8,25.5,269.5,173.68,130.38
2017,6,27,8,30,50.0,237.0,1.9,26.0,267.0,189.32,142.18
2017,6,27,8,45,66.5,267.0,2.0,26.5,310.5,219.88,164.13
2017,6,27,9,0,83.0,297.0,2.1,27.0,354.0,252.94,188.09
2017,6,27,9,15,129.0,326.0,2.2,27.5,420.0,289.23,213.73
2017,6,27,9,30,175.0,355.0,2.3,28.0,486.0,338.79,249.56
2017,6,27,9,45,219.0,370.0,2.45,28.5,543.5,383.18,281.79
2017,6,27,10,0,263.0,385.0,2.6,29.0,601.0,426.31,313.17
2017,6,27,10,15,245.0,407.0,2.7,29.0,615.0,453.6,333.58
2017,6,27,10,30,227.0,429.0,2.8,29.0,629.0,483.62,355.43
2017,6,27,10,45,527.5,284.5,2.9,29.5,767.5,563.97,416.15
2017,6,27,11,0,828.0,140.0,3.0,30.0,906.0,668.81,493.88
2017,6,27,11,15,451.0,300.0,3.05,30.0,718.5,579.98,427.1
2017,6,27,11,30,74.0,460.0,3.1,30.0,531.0,457.77,333.96
2017,6,27,11,45,188.5,472.0,3.2,30.5,656.5,565.83,412.08
2017,6,27,12,0,303.0,484.0,3.3,31.0,782.0,682.93,493.41
2017,6,27,12,15,571.5,316.0,3.35,31.0,882.0,777.91,564.62
2017,6,27,12,30,840.0,148.0,3.4,31.0,982.0,870.23,629.75
2017,6,27,12,45,840.0,147.5,3.5,31.5,979.5,891.97,642.64
2017,6,27,13,0,840.0,147.0,3.6,32.0,977.0,910.94,654.25
2017,6,27,13,15,504.0,320.5,3.65,32.0,817.5,794.61,573.43
2017,6,27,13,30,168.0,494.0,3.7,32.0,658.0,635.09,457.0
2017,6,27,13,45,499.5,317.5,3.75,32.0,789.5,806.87,584.58
2017,6,27,14,0,831.0,141.0,3.8,32.0,921.0,942.11,677.85
2017,6,27,14,15,825.0,139.5,3.85,31.5,895.5,937.65,676.31
2017,6,27,14,30,819.0,138.0,3.9,31.0,870.0,929.75,673.62
2017,6,27,14,45,810.5,136.0,3.95,31.0,838.5,925.5,672.09
2017,6,27,15,0,802.0,134.0,4.0,31.0,807.0,907.95,661.85
2017,6,27,15,15,791.0,131.5,4.0,31.0,769.0,884.47,647.53
2017,6,27,15,30,780.0,129.0,4.0,31.0,731.0,858.13,631.33
2017,6,27,15,45,522.5,219.5,4.0,31.0,613.0,709.11,528.38
2017,6,27,16,0,265.0,310.0,4.0,31.0,495.0,558.31,417.33
2017,6,27,16,15,400.0,247.0,4.0,30.5,503.0,609.1,459.65
2017,6,27,16,30,535.0,184.0,4.0,30.0,511.0,636.44,484.26
2017,6,27,16,45,606.5,143.0,4.0,29.5,482.0,633.4,485.43
2017,6,27,17,0,678.0,102.0,4.0,29.0,453.0,615.01,475.42
2017,6,27,17,15,646.5,97.0,3.9,28.5,401.5,559.43,435.38
2017,6,27,17,30,615.0,92.0,3.8,28.0,350.0,504.66,394.97
2017,6,27,17,45,574.0,84.5,3.7,28.0,299.0,442.79,347.2
2017,6,27,18,0,533.0,77.0,3.6,28.0,248.0,383.44,300.02
2017,6,27,18,15,473.0,68.5,3.3,27.5,198.5,316.89,246.26
2017,6,27,18,30,413.0,60.0,3.0,27.0,149.0,255.66,195.31
2017,6,27,18,45,329.0,48.0,2.75,26.5,106.5,185.16,136.61
2017,6,27,19,0,245.0,36.0,2.5,26.0,64.0,127.72,87.68
2017,6,27,19,15,122.5,18.0,2.45,25.5,32.0,57.78,18.4
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,85.5,14.0,1.25,21.5,21.0,12.73,0.0
2017,6,28,6,0,171.0,28.0,1.5,22.0,42.0,21.91,10.67
2017,6,28,6,15,273.0,41.0,1.6,22.5,82.5,31.65,21.04
2017,6,28,6,30,375.0,54.0,1.7,23.0,123.0,42.33,30.69
2017,6,28,6,45,187.5,43.0,1.8,23.5,77.5,31.5,21.61
2017,6,28,7,0,0.0,32.0,1.9,24.0,32.0,28.18,18.78
2017,6,28,7,15,8.0,84.0,1.9,24.5,87.5,72.81,56.97
2017,6,28,7,30,16.0,136.0,1.9,25.0,143.0,112.63,90.24
2017,6,28,7,45,10.5,145.5,1.95,25.5,150.5,121.02,96.68
2017,6,28,8,0,5.0,155.0,2.0,26.0,158.0,129.24,102.91
2017,6,28,8,15,74.0,206.5,2.05,26.5,249.5,163.09,122.24
2017,6,28,8,30,143.0,258.0,2.1,27.0,341.0,204.89,149.9
2017,6,28,8,45,457.5,185.0,2.2,27.5,485.0,209.17,139.38
2017,6,28,9,0,772.0,112.0,2.3,28.0,629.0,263.6,171.67
2017,6,28,9,15,471.5,233.5,2.35,28.5,556.0,310.72,219.97
2017,6,28,9,30,171.0,355.0,2.4,29.0,483.0,337.2,247.51
2017,6,28,9,45,245.5,362.5,2.5,29.5,558.0,381.99,279.65
2017,6,28,10,0,320.0,370.0,2.6,30.0,633.0,441.35,322.51
2017,6,28,10,15,284.5,397.5,2.7,30.0,639.0,466.61,341.54
2017,6,28,10,30,249.0,425.0,2.8,30.0,645.0,488.25,357.43
2017,6,28,10,45,192.5,444.0,2.9,30.5,617.5,490.77,358.41
2017,6,28,11,0,136.0,463.0,3.0,31.0,590.0,483.28,351.92
2017,6,28,11,15,92.0,446.0,3.05,31.5,532.5,451.29,328.23
2017,6,28,11,30,48.0,429.0,3.1,32.0,475.0,411.93,299.09
2017,6,28,11,45,103.0,466.0,3.15,32.5,567.0,492.65,356.38
2017,6,28,12,0,158.0,503.0,3.2,33.0,659.0,579.95,416.51
2017,6,28,12,15,287.0,471.5,3.2,33.0,756.0,674.83,483.63
2017,6,28,12,30,416.0,440.0,3.2,33.0,853.0,774.02,552.25
2017,6,28,12,45,312.0,471.5,3.25,33.0,781.5,725.74,517.56
2017,6,28,13,0,208.0,503.0,3.3,33.0,710.0,665.69,475.36
2017,6,28,13,15,549.5,309.0,3.3,33.0,844.5,826.24,592.95
2017,6,28,13,30,891.0,115.0,3.3,33.0,979.0,959.18,681.9
2017,6,28,13,45,468.5,263.5,3.35,33.5,717.5,724.42,523.26
2017,6,28,14,0,46.0,412.0,3.4,34.0,456.0,435.91,313.73
2017,6,28,14,15,459.5,261.0,3.35,34.0,673.5,722.02,524.63
2017,6,28,14,30,873.0,110.0,3.3,34.0,891.0,953.82,679.04
2017,6,28,14,45,584.5,250.0,3.3,34.0,764.5,833.74,598.66
2017,6,28,15,0,296.0,390.0,3.3,34.0,638.0,684.17,492.52
2017,6,28,15,15,330.5,360.0,3.25,33.5,625.0,683.12,495.6
2017,6,28,15,30,365.0,330.0,3.2,33.0,612.0,678.95,495.73
2017,6,28,15,45,293.0,324.0,3.2,33.0,542.0,603.05,443.01
2017,6,28,16,0,221.0,318.0,3.2,33.0,472.0,515.83,381.79
2017,6,28,16,15,161.5,294.0,3.15,32.5,402.0,436.83,326.02
2017,6,28,16,30,102.0,270.0,3.1,32.0,332.0,348.22,261.77
2017,6,28,16,45,354.0,201.0,3.1,32.0,389.0,486.21,369.76
2017,6,28,17,0,606.0,132.0,3.1,32.0,446.0,597.42,454.02
2017,6,28,17,15,571.5,124.5,2.95,31.5,394.5,539.86,412.49
2017,6,28,17,30,537.0,117.0,2.8,31.0,343.0,483.46,371.63
2017,6,28,17,45,490.0,108.0,2.7,31.0,292.0,415.26,320.24
2017,6,28,18,0,443.0,99.0,2.6,31.0,241.0,355.98,274.14
2017,6,28,18,15,382.5,86.5,2.35,30.0,192.5,290.25,222.69
2017,6,28,18,30,322.0,74.0,2.1,29.0,144.0,230.29,174.31
2017,6,28,18,45,244.0,57.5,1.85,28.5,102.0,165.7,121.42
2017,6,28,19,0,166.0,41.0,1.6,28.0,60.0,109.81,75.05
2017,6,28,19,15,83.0,20.5,1.75,27.5,30.0,46.82,14.21
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.0,15.0,2.2,23.5,19.5,13.64,0.0
2017,6,29,6,0,114.0,30.0,2.5,24.0,39.0,24.16,12.01
2017,6,29,6,15,207.0,46.5,2.6,24.5,78.5,35.79,24.24
2017,6,29,6,30,300.0,63.0,2.7,25.0,118.0,47.74,34.97
2017,6,29,6,45,383.5,72.5,2.85,25.5,167.0,54.02,40.61
2017,6,29,7,0,467.0,82.0,3.0,26.0,216.0,60.12,45.85
2017,6,29,7,15,517.0,90.5,3.05,26.5,268.0,65.38,50.19
2017,6,29,7,30,567.0,99.0,3.1,27.0,320.0,69.28,53.24
2017,6,29,7,45,615.5,102.0,3.15,27.5,374.5,68.83,52.56
2017,6,29,8,0,664.0,105.0,3.2,28.0,429.0,68.49,51.95
2017,6,29,8,15,690.5,110.0,3.2,28.5,480.5,103.86,58.77
2017,6,29,8,30,717.0,115.0,3.2,29.0,532.0,155.37,87.78
2017,6,29,8,45,745.0,115.5,3.25,30.0,582.5,212.64,129.39
2017,6,29,9,0,773.0,116.0,3.3,31.0,633.0,266.31,172.02
2017,6,29,9,15,788.0,119.0,3.3,31.0,678.0,320.78,217.71
2017,6,29,9,30,803.0,122.0,3.3,31.0,723.0,376.12,264.0
2017,6,29,9,45,484.0,259.5,3.35,31.5,628.0,397.74,287.63
2017,6,29,10,0,165.0,397.0,3.4,32.0,533.0,395.31,288.6
2017,6,29,10,15,510.0,260.5,3.45,32.5,703.5,473.41,345.79
2017,6,29,10,30,855.0,124.0,3.5,33.0,874.0,590.07,431.29
2017,6,29,10,45,864.5,123.0,3.55,33.5,902.5,637.75,465.66
2017,6,29,11,0,874.0,122.0,3.6,34.0,931.0,684.1,498.47
2017,6,29,11,15,878.0,123.0,3.65,34.0,951.5,726.65,528.88
2017,6,29,11,30,882.0,124.0,3.7,34.0,972.0,767.0,556.47
2017,6,29,11,45,889.5,121.5,3.75,34.5,986.5,804.82,580.15
2017,6,29,12,0,897.0,119.0,3.8,35.0,1001.0,840.33,602.09
2017,6,29,12,15,638.0,282.0,3.8,35.0,911.0,805.14,575.9
2017,6,29,12,30,379.0,445.0,3.8,35.0,821.0,746.19,530.3
2017,6,29,12,45,638.0,281.5,3.85,35.5,913.0,848.57,604.67
2017,6,29,13,0,897.0,118.0,3.9,36.0,1005.0,937.63,662.62
2017,6,29,13,15,895.0,117.5,3.9,36.0,994.0,952.15,671.5
2017,6,29,13,30,893.0,117.0,3.9,36.0,983.0,963.13,678.73
2017,6,29,13,45,888.5,116.5,3.95,36.0,964.5,968.1,682.56
2017,6,29,14,0,884.0,116.0,4.0,36.0,946.0,969.41,684.21
2017,6,29,14,15,878.5,115.0,4.0,36.0,920.0,965.61,682.47
2017,6,29,14,30,873.0,114.0,4.0,36.0,894.0,958.22,678.59
2017,6,29,14,45,865.5,112.0,4.05,36.0,862.0,944.39,670.98
2017,6,29,15,0,858.0,110.0,4.1,36.0,830.0,927.15,661.27
2017,6,29,15,15,848.0,108.0,4.1,36.0,791.5,904.33,647.74
2017,6,29,15,30,838.0,106.0,4.1,36.0,753.0,878.48,632.28
2017,6,29,15,45,823.5,104.0,4.1,36.0,709.0,845.83,612.3
2017,6,29,16,0,809.0,102.0,4.1,36.0,665.0,817.92,595.42
2017,6,29,16,15,791.5,99.0,4.1,35.5,617.0,776.76,570.64
2017,6,29,16,30,774.0,96.0,4.1,35.0,569.0,733.84,544.34
2017,6,29,16,45,750.0,93.0,4.1,35.0,518.0,684.55,512.05
2017,6,29,17,0,726.0,90.0,4.1,35.0,467.0,634.58,478.73
2017,6,29,17,15,695.5,85.5,4.0,34.5,414.0,578.21,439.39
2017,6,29,17,30,665.0,81.0,3.9,34.0,361.0,524.36,400.67
2017,6,29,17,45,620.5,76.0,3.8,33.5,308.0,460.99,353.61
2017,6,29,18,0,576.0,71.0,3.7,33.0,255.0,400.37,307.06
2017,6,29,18,15,515.5,63.5,3.4,32.0,205.0,332.48,253.79
2017,6,29,18,30,455.0,56.0,3.1,31.0,155.0,269.91,202.94
2017,6,29,18,45,356.5,46.0,2.85,30.5,110.0,196.55,142.86
2017,6,29,19,0,258.0,36.0,2.6,30.0,65.0,132.2,89.44
2017,6,29,19,15,129.0,18.0,2.8,29.5,32.5,59.7,19.21
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,5,45,64.5,14.5,4.35,24.5,19.5,13.19,0.0
2017,6,30,6,0,129.0,29.0,4.6,25.0,39.0,22.67,10.66
2017,6,30,6,15,232.0,44.0,4.75,25.5,79.5,33.92,22.54
2017,6,30,6,30,335.0,59.0,4.9,26.0,120.0,44.83,32.34
2017,6,30,6,45,421.0,67.0,5.1,26.5,169.5,51.29,38.12
2017,6,30,7,0,507.0,75.0,5.3,27.0,219.0,55.64,41.86
2017,6,30,7,15,275.0,111.0,5.35,27.5,191.0,82.85,64.75
2017,6,30,7,30,43.0,147.0,5.4,28.0,163.0,114.97,91.32
2017,6,30,7,45,32.0,161.0,5.45,28.5,174.5,125.5,99.53
2017,6,30,8,0,21.0,175.0,5.5,29.0,186.0,143.4,113.67
2017,6,30,8,15,65.0,214.5,5.5,29.5,252.0,167.25,124.86
2017,6,30,8,30,109.0,254.0,5.5,30.0,318.0,206.25,151.51
2017,6,30,8,45,110.5,278.5,5.55,30.5,348.5,234.55,172.09
2017,6,30,9,0,112.0,303.0,5.6,31.0,379.0,263.3,193.45
2017,6,30,9,15,232.0,311.0,5.6,31.5,481.0,308.65,224.07
2017,6,30,9,30,352.0,319.0,5.6,32.0,583.0,367.94,266.54
2017,6,30,9,45,302.5,353.0,5.6,32.5,588.5,397.88,290.39
2017,6,30,10,0,253.0,387.0,5.6,33.0,594.0,422.6,309.25
2017,6,30,10,15,143.0,370.5,5.55,33.5,488.5,378.38,277.38
2017,6,30,10,30,33.0,354.0,5.5,34.0,383.0,318.56,232.86
2017,6,30,10,45,36.5,374.5,5.45,34.5,407.5,342.25,249.46
2017,6,30,11,0,40.0,395.0,5.4,35.0,432.0,366.58,266.2
2017,6,30,11,15,201.5,414.5,5.35,35.0,607.5,501.15,364.61
2017,6,30,11,30,363.0,434.0,5.3,35.0,783.0,649.76,470.13
2017,6,30,11,45,226.5,459.0,5.3,35.5,678.0,584.28,421.11
2017,6,30,12,0,90.0,484.0,5.3,36.0,573.0,505.73,362.8
2017,6,30,12,15,470.5,316.0,5.25,36.0,782.5,696.1,504.42
2017,6,30,12,30,851.0,148.0,5.2,36.0,992.0,879.78,632.25
2017,6,30,12,45,555.0,320.5,5.2,36.5,871.0,811.59,580.8
2017,6,30,13,0,259.0,493.0,5.2,37.0,750.0,709.94,503.73
2017,6,30,13,15,548.0,322.0,5.15,37.0,856.0,837.38,597.77
2017,6,30,13,30,837.0,151.0,5.1,37.0,962.0,941.63,669.26
2017,6,30,13,45,827.0,153.0,5.1,37.0,942.5,943.81,670.51
2017,6,30,14,0,817.0,155.0,5.1,37.0,923.0,953.84,677.55
2017,6,30,14,15,810.5,153.5,5.1,36.5,897.0,949.13,676.57
2017,6,30,14,30,804.0,152.0,5.1,36.0,871.0,940.97,673.52
2017,6,30,14,45,757.5,172.5,5.1,36.0,830.0,913.83,656.72
2017,6,30,15,0,711.0,193.0,5.1,36.0,789.0,891.0,642.85
2017,6,30,15,15,697.0,189.5,5.1,35.5,751.5,865.41,628.46
2017,6,30,15,30,683.0,186.0,5.1,35.0,714.0,837.3,612.29
2017,6,30,15,45,658.5,185.0,5.2,35.0,669.5,800.25,589.15
2017,6,30,16,0,634.0,184.0,5.3,35.0,625.0,761.62,564.2
2017,6,30,16,15,611.0,178.0,5.3,34.5,578.0,717.79,535.95
2017,6,30,16,30,588.0,172.0,5.3,34.0,531.0,672.97,506.45
2017,6,30,16,45,557.0,165.5,5.35,34.0,481.5,615.22,466.26
2017,6,30,17,0,526.0,159.0,5.4,34.0,432.0,564.2,430.02
2017,6,30,17,15,488.0,150.0,5.35,33.5,381.0,506.61,388.74
2017,6,30,17,30,450.0,141.0,5.3,33.0,330.0,450.87,347.79
2017,6,30,17,45,404.5,128.5,5.3,32.5,280.5,389.27,301.36
2017,6,30,18,0,359.0,116.0,5.3,32.0,231.0,331.1,256.27
2017,6,30,18,15,294.5,101.0,5.1,31.5,183.5,256.79,197.44
2017,6,30,18,30,230.0,86.0,4.9,31.0,136.0,198.48,150.07
2017,6,30,18,45,162.0,65.5,4.75,30.5,96.0,139.1,101.63
2017,6,30,19,0,94.0,45.0,4.6,30.0,56.0,81.83,55.05
2017,6,30,19,15,47.0,22.5,4.45,29.5,28.0,37.21,10.53
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,10.5,14.0,2.8,24.5,15.0,12.73,0.0
2017,7,1,6,0,21.0,28.0,2.9,25.0,30.0,23.75,11.23
2017,7,1,6,15,82.5,52.5,2.9,25.0,66.5,41.87,29.17
2017,7,1,6,30,144.0,77.0,2.9,25.0,103.0,60.05,45.33
2017,7,1,6,45,221.0,94.0,2.95,25.5,149.5,71.1,55.1
2017,7,1,7,0,298.0,111.0,3.0,26.0,196.0,83.07,65.31
2017,7,1,7,15,149.0,111.5,3.0,26.5,154.0,87.07,68.52
2017,7,1,7,30,0.0,112.0,3.0,27.0,112.0,95.05,74.89
2017,7,1,7,45,18.0,148.5,3.0,27.5,157.5,123.1,97.78
2017,7,1,8,0,36.0,185.0,3.0,28.0,203.0,141.96,112.67
2017,7,1,8,15,236.0,195.0,3.05,28.5,330.5,147.03,104.83
2017,7,1,8,30,436.0,205.0,3.1,29.0,458.0,187.25,123.82
2017,7,1,8,45,395.0,239.0,3.2,29.5,483.5,241.75,165.89
2017,7,1,9,0,354.0,273.0,3.3,30.0,509.0,284.02,200.27
2017,7,1,9,15,361.0,293.0,3.4,30.5,548.5,326.12,233.06
2017,7,1,9,30,368.0,313.0,3.5,31.0,588.0,368.99,266.22
2017,7,1,9,45,400.0,317.5,3.65,31.5,631.5,406.15,294.63
2017,7,1,10,0,432.0,322.0,3.8,32.0,675.0,451.79,328.89
2017,7,1,10,15,328.0,375.0,3.9,32.0,650.0,471.4,344.35
2017,7,1,10,30,224.0,428.0,4.0,32.0,625.0,480.62,351.02
2017,7,1,10,45,149.5,433.0,4.1,32.5,566.0,455.51,332.29
2017,7,1,11,0,75.0,438.0,4.2,33.0,507.0,425.06,309.16
2017,7,1,11,15,76.0,449.5,4.25,33.0,521.5,442.88,321.84
2017,7,1,11,30,77.0,461.0,4.3,33.0,536.0,460.76,334.36
2017,7,1,11,45,213.0,457.5,4.4,33.5,666.5,572.45,414.76
2017,7,1,12,0,349.0,454.0,4.5,34.0,797.0,694.37,499.88
2017,7,1,12,15,371.0,446.5,4.55,34.0,812.5,723.86,520.09
2017,7,1,12,30,393.0,439.0,4.6,34.0,828.0,753.09,540.5
2017,7,1,12,45,409.5,437.5,4.65,34.5,842.5,782.25,559.43
2017,7,1,13,0,426.0,436.0,4.7,35.0,857.0,815.11,580.57
2017,7,1,13,15,581.5,330.0,4.7,35.0,898.0,876.38,625.91
2017,7,1,13,30,737.0,224.0,4.7,35.0,939.0,935.21,668.03
2017,7,1,13,45,731.5,223.0,4.7,35.5,921.0,939.25,669.35
2017,7,1,14,0,726.0,222.0,4.7,36.0,903.0,939.96,668.96
2017,7,1,14,15,718.5,219.5,4.7,36.0,878.0,933.95,665.74
2017,7,1,14,30,711.0,217.0,4.7,36.0,853.0,924.72,660.57
2017,7,1,14,45,703.0,212.0,4.7,36.0,821.5,909.34,651.5
2017,7,1,15,0,695.0,207.0,4.7,36.0,790.0,890.94,640.55
2017,7,1,15,15,681.0,203.0,4.65,35.5,752.5,865.16,625.87
2017,7,1,15,30,667.0,199.0,4.6,35.0,715.0,836.87,609.49
2017,7,1,15,45,650.0,194.0,4.6,35.0,672.5,802.61,587.76
2017,7,1,16,0,633.0,189.0,4.6,35.0,630.0,766.44,564.31
2017,7,1,16,15,610.0,183.0,4.5,34.5,583.0,722.62,536.09
2017,7,1,16,30,587.0,177.0,4.4,34.0,536.0,677.78,506.68
2017,7,1,16,45,563.0,167.5,4.3,34.0,487.0,622.44,468.5
2017,7,1,17,0,539.0,158.0,4.2,34.0,438.0,572.91,433.67
2017,7,1,17,15,500.5,149.0,3.9,33.5,386.5,514.41,391.88
2017,7,1,17,30,462.0,140.0,3.6,33.0,335.0,457.77,350.5
2017,7,1,17,45,421.0,126.5,3.3,32.5,285.0,397.08,305.12
2017,7,1,18,0,380.0,113.0,3.0,32.0,235.0,339.35,260.75
2017,7,1,18,15,313.5,99.0,2.75,31.0,187.0,272.27,208.5
2017,7,1,18,30,247.0,85.0,2.5,30.0,139.0,204.7,154.69
2017,7,1,18,45,174.0,65.0,2.25,29.5,98.0,143.06,104.63
2017,7,1,19,0,101.0,45.0,2.0,29.0,57.0,89.35,60.78
2017,7,1,19,15,50.5,22.5,2.2,28.5,28.5,38.15,10.98
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
