Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,25.5,14.5,2.45,23.5,16.5,13.19,0.0
2017,7,2,6,0,51.0,29.0,2.6,24.0,33.0,23.95,11.19
2017,7,2,6,15,133.5,49.0,2.8,24.0,70.5,38.58,26.53
2017,7,2,6,30,216.0,69.0,3.0,24.0,108.0,53.5,39.97
2017,7,2,6,45,294.0,82.5,3.2,24.5,155.0,61.2,46.9
2017,7,2,7,0,372.0,96.0,3.4,25.0,202.0,69.9,54.39
2017,7,2,7,15,186.0,91.5,3.55,25.5,144.5,69.05,53.53
2017,7,2,7,30,0.0,87.0,3.7,26.0,87.0,75.84,59.03
2017,7,2,7,45,292.0,106.5,3.85,27.0,248.0,71.35,54.81
2017,7,2,8,0,584.0,126.0,4.0,28.0,409.0,83.13,64.19
2017,7,2,8,15,614.0,132.0,4.0,28.5,459.5,113.88,69.39
2017,7,2,8,30,644.0,138.0,4.0,29.0,510.0,161.98,96.13
2017,7,2,8,45,389.5,221.0,4.05,29.5,452.5,220.99,150.62
2017,7,2,9,0,135.0,304.0,4.1,30.0,395.0,261.44,191.38
2017,7,2,9,15,437.0,225.5,4.1,30.0,547.0,293.5,207.83
2017,7,2,9,30,739.0,147.0,4.1,30.0,699.0,372.01,263.74
2017,7,2,9,45,493.5,266.5,4.1,30.5,644.0,405.92,295.29
2017,7,2,10,0,248.0,386.0,4.1,31.0,589.0,419.27,307.55
2017,7,2,10,15,254.0,403.5,4.1,31.0,619.0,454.86,333.98
2017,7,2,10,30,260.0,421.0,4.1,31.0,649.0,490.91,360.28
2017,7,2,10,45,539.0,285.0,4.15,31.5,777.5,570.32,420.06
2017,7,2,11,0,818.0,149.0,4.2,32.0,906.0,669.53,493.74
2017,7,2,11,15,621.0,280.0,4.15,32.0,862.0,679.44,497.39
2017,7,2,11,30,424.0,411.0,4.1,32.0,818.0,674.79,490.2
2017,7,2,11,45,413.5,420.5,4.1,32.5,822.0,697.32,504.68
2017,7,2,12,0,403.0,430.0,4.1,33.0,826.0,717.57,517.23
2017,7,2,12,15,633.0,282.0,4.05,33.0,908.5,801.0,579.58
2017,7,2,12,30,863.0,134.0,4.0,33.0,991.0,878.6,632.99
2017,7,2,12,45,861.5,135.0,4.0,33.5,988.0,900.84,645.77
2017,7,2,13,0,860.0,136.0,4.0,34.0,985.0,920.19,657.0
2017,7,2,13,15,857.5,135.5,3.95,34.0,974.5,934.12,665.84
2017,7,2,13,30,855.0,135.0,3.9,34.0,964.0,944.63,672.59
2017,7,2,13,45,850.0,134.5,3.85,34.0,946.0,949.27,675.67
2017,7,2,14,0,845.0,134.0,3.8,34.0,928.0,950.35,676.62
2017,7,2,14,15,839.5,132.5,3.7,34.0,902.5,946.48,674.22
2017,7,2,14,30,834.0,131.0,3.6,34.0,877.0,939.11,669.72
2017,7,2,14,45,812.5,137.0,3.55,34.0,842.0,930.56,664.88
2017,7,2,15,0,791.0,143.0,3.5,34.0,807.0,909.42,652.0
2017,7,2,15,15,779.5,140.5,3.4,34.0,769.5,885.86,637.4
2017,7,2,15,30,768.0,138.0,3.3,34.0,732.0,859.46,620.98
2017,7,2,15,45,756.0,133.5,3.25,34.0,689.5,827.86,601.4
2017,7,2,16,0,744.0,129.0,3.2,34.0,647.0,793.82,580.15
2017,7,2,16,15,725.0,125.5,3.05,33.5,600.0,756.25,557.04
2017,7,2,16,30,706.0,122.0,2.9,33.0,553.0,713.79,530.33
2017,7,2,16,45,681.5,117.0,2.75,33.0,503.0,664.27,497.31
2017,7,2,17,0,657.0,112.0,2.6,33.0,453.0,614.29,462.46
2017,7,2,17,15,624.0,106.0,2.3,32.5,401.5,557.34,422.21
2017,7,2,17,30,591.0,100.0,2.0,32.0,350.0,501.33,381.65
2017,7,2,17,45,547.0,92.5,1.75,31.5,298.0,438.63,335.19
2017,7,2,18,0,503.0,85.0,1.5,31.0,246.0,378.72,289.43
2017,7,2,18,15,439.5,75.5,1.55,30.5,197.0,306.47,233.65
2017,7,2,18,30,376.0,66.0,1.6,30.0,148.0,245.35,184.53
2017,7,2,18,45,285.5,53.0,1.65,29.5,105.0,176.77,128.91
2017,7,2,19,0,195.0,40.0,1.7,29.0,62.0,118.39,80.72
2017,7,2,19,15,97.5,20.0,2.0,28.5,31.0,54.82,17.7
2017,7,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,5,45,53.5,14.0,3.7,23.5,18.0,12.73,0.0
2017,7,3,6,0,107.0,28.0,3.9,24.0,36.0,22.61,9.98
2017,7,3,6,15,208.0,44.0,4.0,24.5,75.5,33.93,22.58
2017,7,3,6,30,309.0,60.0,4.1,25.0,115.0,45.58,33.09
2017,7,3,6,45,402.5,67.5,4.25,25.5,165.0,50.49,37.58
2017,7,3,7,0,496.0,75.0,4.4,26.0,215.0,55.78,42.16
2017,7,3,7,15,547.0,82.5,4.45,26.5,267.5,59.39,45.12
2017,7,3,7,30,598.0,90.0,4.5,27.0,320.0,62.82,47.81
2017,7,3,7,45,443.5,139.5,4.6,27.5,324.5,94.71,74.28
2017,7,3,8,0,289.0,189.0,4.7,28.0,329.0,130.58,103.54
2017,7,3,8,15,520.0,145.0,4.7,28.5,432.0,119.47,76.41
2017,7,3,8,30,751.0,101.0,4.7,29.0,535.0,152.59,84.65
2017,7,3,8,45,564.0,183.5,4.7,29.5,526.0,224.42,146.3
2017,7,3,9,0,377.0,266.0,4.7,30.0,517.0,283.99,200.12
2017,7,3,9,15,605.5,186.0,4.7,30.5,622.5,311.62,216.68
2017,7,3,9,30,834.0,106.0,4.7,31.0,728.0,377.8,265.67
2017,7,3,9,45,849.0,106.0,4.7,31.5,769.5,432.39,310.69
2017,7,3,10,0,864.0,106.0,4.7,32.0,811.0,487.18,354.62
2017,7,3,10,15,872.0,107.5,4.65,32.5,845.0,539.5,395.34
2017,7,3,10,30,880.0,109.0,4.6,33.0,879.0,590.79,433.94
2017,7,3,10,45,887.5,109.0,4.55,33.5,907.5,639.31,469.48
2017,7,3,11,0,895.0,109.0,4.5,34.0,936.0,686.28,502.85
2017,7,3,11,15,898.5,110.0,4.45,34.5,956.5,729.51,532.68
2017,7,3,11,30,902.0,111.0,4.4,35.0,977.0,770.46,559.01
2017,7,3,11,45,886.5,123.5,4.35,35.5,984.5,803.8,579.41
2017,7,3,12,0,871.0,136.0,4.3,36.0,992.0,833.27,597.08
2017,7,3,12,15,871.5,136.5,4.2,36.0,996.5,862.57,615.56
2017,7,3,12,30,872.0,137.0,4.1,36.0,1001.0,889.16,632.17
2017,7,3,12,45,870.0,137.0,4.0,36.5,997.5,910.39,643.92
2017,7,3,13,0,868.0,137.0,3.9,37.0,994.0,928.65,653.74
2017,7,3,13,15,865.0,136.5,3.85,37.0,983.0,942.3,662.26
2017,7,3,13,30,862.0,136.0,3.8,37.0,972.0,952.5,668.69
2017,7,3,13,45,856.0,136.0,3.75,37.0,952.5,956.77,671.47
2017,7,3,14,0,850.0,136.0,3.7,37.0,933.0,957.46,672.15
2017,7,3,14,15,843.5,134.5,3.65,37.0,907.5,952.7,669.51
2017,7,3,14,30,837.0,133.0,3.6,37.0,882.0,944.43,664.8
2017,7,3,14,45,827.5,131.5,3.6,37.0,849.0,929.9,656.52
2017,7,3,15,0,818.0,130.0,3.6,37.0,816.0,912.13,646.28
2017,7,3,15,15,806.5,127.5,3.6,36.5,778.0,897.51,639.49
2017,7,3,15,30,795.0,125.0,3.6,36.0,740.0,870.57,624.67
2017,7,3,15,45,777.5,124.0,3.65,36.0,696.0,837.23,604.59
2017,7,3,16,0,760.0,123.0,3.7,36.0,652.0,801.7,582.91
2017,7,3,16,15,741.0,119.0,3.7,35.5,604.5,759.74,557.62
2017,7,3,16,30,722.0,115.0,3.7,35.0,557.0,716.21,530.87
2017,7,3,16,45,693.5,112.0,3.75,35.0,506.0,668.31,499.68
2017,7,3,17,0,665.0,109.0,3.8,35.0,455.0,617.27,464.75
2017,7,3,17,15,632.0,103.5,3.75,34.5,403.0,560.53,425.3
2017,7,3,17,30,599.0,98.0,3.7,34.0,351.0,504.73,385.36
2017,7,3,17,45,552.0,91.5,3.65,33.5,298.5,440.99,338.18
2017,7,3,18,0,505.0,85.0,3.6,33.0,246.0,380.28,291.76
2017,7,3,18,15,442.0,75.5,3.5,32.0,197.0,308.1,235.62
2017,7,3,18,30,379.0,66.0,3.4,31.0,148.0,247.0,186.28
2017,7,3,18,45,286.5,53.0,3.3,30.5,105.0,177.44,129.46
2017,7,3,19,0,194.0,40.0,3.2,30.0,62.0,118.32,80.54
2017,7,3,19,15,97.0,20.0,3.4,29.5,31.0,54.8,17.43
2017,7,3,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,41.5,13.0,3.5,24.5,16.0,11.82,0.0
2017,7,4,6,0,83.0,26.0,3.6,25.0,32.0,21.07,8.58
2017,7,4,6,15,163.5,43.0,3.75,25.0,67.5,34.29,22.79
2017,7,4,6,30,244.0,60.0,3.9,25.0,103.0,45.4,32.92
2017,7,4,6,45,317.0,71.5,4.1,25.5,147.5,53.14,39.83
2017,7,4,7,0,390.0,83.0,4.3,26.0,192.0,60.6,46.26
2017,7,4,7,15,487.0,85.5,4.35,26.5,252.0,61.5,46.91
2017,7,4,7,30,584.0,88.0,4.4,27.0,312.0,61.26,46.49
2017,7,4,7,45,503.0,125.0,4.5,28.0,339.0,85.46,66.41
2017,7,4,8,0,422.0,162.0,4.6,29.0,366.0,106.9,83.61
2017,7,4,8,15,568.0,135.0,4.6,29.5,442.5,112.82,69.87
2017,7,4,8,30,714.0,108.0,4.6,30.0,519.0,147.18,81.62
2017,7,4,8,45,555.5,184.0,4.65,30.5,521.5,222.9,144.88
2017,7,4,9,0,397.0,260.0,4.7,31.0,524.0,284.21,198.76
2017,7,4,9,15,592.0,190.5,4.65,31.5,615.5,310.79,215.46
2017,7,4,9,30,787.0,121.0,4.6,32.0,707.0,367.3,257.6
2017,7,4,9,45,630.5,213.5,4.55,32.5,700.0,419.18,301.59
2017,7,4,10,0,474.0,306.0,4.5,33.0,693.0,458.44,332.94
2017,7,4,10,15,439.5,335.5,4.45,33.0,706.5,493.93,360.03
2017,7,4,10,30,405.0,365.0,4.4,33.0,720.0,525.5,383.35
2017,7,4,10,45,624.5,249.0,4.4,33.5,816.5,591.18,432.58
2017,7,4,11,0,844.0,133.0,4.4,34.0,913.0,672.02,492.33
2017,7,4,11,15,849.0,134.5,4.35,34.5,933.5,714.73,521.61
2017,7,4,11,30,854.0,136.0,4.3,35.0,954.0,755.41,548.64
2017,7,4,11,45,857.5,136.0,4.3,35.5,968.0,791.52,571.15
2017,7,4,12,0,861.0,136.0,4.3,36.0,982.0,825.19,591.83
2017,7,4,12,15,862.0,136.5,4.3,36.0,987.5,854.66,610.85
2017,7,4,12,30,863.0,137.0,4.3,36.0,993.0,881.48,628.12
2017,7,4,12,45,863.0,136.5,4.3,36.0,990.5,903.9,642.54
2017,7,4,13,0,863.0,136.0,4.3,36.0,988.0,923.45,655.15
2017,7,4,13,15,861.0,135.5,4.3,36.0,977.5,937.98,664.61
2017,7,4,13,30,859.0,135.0,4.3,36.0,967.0,949.1,671.99
2017,7,4,13,45,855.5,133.5,4.3,36.0,949.5,954.35,675.73
2017,7,4,14,0,852.0,132.0,4.3,36.0,932.0,956.01,677.32
2017,7,4,14,15,846.0,130.5,4.3,36.0,906.5,951.71,675.23
2017,7,4,14,30,840.0,129.0,4.3,36.0,881.0,943.88,671.02
2017,7,4,14,45,831.5,127.0,4.3,36.0,848.5,929.75,662.86
2017,7,4,15,0,823.0,125.0,4.3,36.0,816.0,912.34,652.69
2017,7,4,15,15,812.0,123.0,4.3,35.5,778.0,889.46,640.34
2017,7,4,15,30,801.0,121.0,4.3,35.0,740.0,872.28,631.75
2017,7,4,15,45,786.5,118.5,4.35,35.0,696.5,839.83,611.86
2017,7,4,16,0,772.0,116.0,4.4,35.0,653.0,805.01,590.32
2017,7,4,16,15,753.5,112.5,4.4,34.5,605.5,763.65,565.11
2017,7,4,16,30,735.0,109.0,4.4,34.0,558.0,720.66,538.39
2017,7,4,16,45,710.5,105.0,4.4,34.0,507.5,673.78,507.42
2017,7,4,17,0,686.0,101.0,4.4,34.0,457.0,623.83,473.22
2017,7,4,17,15,654.0,96.0,4.35,33.5,405.0,567.48,433.69
2017,7,4,17,30,622.0,91.0,4.3,33.0,353.0,511.95,393.59
2017,7,4,17,45,578.0,84.5,4.25,32.5,301.0,448.92,346.56
2017,7,4,18,0,534.0,78.0,4.2,32.0,249.0,388.65,300.07
2017,7,4,18,15,472.0,69.5,4.05,31.5,199.5,320.72,246.13
2017,7,4,18,30,410.0,61.0,3.9,31.0,150.0,258.28,195.0
2017,7,4,18,45,320.0,49.0,3.75,30.5,106.5,185.34,135.22
2017,7,4,19,0,230.0,37.0,3.6,30.0,63.0,126.09,85.68
2017,7,4,19,15,115.0,18.5,3.55,29.5,31.5,57.5,18.06
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,51.5,13.5,3.0,24.0,17.0,12.28,0.0
2017,7,5,6,0,103.0,27.0,3.1,24.0,34.0,21.83,8.82
2017,7,5,6,15,202.5,42.5,3.2,24.5,72.5,32.79,21.58
2017,7,5,6,30,302.0,58.0,3.3,25.0,111.0,44.09,31.79
2017,7,5,6,45,151.0,74.0,3.45,25.5,100.5,57.04,43.14
2017,7,5,7,0,0.0,90.0,3.6,26.0,90.0,75.86,59.22
2017,7,5,7,15,284.5,92.0,3.6,26.5,200.5,64.98,49.86
2017,7,5,7,30,569.0,94.0,3.6,27.0,311.0,65.83,50.35
2017,7,5,7,45,617.5,96.5,3.65,27.5,365.5,65.19,49.54
2017,7,5,8,0,666.0,99.0,3.7,28.0,420.0,64.69,48.82
2017,7,5,8,15,491.0,165.5,3.7,28.0,417.5,130.74,86.53
2017,7,5,8,30,316.0,232.0,3.7,28.0,415.0,197.96,137.76
2017,7,5,8,45,546.5,170.5,3.7,28.5,520.0,210.38,136.51
2017,7,5,9,0,777.0,109.0,3.7,29.0,625.0,258.56,167.25
2017,7,5,9,15,792.5,112.0,3.6,29.5,670.5,313.52,213.36
2017,7,5,9,30,808.0,115.0,3.5,30.0,716.0,369.44,259.97
2017,7,5,9,45,569.5,239.5,3.45,30.5,674.5,415.61,300.84
2017,7,5,10,0,331.0,364.0,3.4,31.0,633.0,440.74,321.86
2017,7,5,10,15,389.5,356.5,3.2,31.5,687.0,488.28,356.12
2017,7,5,10,30,448.0,349.0,3.0,32.0,741.0,537.32,390.93
2017,7,5,10,45,660.5,234.5,2.8,32.5,833.5,601.4,437.83
2017,7,5,11,0,873.0,120.0,2.6,33.0,926.0,680.51,494.57
2017,7,5,11,15,877.5,121.0,2.45,33.5,946.5,723.69,522.84
2017,7,5,11,30,882.0,122.0,2.3,34.0,967.0,764.72,548.15
2017,7,5,11,45,866.0,135.5,2.15,34.5,975.0,797.8,566.87
2017,7,5,12,0,850.0,149.0,2.0,35.0,983.0,827.04,582.76
2017,7,5,12,15,851.0,149.0,1.95,35.0,988.5,855.93,600.22
2017,7,5,12,30,852.0,149.0,1.9,35.0,994.0,882.22,615.93
2017,7,5,12,45,853.5,147.5,1.85,35.5,992.0,905.1,628.16
2017,7,5,13,0,855.0,146.0,1.8,36.0,990.0,925.19,638.6
2017,7,5,13,15,852.5,145.5,1.85,36.0,979.5,939.34,647.83
2017,7,5,13,30,850.0,145.0,1.9,36.0,969.0,950.1,655.15
2017,7,5,13,45,847.5,143.0,2.0,36.0,951.5,956.0,660.15
2017,7,5,14,0,845.0,141.0,2.1,36.0,934.0,958.32,663.11
2017,7,5,14,15,838.5,139.5,2.15,36.0,908.5,953.71,661.42
2017,7,5,14,30,832.0,138.0,2.2,36.0,883.0,945.6,657.73
2017,7,5,14,45,821.5,137.0,2.3,36.0,850.0,930.78,650.42
2017,7,5,15,0,811.0,136.0,2.4,36.0,817.0,922.58,647.32
2017,7,5,15,15,800.0,134.0,2.4,36.0,779.0,899.73,634.14
2017,7,5,15,30,789.0,132.0,2.4,36.0,741.0,873.97,619.23
2017,7,5,15,45,774.5,128.5,2.45,36.0,697.5,840.76,599.87
2017,7,5,16,0,760.0,125.0,2.5,36.0,654.0,805.19,578.82
2017,7,5,16,15,545.5,187.0,2.5,35.5,552.5,669.45,489.27
2017,7,5,16,30,331.0,249.0,2.5,35.0,451.0,534.2,394.2
2017,7,5,16,45,500.0,179.5,2.55,35.0,454.0,589.88,438.57
2017,7,5,17,0,669.0,110.0,2.6,35.0,457.0,622.57,465.17
2017,7,5,17,15,636.0,104.0,2.45,34.5,405.0,565.04,424.95
2017,7,5,17,30,603.0,98.0,2.3,34.0,353.0,508.44,384.82
2017,7,5,17,45,554.5,92.0,2.15,34.0,300.0,444.09,337.0
2017,7,5,18,0,506.0,86.0,2.0,34.0,247.0,382.88,290.22
2017,7,5,18,15,443.5,76.0,1.8,33.0,197.5,310.29,234.63
2017,7,5,18,30,381.0,66.0,1.6,32.0,148.0,248.63,185.58
2017,7,5,18,45,291.0,52.5,1.4,31.0,105.0,179.14,129.79
2017,7,5,19,0,201.0,39.0,1.2,30.0,62.0,119.77,81.18
2017,7,5,19,15,100.5,19.5,1.35,29.5,31.0,55.24,16.93
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,65.5,12.5,1.65,23.5,17.5,11.37,0.0
2017,7,6,6,0,131.0,25.0,1.9,24.0,35.0,19.58,7.01
2017,7,6,6,15,235.0,39.5,1.95,24.5,74.0,30.54,19.7
2017,7,6,6,30,339.0,54.0,2.0,25.0,113.0,41.18,29.33
2017,7,6,6,45,422.5,62.0,2.05,25.5,162.0,47.38,34.92
2017,7,6,7,0,506.0,70.0,2.1,26.0,211.0,51.89,38.84
2017,7,6,7,15,555.5,77.0,2.0,26.5,263.0,55.28,41.63
2017,7,6,7,30,605.0,84.0,1.9,27.0,315.0,58.51,44.17
2017,7,6,7,45,648.5,87.0,1.85,27.5,368.5,58.64,44.02
2017,7,6,8,0,692.0,90.0,1.8,28.0,422.0,58.81,43.9
2017,7,6,8,15,717.5,94.0,1.65,28.5,474.0,96.01,53.59
2017,7,6,8,30,743.0,98.0,1.5,29.0,526.0,147.77,81.08
2017,7,6,8,45,764.5,100.5,1.4,29.5,575.0,200.58,118.91
2017,7,6,9,0,786.0,103.0,1.3,30.0,624.0,255.53,162.57
2017,7,6,9,15,504.0,224.0,1.1,30.5,567.5,310.66,215.38
2017,7,6,9,30,222.0,345.0,0.9,31.0,511.0,346.8,248.69
2017,7,6,9,45,530.5,229.0,0.7,31.5,653.0,391.74,277.22
2017,7,6,10,0,839.0,113.0,0.5,32.0,795.0,480.16,338.19
2017,7,6,10,15,452.5,257.0,0.5,32.5,626.5,439.85,312.63
2017,7,6,10,30,66.0,401.0,0.5,33.0,458.0,374.44,265.9
2017,7,6,10,45,65.0,413.5,0.55,33.5,471.5,391.26,277.47
2017,7,6,11,0,64.0,426.0,0.6,34.0,485.0,407.97,288.23
2017,7,6,11,15,211.0,430.0,0.75,34.0,631.5,520.59,367.03
2017,7,6,11,30,358.0,434.0,0.9,34.0,778.0,646.14,451.76
2017,7,6,11,45,353.0,443.5,1.1,34.5,786.5,670.23,467.0
2017,7,6,12,0,348.0,453.0,1.3,35.0,795.0,693.14,482.23
2017,7,6,12,15,372.5,445.0,1.4,35.0,812.5,724.38,503.58
2017,7,6,12,30,397.0,437.0,1.5,35.0,830.0,755.5,524.72
2017,7,6,12,45,395.0,436.0,1.65,35.5,826.5,768.71,533.21
2017,7,6,13,0,393.0,435.0,1.8,36.0,823.0,780.04,540.61
2017,7,6,13,15,335.5,455.0,1.85,36.0,784.0,757.37,525.32
2017,7,6,13,30,278.0,475.0,1.9,36.0,745.0,731.78,508.26
2017,7,6,13,45,562.5,305.0,2.0,36.0,837.0,857.25,597.8
2017,7,6,14,0,847.0,135.0,2.1,36.0,929.0,955.06,662.06
2017,7,6,14,15,840.5,133.5,2.15,35.5,904.0,950.39,660.77
2017,7,6,14,30,834.0,132.0,2.2,35.0,879.0,942.22,658.37
2017,7,6,14,45,826.0,130.0,2.3,35.0,847.0,928.71,651.84
2017,7,6,15,0,818.0,128.0,2.4,35.0,815.0,911.91,643.28
2017,7,6,15,15,807.0,125.5,2.45,35.0,777.0,897.74,636.0
2017,7,6,15,30,796.0,123.0,2.5,35.0,739.0,871.28,620.85
2017,7,6,15,45,781.5,120.5,2.55,35.0,695.5,838.97,601.91
2017,7,6,16,0,767.0,118.0,2.6,35.0,652.0,804.3,581.28
2017,7,6,16,15,749.0,114.5,2.65,34.5,605.0,763.5,557.48
2017,7,6,16,30,731.0,111.0,2.7,34.0,558.0,721.04,532.12
2017,7,6,16,45,707.0,107.0,2.75,33.5,507.5,674.81,503.61
2017,7,6,17,0,683.0,103.0,2.8,33.0,457.0,625.32,471.52
2017,7,6,17,15,554.0,119.0,2.75,32.5,385.5,526.65,400.79
2017,7,6,17,30,425.0,135.0,2.7,32.0,314.0,431.4,330.75
2017,7,6,17,45,397.0,119.0,2.65,32.0,267.5,377.13,290.15
2017,7,6,18,0,369.0,103.0,2.6,32.0,221.0,324.57,249.49
2017,7,6,18,15,326.5,87.5,2.3,31.5,177.0,267.61,204.48
2017,7,6,18,30,284.0,72.0,2.0,31.0,133.0,214.56,161.37
2017,7,6,18,45,220.0,55.0,1.75,30.5,94.5,156.09,113.6
2017,7,6,19,0,156.0,38.0,1.5,30.0,56.0,104.68,70.87
2017,7,6,19,15,78.0,19.0,1.5,29.5,28.0,44.27,12.14
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,65.0,12.0,1.5,23.5,16.5,10.91,0.0
2017,7,7,6,0,130.0,24.0,1.7,24.0,33.0,18.8,6.14
2017,7,7,6,15,233.0,38.5,1.75,24.5,72.0,29.78,19.04
2017,7,7,6,30,336.0,53.0,1.8,25.0,111.0,40.43,28.69
2017,7,7,6,45,423.5,59.5,1.85,25.5,159.0,45.3,33.15
2017,7,7,7,0,511.0,66.0,1.9,26.0,207.0,48.71,36.13
2017,7,7,7,15,552.0,75.5,1.75,26.5,258.5,54.15,40.67
2017,7,7,7,30,593.0,85.0,1.6,27.0,310.0,59.24,44.79
2017,7,7,7,45,633.0,89.5,1.5,27.5,363.0,60.37,45.47
2017,7,7,8,0,673.0,94.0,1.4,28.0,416.0,61.43,46.08
2017,7,7,8,15,699.5,98.0,1.15,28.5,467.5,91.42,50.59
2017,7,7,8,30,726.0,102.0,0.9,29.0,519.0,148.46,82.21
2017,7,7,8,45,747.5,105.0,0.7,29.5,568.0,200.66,119.17
2017,7,7,9,0,769.0,108.0,0.5,30.0,617.0,255.03,161.59
2017,7,7,9,15,784.0,111.0,0.65,30.0,662.0,309.45,206.52
2017,7,7,9,30,799.0,114.0,0.8,30.0,707.0,364.77,252.15
2017,7,7,9,45,811.0,116.5,1.0,30.5,747.0,423.64,299.17
2017,7,7,10,0,823.0,119.0,1.2,31.0,787.0,477.21,341.29
2017,7,7,10,15,832.0,120.5,1.4,31.5,821.5,528.2,380.48
2017,7,7,10,30,841.0,122.0,1.6,32.0,856.0,578.34,417.97
2017,7,7,10,45,847.5,123.5,1.8,32.5,884.0,625.89,452.68
2017,7,7,11,0,854.0,125.0,2.0,33.0,912.0,671.93,485.48
2017,7,7,11,15,858.5,126.0,2.1,33.0,933.0,714.42,515.65
2017,7,7,11,30,863.0,127.0,2.2,33.0,954.0,754.83,543.34
2017,7,7,11,45,543.0,311.5,2.35,33.0,834.0,707.28,506.75
2017,7,7,12,0,223.0,496.0,2.5,33.0,714.0,627.34,446.67
2017,7,7,12,15,542.0,316.0,2.55,33.0,851.5,757.48,542.64
2017,7,7,12,30,861.0,136.0,2.6,33.0,989.0,879.67,626.06
2017,7,7,12,45,860.5,135.5,2.65,33.5,986.5,901.72,638.24
2017,7,7,13,0,860.0,135.0,2.7,34.0,984.0,920.87,649.4
2017,7,7,13,15,858.0,134.5,2.7,34.0,974.0,935.45,658.68
2017,7,7,13,30,856.0,134.0,2.7,34.0,964.0,946.64,665.94
2017,7,7,13,45,852.5,133.0,2.75,34.0,946.0,952.43,670.33
2017,7,7,14,0,849.0,132.0,2.8,34.0,928.0,954.67,672.64
2017,7,7,14,15,843.0,130.5,2.8,34.0,903.0,950.46,670.64
2017,7,7,14,30,837.0,129.0,2.8,34.0,878.0,942.75,666.59
2017,7,7,14,45,818.0,133.5,2.8,34.0,843.5,925.21,656.42
2017,7,7,15,0,799.0,138.0,2.8,34.0,809.0,914.72,650.9
2017,7,7,15,15,788.0,135.5,2.8,34.0,771.5,891.57,637.26
2017,7,7,15,30,777.0,133.0,2.8,34.0,734.0,865.53,621.85
2017,7,7,15,45,764.0,129.5,2.8,34.0,691.0,833.94,602.78
2017,7,7,16,0,751.0,126.0,2.8,34.0,648.0,799.95,582.03
2017,7,7,16,15,578.0,178.0,2.8,33.5,562.5,694.54,512.42
2017,7,7,16,30,405.0,230.0,2.8,33.0,477.0,586.65,436.57
2017,7,7,16,45,537.0,168.5,2.8,33.0,465.5,607.19,455.68
2017,7,7,17,0,669.0,107.0,2.8,33.0,454.0,620.5,468.34
2017,7,7,17,15,523.5,125.0,2.65,32.5,378.5,512.93,390.25
2017,7,7,17,30,378.0,143.0,2.5,32.0,303.0,410.86,314.68
2017,7,7,17,45,356.5,125.0,2.4,32.0,258.5,360.49,277.04
2017,7,7,18,0,335.0,107.0,2.3,32.0,214.0,311.25,238.98
2017,7,7,18,15,371.0,84.0,2.1,31.0,181.5,285.46,218.43
2017,7,7,18,30,407.0,61.0,1.9,30.0,149.0,258.22,194.72
2017,7,7,18,45,324.0,48.5,1.7,29.5,106.0,187.24,136.56
2017,7,7,19,0,241.0,36.0,1.5,29.0,63.0,129.12,87.74
2017,7,7,19,15,120.5,18.0,1.6,28.5,31.5,58.54,17.03
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.0,11.5,1.95,23.5,16.0,10.46,0.0
2017,7,8,6,0,134.0,23.0,2.2,24.0,32.0,18.03,5.24
2017,7,8,6,15,237.0,37.5,2.3,24.5,71.0,29.03,18.37
2017,7,8,6,30,340.0,52.0,2.4,25.0,110.0,39.71,28.05
2017,7,8,6,45,415.0,61.5,2.55,26.0,157.5,47.06,34.56
2017,7,8,7,0,490.0,71.0,2.7,27.0,205.0,52.78,39.42
2017,7,8,7,15,539.5,78.0,2.65,27.5,256.5,56.11,42.15
2017,7,8,7,30,589.0,85.0,2.6,28.0,308.0,59.28,44.63
2017,7,8,7,45,628.0,90.0,2.55,28.5,360.5,60.75,45.61
2017,7,8,8,0,667.0,95.0,2.5,29.0,413.0,62.12,46.47
2017,7,8,8,15,693.5,99.5,2.35,29.5,464.5,91.64,50.99
2017,7,8,8,30,720.0,104.0,2.2,30.0,516.0,148.85,82.76
2017,7,8,8,45,741.5,107.0,2.1,30.5,565.0,200.73,119.74
2017,7,8,9,0,763.0,110.0,2.0,31.0,614.0,254.78,162.65
2017,7,8,9,15,778.5,113.0,1.85,31.0,659.0,309.05,207.61
2017,7,8,9,30,794.0,116.0,1.7,31.0,704.0,364.29,253.08
2017,7,8,9,45,805.5,118.5,1.55,31.5,744.0,418.24,296.03
2017,7,8,10,0,817.0,121.0,1.4,32.0,784.0,475.77,339.78
2017,7,8,10,15,826.0,122.5,1.3,32.0,818.0,526.51,378.06
2017,7,8,10,30,835.0,124.0,1.2,32.0,852.0,576.42,414.37
2017,7,8,10,45,840.5,126.0,1.15,32.5,880.0,623.54,446.91
2017,7,8,11,0,846.0,128.0,1.1,33.0,908.0,669.07,477.2
2017,7,8,11,15,850.5,129.0,1.1,33.0,928.5,711.3,505.82
2017,7,8,11,30,855.0,130.0,1.1,33.0,949.0,751.47,532.02
2017,7,8,11,45,602.5,291.0,1.15,33.5,872.0,733.43,514.99
2017,7,8,12,0,350.0,452.0,1.2,34.0,795.0,694.28,483.56
2017,7,8,12,15,610.0,289.5,1.2,34.0,892.0,789.19,551.38
2017,7,8,12,30,870.0,127.0,1.2,34.0,989.0,880.16,610.02
2017,7,8,12,45,476.5,304.5,1.2,34.5,776.5,727.96,508.15
2017,7,8,13,0,83.0,482.0,1.2,35.0,564.0,524.28,365.59
2017,7,8,13,15,197.0,473.5,1.15,35.0,665.5,637.44,444.15
2017,7,8,13,30,311.0,465.0,1.1,35.0,767.0,754.14,519.8
2017,7,8,13,45,582.0,296.0,1.1,35.0,847.0,868.68,598.04
2017,7,8,14,0,853.0,127.0,1.1,35.0,927.0,954.3,651.62
2017,7,8,14,15,847.0,125.5,1.1,35.0,902.0,950.04,648.69
2017,7,8,14,30,841.0,124.0,1.1,35.0,877.0,942.26,644.84
2017,7,8,14,45,835.5,121.0,1.15,35.0,845.5,930.0,639.2
2017,7,8,15,0,830.0,118.0,1.2,35.0,814.0,914.35,631.59
2017,7,8,15,15,820.0,115.5,1.2,35.0,776.5,891.76,619.05
2017,7,8,15,30,810.0,113.0,1.2,35.0,739.0,866.2,604.75
2017,7,8,15,45,796.5,110.5,1.25,35.0,696.0,842.67,592.33
2017,7,8,16,0,783.0,108.0,1.3,35.0,653.0,808.44,573.0
2017,7,8,16,15,765.5,104.5,1.3,34.5,606.0,767.55,549.79
2017,7,8,16,30,748.0,101.0,1.3,34.0,559.0,724.95,525.07
2017,7,8,16,45,727.0,97.0,1.35,34.0,509.0,677.68,496.12
2017,7,8,17,0,706.0,93.0,1.4,34.0,459.0,629.53,465.93
2017,7,8,17,15,675.5,88.0,1.3,33.5,407.0,575.35,429.26
2017,7,8,17,30,645.0,83.0,1.2,33.0,355.0,519.75,390.53
2017,7,8,17,45,605.5,77.0,1.2,33.0,303.0,458.74,346.37
2017,7,8,18,0,566.0,71.0,1.2,33.0,251.0,400.03,302.29
2017,7,8,18,15,506.0,63.0,1.05,32.0,201.0,331.84,250.2
2017,7,8,18,30,446.0,55.0,0.9,31.0,151.0,268.96,200.28
2017,7,8,18,45,359.0,44.5,0.8,30.5,107.5,199.1,143.78
2017,7,8,19,0,272.0,34.0,0.7,30.0,64.0,138.73,93.5
2017,7,8,19,15,136.0,17.0,0.75,29.5,32.0,61.25,17.0
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,62.0,11.5,2.65,24.5,15.5,10.46,0.0
2017,7,9,6,0,124.0,23.0,2.8,25.0,31.0,18.03,4.74
2017,7,9,6,15,224.5,37.5,2.8,25.5,69.0,29.02,18.23
2017,7,9,6,30,325.0,52.0,2.8,26.0,107.0,39.69,27.88
2017,7,9,6,45,200.0,77.0,2.8,26.5,115.0,59.32,44.85
2017,7,9,7,0,75.0,102.0,2.8,27.0,123.0,81.85,63.99
2017,7,9,7,15,322.5,95.5,2.8,27.5,213.0,67.86,52.07
2017,7,9,7,30,570.0,89.0,2.8,28.0,303.0,62.27,47.15
2017,7,9,7,45,609.5,94.0,2.8,28.5,355.5,63.57,47.98
2017,7,9,8,0,649.0,99.0,2.8,29.0,408.0,64.8,48.71
2017,7,9,8,15,676.0,103.5,2.65,29.0,459.0,93.1,52.9
2017,7,9,8,30,703.0,108.0,2.5,29.0,510.0,143.49,79.69
2017,7,9,8,45,727.0,110.5,2.4,29.5,559.5,200.57,120.8
2017,7,9,9,0,751.0,113.0,2.3,30.0,609.0,253.98,163.29
2017,7,9,9,15,766.5,116.5,2.15,30.5,653.5,307.99,207.86
2017,7,9,9,30,782.0,120.0,2.0,31.0,698.0,363.0,252.84
2017,7,9,9,45,796.0,121.0,1.95,31.5,739.0,416.17,295.6
2017,7,9,10,0,810.0,122.0,1.9,32.0,780.0,473.13,339.65
2017,7,9,10,15,819.0,124.0,1.85,32.0,814.5,523.95,378.68
2017,7,9,10,30,828.0,126.0,1.8,32.0,849.0,573.97,415.93
2017,7,9,10,45,835.0,127.5,1.8,32.5,877.0,621.34,449.55
2017,7,9,11,0,842.0,129.0,1.8,33.0,905.0,667.27,481.14
2017,7,9,11,15,847.0,130.0,1.8,33.0,926.0,709.75,510.55
2017,7,9,11,30,852.0,131.0,1.8,33.0,947.0,750.21,537.59
2017,7,9,11,45,855.5,131.5,1.85,33.5,960.5,786.91,560.03
2017,7,9,12,0,859.0,132.0,1.9,34.0,974.0,821.19,580.72
2017,7,9,12,15,860.0,132.5,1.9,34.0,979.5,850.85,599.11
2017,7,9,12,30,861.0,133.0,1.9,34.0,985.0,877.84,615.79
2017,7,9,12,45,859.0,134.0,1.95,34.0,982.5,899.89,629.86
2017,7,9,13,0,857.0,135.0,2.0,34.0,980.0,919.01,642.2
2017,7,9,13,15,855.0,134.5,1.95,34.0,970.0,933.62,650.8
2017,7,9,13,30,853.0,134.0,1.9,34.0,960.0,944.84,657.4
2017,7,9,13,45,848.5,133.5,1.9,34.0,942.5,950.19,661.02
2017,7,9,14,0,844.0,133.0,1.9,34.0,925.0,952.0,662.63
2017,7,9,14,15,838.0,131.5,1.85,34.0,900.0,947.87,660.16
2017,7,9,14,30,832.0,130.0,1.8,34.0,875.0,940.24,655.71
2017,7,9,14,45,821.5,130.0,1.75,34.0,842.5,926.4,647.54
2017,7,9,15,0,811.0,130.0,1.7,34.0,810.0,909.39,637.55
2017,7,9,15,15,576.0,233.5,1.6,34.0,705.5,803.37,569.16
2017,7,9,15,30,341.0,337.0,1.5,34.0,601.0,668.62,476.59
2017,7,9,15,45,548.5,229.5,1.45,34.0,624.5,748.54,536.34
2017,7,9,16,0,756.0,122.0,1.4,34.0,648.0,801.39,572.89
2017,7,9,16,15,737.5,118.0,1.3,33.5,601.0,759.94,547.16
2017,7,9,16,30,719.0,114.0,1.2,33.0,554.0,716.89,520.98
2017,7,9,16,45,526.0,156.5,1.2,33.0,463.0,586.84,432.96
2017,7,9,17,0,333.0,199.0,1.2,33.0,372.0,460.36,343.16
2017,7,9,17,15,360.5,170.5,1.15,32.5,338.5,434.64,327.41
2017,7,9,17,30,388.0,142.0,1.1,32.0,305.0,417.02,315.94
2017,7,9,17,45,361.0,124.5,1.05,32.0,259.5,363.43,276.31
2017,7,9,18,0,334.0,107.0,1.0,32.0,214.0,311.5,236.98
2017,7,9,18,15,293.5,90.0,1.05,31.0,171.0,255.58,194.36
2017,7,9,18,30,253.0,73.0,1.1,30.0,128.0,203.39,153.01
2017,7,9,18,45,194.0,55.5,1.15,29.5,90.5,140.35,102.08
2017,7,9,19,0,135.0,38.0,1.2,29.0,53.0,92.01,61.91
2017,7,9,19,15,67.5,19.0,1.3,28.5,26.5,41.79,9.67
2017,7,9,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,68.5,11.0,2.3,23.5,15.5,10.01,0.0
2017,7,10,6,0,137.0,22.0,2.6,24.0,31.0,17.27,3.83
2017,7,10,6,15,241.5,36.0,2.8,24.5,69.5,27.91,17.37
2017,7,10,6,30,346.0,50.0,3.0,25.0,108.0,38.25,26.78
2017,7,10,6,45,422.0,59.0,3.25,25.5,156.0,45.08,32.93
2017,7,10,7,0,498.0,68.0,3.5,26.0,204.0,50.48,37.63
2017,7,10,7,15,548.0,75.5,3.6,26.5,255.5,54.32,40.82
2017,7,10,7,30,598.0,83.0,3.7,27.0,307.0,57.96,43.73
2017,7,10,7,45,637.0,87.5,3.8,28.0,360.0,59.14,44.38
2017,7,10,8,0,676.0,92.0,3.9,29.0,413.0,60.26,44.94
2017,7,10,8,15,702.5,96.5,3.9,29.5,464.5,89.02,49.21
2017,7,10,8,30,729.0,101.0,3.9,30.0,516.0,146.6,80.96
2017,7,10,8,45,751.5,103.5,3.95,31.0,566.0,198.87,118.09
2017,7,10,9,0,774.0,106.0,4.0,32.0,616.0,253.42,161.4
2017,7,10,9,15,789.0,109.0,3.95,32.5,661.0,308.25,206.97
2017,7,10,9,30,804.0,112.0,3.9,33.0,706.0,363.99,253.11
2017,7,10,9,45,817.0,113.5,3.9,33.5,747.0,422.96,300.68
2017,7,10,10,0,830.0,115.0,3.9,34.0,788.0,476.67,343.2
2017,7,10,10,15,839.0,117.0,3.85,34.0,822.5,528.56,383.82
2017,7,10,10,30,848.0,119.0,3.8,34.0,857.0,579.6,422.67
2017,7,10,10,45,855.5,119.5,3.75,34.5,885.5,627.46,457.32
2017,7,10,11,0,863.0,120.0,3.7,35.0,914.0,673.86,489.88
2017,7,10,11,15,867.5,121.0,3.7,35.5,935.0,716.89,519.37
2017,7,10,11,30,872.0,122.0,3.7,36.0,956.0,757.82,545.97
2017,7,10,11,45,870.0,126.0,3.7,36.5,968.5,793.91,568.15
2017,7,10,12,0,868.0,130.0,3.7,37.0,981.0,827.17,588.26
2017,7,10,12,15,869.5,130.5,3.7,37.0,987.0,857.57,607.62
2017,7,10,12,30,871.0,131.0,3.7,37.0,993.0,885.3,625.22
2017,7,10,12,45,870.5,130.5,3.7,37.0,990.5,907.65,639.37
2017,7,10,13,0,870.0,130.0,3.7,37.0,988.0,927.03,651.69
2017,7,10,13,15,868.0,129.5,3.7,37.0,978.0,941.81,661.15
2017,7,10,13,30,866.0,129.0,3.7,37.0,968.0,953.15,668.56
2017,7,10,13,45,862.0,128.5,3.75,37.5,950.5,959.04,671.54
2017,7,10,14,0,858.0,128.0,3.8,38.0,933.0,961.35,672.39
2017,7,10,14,15,852.5,126.5,3.8,37.5,908.0,957.65,672.12
2017,7,10,14,30,847.0,125.0,3.8,37.0,883.0,950.41,669.74
2017,7,10,14,45,840.0,122.5,3.8,37.0,851.0,937.24,662.32
2017,7,10,15,0,833.0,120.0,3.8,37.0,819.0,920.69,652.85
2017,7,10,15,15,822.5,118.0,3.8,37.0,781.0,898.17,639.6
2017,7,10,15,30,812.0,116.0,3.8,37.0,743.0,872.68,624.48
2017,7,10,15,45,799.0,113.0,3.8,37.0,700.0,849.21,610.68
2017,7,10,16,0,786.0,110.0,3.8,37.0,657.0,814.8,589.59
2017,7,10,16,15,768.0,107.0,3.75,36.5,609.5,773.95,565.06
2017,7,10,16,30,750.0,104.0,3.7,36.0,562.0,731.39,539.04
2017,7,10,16,45,727.0,100.0,3.7,36.0,511.5,682.48,507.29
2017,7,10,17,0,704.0,96.0,3.7,36.0,461.0,635.14,476.03
2017,7,10,17,15,673.5,91.0,3.55,35.5,408.5,578.89,437.05
2017,7,10,17,30,643.0,86.0,3.4,35.0,356.0,523.28,397.43
2017,7,10,17,45,599.5,80.0,3.25,34.5,303.5,459.9,350.8
2017,7,10,18,0,556.0,74.0,3.1,34.0,251.0,399.19,304.61
2017,7,10,18,15,495.5,65.5,2.75,33.0,201.0,330.54,251.2
2017,7,10,18,30,435.0,57.0,2.4,32.0,151.0,267.25,200.21
2017,7,10,18,45,343.5,46.0,2.1,31.5,107.0,195.57,141.73
2017,7,10,19,0,252.0,35.0,1.8,31.0,63.0,132.23,88.99
2017,7,10,19,15,126.0,17.5,1.85,30.5,31.5,59.52,14.39
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.5,3.45,24.0,14.5,10.46,0.0
2017,7,11,6,0,100.0,23.0,3.6,24.0,29.0,18.04,3.64
2017,7,11,6,15,200.5,39.0,3.65,24.5,67.0,30.19,19.19
2017,7,11,6,30,301.0,55.0,3.7,25.0,105.0,41.96,29.89
2017,7,11,6,45,392.5,63.5,3.8,25.5,154.0,47.7,35.15
2017,7,11,7,0,484.0,72.0,3.9,26.0,203.0,53.81,40.46
2017,7,11,7,15,535.5,79.5,3.9,26.5,254.5,57.49,43.52
2017,7,11,7,30,587.0,87.0,3.9,27.0,306.0,61.0,46.3
2017,7,11,7,45,634.5,89.5,3.95,27.5,360.5,60.63,45.73
2017,7,11,8,0,682.0,92.0,4.0,28.0,415.0,60.37,45.23
2017,7,11,8,15,708.5,96.5,4.0,28.5,467.0,88.81,49.35
2017,7,11,8,30,735.0,101.0,4.0,29.0,519.0,146.8,81.29
2017,7,11,8,45,760.0,102.5,4.0,30.0,569.5,199.12,118.42
2017,7,11,9,0,785.0,104.0,4.0,31.0,620.0,254.01,162.08
2017,7,11,9,15,800.0,106.5,4.0,31.5,665.5,309.14,208.17
2017,7,11,9,30,815.0,109.0,4.0,32.0,711.0,370.55,258.76
2017,7,11,9,45,828.0,110.5,4.0,32.5,751.5,424.85,303.23
2017,7,11,10,0,841.0,112.0,4.0,33.0,792.0,479.2,346.49
2017,7,11,10,15,849.0,113.5,4.0,33.0,827.0,530.8,387.25
2017,7,11,10,30,857.0,115.0,4.0,33.0,862.0,581.43,426.17
2017,7,11,10,45,863.0,117.0,4.05,33.5,890.0,630.05,461.8
2017,7,11,11,0,869.0,119.0,4.1,34.0,918.0,677.08,495.3
2017,7,11,11,15,873.0,120.0,4.1,34.0,938.5,720.09,526.1
2017,7,11,11,30,877.0,121.0,4.1,34.0,959.0,760.93,554.02
2017,7,11,11,45,887.0,116.0,4.15,34.5,974.5,799.06,578.05
2017,7,11,12,0,897.0,111.0,4.2,35.0,990.0,835.01,600.42
2017,7,11,12,15,897.5,111.5,4.2,35.0,995.0,865.36,620.0
2017,7,11,12,30,898.0,112.0,4.2,35.0,1000.0,892.84,637.69
2017,7,11,12,45,896.5,112.5,4.2,35.5,997.5,915.61,650.97
2017,7,11,13,0,895.0,113.0,4.2,36.0,995.0,935.25,662.24
2017,7,11,13,15,892.5,112.5,4.2,36.0,984.0,949.7,671.6
2017,7,11,13,30,890.0,112.0,4.2,36.0,973.0,960.6,678.81
2017,7,11,13,45,884.5,112.0,4.2,36.0,954.5,965.49,682.3
2017,7,11,14,0,879.0,112.0,4.2,36.0,936.0,966.7,683.61
2017,7,11,14,15,873.0,111.0,4.2,36.0,911.0,962.8,681.79
2017,7,11,14,30,867.0,110.0,4.2,36.0,886.0,955.29,677.81
2017,7,11,14,45,851.0,113.5,4.25,36.0,851.5,939.33,668.77
2017,7,11,15,0,835.0,117.0,4.3,36.0,817.0,920.26,657.81
2017,7,11,15,15,824.5,115.0,4.3,35.5,779.0,897.67,645.71
2017,7,11,15,30,814.0,113.0,4.3,35.0,741.0,872.12,631.62
2017,7,11,15,45,797.0,112.0,4.35,35.0,697.0,847.12,616.77
2017,7,11,16,0,780.0,111.0,4.4,35.0,653.0,811.53,594.73
2017,7,11,16,15,762.0,107.5,4.4,34.5,605.5,770.29,569.67
2017,7,11,16,30,744.0,104.0,4.4,34.0,558.0,727.36,543.07
2017,7,11,16,45,519.5,155.0,4.4,34.0,458.5,581.42,439.34
2017,7,11,17,0,295.0,206.0,4.4,34.0,359.0,441.49,334.87
2017,7,11,17,15,460.5,147.5,4.35,33.5,355.5,490.93,375.87
2017,7,11,17,30,626.0,89.0,4.3,33.0,352.0,516.59,397.7
2017,7,11,17,45,580.5,83.0,4.25,33.0,299.5,452.76,349.07
2017,7,11,18,0,535.0,77.0,4.2,33.0,247.0,391.81,301.57
2017,7,11,18,15,473.0,68.5,4.0,32.5,197.5,323.4,247.42
2017,7,11,18,30,411.0,60.0,3.8,32.0,148.0,260.49,196.06
2017,7,11,18,45,318.5,48.0,3.6,31.5,104.5,185.97,135.23
2017,7,11,19,0,226.0,36.0,3.4,31.0,61.0,125.58,84.72
2017,7,11,19,15,113.0,18.0,3.35,30.5,30.5,56.89,12.39
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
