Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,49.0,11.5,3.15,24.5,14.0,10.46,0.0
2017,7,12,6,0,98.0,23.0,3.4,25.0,28.0,18.71,3.22
2017,7,12,6,15,205.0,38.0,3.5,25.5,66.0,29.44,18.43
2017,7,12,6,30,312.0,53.0,3.6,26.0,104.0,40.49,28.5
2017,7,12,6,45,400.5,61.5,3.75,26.5,152.5,47.32,34.66
2017,7,12,7,0,489.0,70.0,3.9,27.0,201.0,52.24,38.95
2017,7,12,7,15,406.0,100.0,3.95,27.5,226.0,71.7,55.35
2017,7,12,7,30,323.0,130.0,4.0,28.0,251.0,95.46,75.04
2017,7,12,7,45,203.5,162.5,4.05,28.5,243.0,121.27,96.04
2017,7,12,8,0,84.0,195.0,4.1,29.0,235.0,147.76,117.2
2017,7,12,8,15,214.0,208.5,4.1,29.5,326.5,160.48,116.46
2017,7,12,8,30,344.0,222.0,4.1,30.0,418.0,192.8,131.88
2017,7,12,8,45,564.5,161.5,4.2,30.5,517.0,204.48,130.25
2017,7,12,9,0,785.0,101.0,4.3,31.0,616.0,251.37,160.14
2017,7,12,9,15,594.0,198.0,4.3,31.5,604.5,315.14,218.25
2017,7,12,9,30,403.0,295.0,4.3,32.0,593.0,360.87,259.18
2017,7,12,9,45,423.0,304.0,4.3,32.5,632.5,404.01,292.25
2017,7,12,10,0,443.0,313.0,4.3,33.0,672.0,448.9,326.04
2017,7,12,10,15,435.0,333.0,4.3,33.0,698.5,489.47,356.75
2017,7,12,10,30,427.0,353.0,4.3,33.0,725.0,528.75,385.77
2017,7,12,10,45,647.0,234.5,4.3,33.5,819.0,593.34,434.28
2017,7,12,11,0,867.0,116.0,4.3,34.0,913.0,673.44,493.59
2017,7,12,11,15,572.5,291.5,4.3,34.0,823.0,655.66,476.93
2017,7,12,11,30,278.0,467.0,4.3,34.0,733.0,615.34,443.37
2017,7,12,11,45,175.5,468.0,4.35,34.5,637.0,553.25,398.3
2017,7,12,12,0,73.0,469.0,4.4,35.0,541.0,479.48,344.29
2017,7,12,12,15,470.5,299.5,4.35,35.0,765.0,683.72,495.89
2017,7,12,12,30,868.0,130.0,4.3,35.0,989.0,882.77,632.7
2017,7,12,12,45,583.0,305.0,4.3,35.0,881.5,823.7,589.45
2017,7,12,13,0,298.0,480.0,4.3,35.0,774.0,736.68,523.86
2017,7,12,13,15,333.5,457.5,4.25,35.0,783.0,760.03,541.11
2017,7,12,13,30,369.0,435.0,4.2,35.0,792.0,782.03,556.9
2017,7,12,13,45,614.5,279.5,4.2,35.5,861.0,886.8,632.29
2017,7,12,14,0,860.0,124.0,4.2,36.0,930.0,960.8,680.38
2017,7,12,14,15,854.5,122.5,4.1,36.0,905.0,957.1,677.66
2017,7,12,14,30,849.0,121.0,4.0,36.0,880.0,949.83,673.29
2017,7,12,14,45,661.5,221.0,3.95,36.0,799.5,885.56,632.45
2017,7,12,15,0,474.0,321.0,3.9,36.0,719.0,799.91,572.21
2017,7,12,15,15,511.5,290.0,3.85,35.5,701.0,798.5,575.01
2017,7,12,15,30,549.0,259.0,3.8,35.0,683.0,792.88,574.57
2017,7,12,15,45,547.5,239.0,3.75,35.0,641.0,759.61,553.57
2017,7,12,16,0,546.0,219.0,3.7,35.0,599.0,723.89,530.88
2017,7,12,16,15,443.0,232.5,3.6,34.5,526.0,636.71,470.86
2017,7,12,16,30,340.0,246.0,3.5,34.0,453.0,541.23,403.93
2017,7,12,16,45,249.5,234.0,3.45,34.0,378.5,448.13,336.73
2017,7,12,17,0,159.0,222.0,3.4,34.0,304.0,349.01,263.52
2017,7,12,17,15,153.0,196.5,3.2,33.5,268.5,312.2,237.39
2017,7,12,17,30,147.0,171.0,3.0,33.0,233.0,275.3,210.43
2017,7,12,17,45,134.0,147.5,2.9,32.5,198.0,236.58,181.36
2017,7,12,18,0,121.0,124.0,2.8,32.0,163.0,198.68,152.19
2017,7,12,18,15,102.0,101.5,2.5,31.5,129.5,159.96,121.54
2017,7,12,18,30,83.0,79.0,2.2,31.0,96.0,122.87,91.57
2017,7,12,18,45,55.0,57.5,1.95,30.5,67.5,85.29,60.93
2017,7,12,19,0,27.0,36.0,1.7,30.0,39.0,45.31,28.41
2017,7,12,19,15,13.5,18.0,1.75,29.5,19.5,20.65,0.74
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,60.0,11.0,2.15,23.5,14.5,10.01,0.0
2017,7,13,6,0,120.0,22.0,2.4,24.0,29.0,17.3,1.81
2017,7,13,6,15,234.0,35.5,2.45,24.5,67.5,27.57,16.94
2017,7,13,6,30,348.0,49.0,2.5,25.0,106.0,38.83,27.22
2017,7,13,6,45,434.5,57.0,2.55,25.5,155.0,43.63,31.67
2017,7,13,7,0,521.0,65.0,2.6,26.0,204.0,48.34,35.8
2017,7,13,7,15,571.5,71.5,2.65,26.5,256.5,51.52,38.44
2017,7,13,7,30,622.0,78.0,2.7,27.0,309.0,54.57,40.86
2017,7,13,7,45,663.5,81.0,2.75,28.0,363.0,54.9,40.82
2017,7,13,8,0,705.0,84.0,2.8,29.0,417.0,60.9,45.49
2017,7,13,8,15,730.5,88.0,2.85,29.5,469.0,88.63,48.95
2017,7,13,8,30,756.0,92.0,2.9,30.0,521.0,141.36,75.94
2017,7,13,8,45,776.0,95.0,2.95,30.5,570.5,195.32,114.41
2017,7,13,9,0,796.0,98.0,3.0,31.0,620.0,251.24,159.21
2017,7,13,9,15,810.5,100.5,3.0,31.5,665.5,313.13,210.2
2017,7,13,9,30,825.0,103.0,3.0,32.0,711.0,368.96,256.49
2017,7,13,9,45,835.0,106.0,3.0,32.5,751.0,423.84,301.21
2017,7,13,10,0,845.0,109.0,3.0,33.0,791.0,478.46,344.38
2017,7,13,10,15,853.0,110.5,3.0,33.0,826.0,530.37,385.02
2017,7,13,10,30,861.0,112.0,3.0,33.0,861.0,581.31,423.77
2017,7,13,10,45,866.0,114.0,3.0,33.5,888.5,629.62,458.66
2017,7,13,11,0,871.0,116.0,3.0,34.0,916.0,676.25,491.31
2017,7,13,11,15,875.0,117.0,3.0,34.5,937.0,719.45,520.73
2017,7,13,11,30,879.0,118.0,3.0,35.0,958.0,760.47,547.05
2017,7,13,11,45,878.5,121.0,3.05,35.5,970.5,797.33,569.79
2017,7,13,12,0,878.0,124.0,3.1,36.0,983.0,831.43,590.55
2017,7,13,12,15,879.0,124.5,3.1,36.0,988.5,861.85,609.76
2017,7,13,12,30,880.0,125.0,3.1,36.0,994.0,889.5,627.17
2017,7,13,12,45,878.0,125.5,3.15,36.0,991.5,911.65,641.39
2017,7,13,13,0,876.0,126.0,3.2,36.0,989.0,930.74,653.76
2017,7,13,13,15,874.0,125.5,3.25,36.0,979.0,945.64,663.58
2017,7,13,13,30,872.0,125.0,3.3,36.0,969.0,957.09,671.34
2017,7,13,13,45,867.0,124.5,3.35,36.5,950.5,962.1,673.78
2017,7,13,14,0,862.0,124.0,3.4,37.0,932.0,963.48,674.1
2017,7,13,14,15,856.0,123.0,3.4,37.0,907.0,959.81,672.45
2017,7,13,14,30,850.0,122.0,3.4,37.0,882.0,952.58,668.72
2017,7,13,14,45,841.0,121.0,3.45,37.0,850.0,939.0,661.41
2017,7,13,15,0,832.0,120.0,3.5,37.0,818.0,922.11,652.09
2017,7,13,15,15,821.5,118.0,3.55,36.5,780.0,899.62,640.55
2017,7,13,15,30,811.0,116.0,3.6,36.0,742.0,874.16,627.05
2017,7,13,15,45,795.0,114.0,3.65,36.0,698.0,849.22,612.53
2017,7,13,16,0,779.0,112.0,3.7,36.0,654.0,813.4,590.71
2017,7,13,16,15,761.0,109.0,3.7,35.5,606.5,772.72,566.41
2017,7,13,16,30,743.0,106.0,3.7,35.0,559.0,730.33,540.58
2017,7,13,16,45,715.5,103.5,3.7,35.0,507.5,679.79,507.56
2017,7,13,17,0,688.0,101.0,3.7,35.0,456.0,631.58,475.33
2017,7,13,17,15,655.5,95.5,3.65,34.5,404.0,573.92,435.42
2017,7,13,17,30,623.0,90.0,3.6,34.0,352.0,517.11,394.93
2017,7,13,17,45,575.5,84.5,3.55,34.0,299.0,452.68,346.65
2017,7,13,18,0,528.0,79.0,3.5,34.0,246.0,391.29,299.25
2017,7,13,18,15,464.5,70.0,3.2,33.0,196.0,321.79,245.14
2017,7,13,18,30,401.0,61.0,2.9,32.0,146.0,257.96,193.74
2017,7,13,18,45,308.0,48.5,2.6,31.5,102.5,183.35,133.06
2017,7,13,19,0,215.0,36.0,2.3,31.0,59.0,122.71,82.47
2017,7,13,19,15,107.5,18.0,2.25,30.5,29.5,55.54,8.91
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,55.5,10.5,1.7,24.5,13.5,9.55,0.0
2017,7,14,6,0,111.0,21.0,1.9,25.0,27.0,16.5,0.58
2017,7,14,6,15,222.0,35.0,1.95,25.0,65.0,27.17,16.53
2017,7,14,6,30,333.0,49.0,2.0,25.0,103.0,37.55,26.13
2017,7,14,6,45,419.5,57.5,2.1,25.5,151.5,44.08,32.05
2017,7,14,7,0,506.0,66.0,2.2,26.0,200.0,49.15,36.49
2017,7,14,7,15,557.5,72.5,2.15,26.5,252.0,52.29,39.1
2017,7,14,7,30,609.0,79.0,2.1,27.0,304.0,55.29,41.47
2017,7,14,7,45,653.5,82.0,2.1,28.0,358.5,55.59,41.4
2017,7,14,8,0,698.0,85.0,2.1,29.0,413.0,61.66,46.12
2017,7,14,8,15,724.0,89.0,2.0,29.5,465.0,88.68,49.33
2017,7,14,8,30,750.0,93.0,1.9,30.0,517.0,141.11,75.93
2017,7,14,8,45,771.5,95.0,1.8,30.5,566.5,194.24,113.45
2017,7,14,9,0,793.0,97.0,1.7,31.0,616.0,249.51,157.29
2017,7,14,9,15,807.5,100.0,1.55,31.5,661.5,311.66,207.77
2017,7,14,9,30,822.0,103.0,1.4,32.0,707.0,367.74,253.26
2017,7,14,9,45,833.0,105.0,1.3,32.5,748.0,422.14,296.45
2017,7,14,10,0,844.0,107.0,1.2,33.0,789.0,476.38,337.9
2017,7,14,10,15,852.5,109.0,1.1,33.5,823.5,528.93,376.45
2017,7,14,10,30,861.0,111.0,1.0,34.0,858.0,580.58,412.68
2017,7,14,10,45,867.0,112.5,0.95,34.5,886.5,629.15,445.7
2017,7,14,11,0,873.0,114.0,0.9,35.0,915.0,676.12,476.41
2017,7,14,11,15,580.0,288.5,0.9,35.0,826.5,659.08,461.12
2017,7,14,11,30,287.0,463.0,0.9,35.0,738.0,619.25,429.94
2017,7,14,11,45,583.5,292.5,0.9,35.5,860.0,721.81,502.0
2017,7,14,12,0,880.0,122.0,0.9,36.0,982.0,831.83,572.49
2017,7,14,12,15,486.5,305.5,0.9,36.0,782.0,703.5,486.53
2017,7,14,12,30,93.0,489.0,0.9,36.0,582.0,528.58,365.25
2017,7,14,12,45,69.0,462.5,0.9,36.5,531.5,488.82,339.42
2017,7,14,13,0,45.0,436.0,0.9,37.0,481.0,446.76,310.72
2017,7,14,13,15,43.0,427.0,0.9,37.0,469.5,440.17,306.73
2017,7,14,13,30,41.0,418.0,0.9,37.0,458.0,432.96,302.12
2017,7,14,13,45,176.5,434.5,0.95,37.5,601.0,594.5,411.93
2017,7,14,14,0,312.0,451.0,1.0,38.0,744.0,758.4,516.47
2017,7,14,14,15,325.5,431.0,1.05,38.0,729.0,756.19,515.11
2017,7,14,14,30,339.0,411.0,1.1,38.0,714.0,751.91,514.24
2017,7,14,14,45,183.0,365.5,1.2,38.0,528.5,542.94,379.46
2017,7,14,15,0,27.0,320.0,1.3,38.0,343.0,334.52,236.63
2017,7,14,15,15,400.5,227.5,1.4,37.5,537.5,631.35,451.24
2017,7,14,15,30,774.0,135.0,1.5,37.0,732.0,870.39,608.79
2017,7,14,15,45,755.5,133.5,1.65,37.0,688.0,836.1,587.78
2017,7,14,16,0,737.0,132.0,1.8,37.0,644.0,799.66,567.73
2017,7,14,16,15,717.5,128.0,1.95,36.5,596.5,761.6,547.26
2017,7,14,16,30,698.0,124.0,2.1,36.0,549.0,718.26,522.65
2017,7,14,16,45,669.5,120.0,2.25,36.0,498.5,666.86,490.76
2017,7,14,17,0,641.0,116.0,2.4,36.0,448.0,615.26,456.83
2017,7,14,17,15,607.5,110.0,2.45,35.5,396.0,558.2,418.42
2017,7,14,17,30,574.0,104.0,2.5,35.0,344.0,502.12,379.39
2017,7,14,17,45,526.0,96.5,2.6,34.5,292.0,437.21,332.51
2017,7,14,18,0,478.0,89.0,2.7,34.0,240.0,370.86,282.85
2017,7,14,18,15,415.0,78.0,2.5,33.5,190.5,302.85,229.77
2017,7,14,18,30,352.0,67.0,2.3,33.0,141.0,240.87,179.91
2017,7,14,18,45,264.0,52.5,2.15,32.5,98.5,171.98,124.25
2017,7,14,19,0,176.0,38.0,2.0,32.0,56.0,113.11,75.63
2017,7,14,19,15,88.0,19.0,2.1,31.5,28.0,51.8,6.15
2017,7,14,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,52.5,10.0,2.65,25.5,13.0,9.1,0.0
2017,7,15,6,0,105.0,20.0,2.9,26.0,26.0,15.71,0.0
2017,7,15,6,15,211.0,35.0,2.9,26.5,63.0,27.17,16.33
2017,7,15,6,30,317.0,50.0,2.9,27.0,100.0,38.29,26.48
2017,7,15,6,45,394.0,60.0,2.95,28.0,147.5,46.24,33.49
2017,7,15,7,0,471.0,70.0,3.0,29.0,195.0,52.39,38.73
2017,7,15,7,15,523.0,78.0,2.65,29.5,246.0,56.52,42.14
2017,7,15,7,30,575.0,86.0,2.3,30.0,297.0,60.45,45.24
2017,7,15,7,45,423.0,135.5,1.95,31.0,304.5,92.58,71.43
2017,7,15,8,0,271.0,185.0,1.6,32.0,312.0,128.32,99.78
2017,7,15,8,15,229.0,215.5,1.4,32.5,331.5,164.63,117.55
2017,7,15,8,30,187.0,246.0,1.2,33.0,351.0,199.23,140.23
2017,7,15,8,45,236.5,264.0,1.0,33.5,410.0,236.39,164.16
2017,7,15,9,0,286.0,282.0,0.8,34.0,469.0,272.08,188.11
2017,7,15,9,15,164.0,292.5,1.0,34.5,401.5,274.61,194.73
2017,7,15,9,30,42.0,303.0,1.2,35.0,334.0,260.8,187.87
2017,7,15,9,45,416.5,218.0,1.4,35.5,552.5,336.91,238.28
2017,7,15,10,0,791.0,133.0,1.6,36.0,771.0,469.36,331.12
2017,7,15,10,15,800.0,135.0,1.7,36.0,805.5,520.56,369.67
2017,7,15,10,30,809.0,137.0,1.8,36.0,840.0,571.09,407.17
2017,7,15,10,45,603.5,264.5,1.95,36.5,798.5,591.61,420.12
2017,7,15,11,0,398.0,392.0,2.1,37.0,757.0,596.77,420.98
2017,7,15,11,15,611.0,270.5,2.15,37.0,846.0,666.47,472.08
2017,7,15,11,30,824.0,149.0,2.2,37.0,935.0,745.7,528.88
2017,7,15,11,45,539.0,318.0,2.3,37.5,835.5,712.12,500.33
2017,7,15,12,0,254.0,487.0,2.4,38.0,736.0,648.39,451.68
2017,7,15,12,15,213.0,496.5,2.45,38.0,706.0,634.41,442.33
2017,7,15,12,30,172.0,506.0,2.5,38.0,676.0,619.12,431.63
2017,7,15,12,45,114.0,480.0,2.55,38.0,592.5,553.07,387.08
2017,7,15,13,0,56.0,454.0,2.6,38.0,509.0,474.1,333.16
2017,7,15,13,15,186.5,459.5,2.65,37.5,640.5,616.34,433.65
2017,7,15,13,30,317.0,465.0,2.7,37.0,772.0,762.92,532.93
2017,7,15,13,45,210.0,463.0,2.75,37.0,665.0,655.01,459.92
2017,7,15,14,0,103.0,461.0,2.8,37.0,558.0,541.74,382.69
2017,7,15,14,15,57.0,345.5,2.85,36.5,399.5,384.81,276.01
2017,7,15,14,30,11.0,230.0,2.9,36.0,241.0,219.18,157.85
2017,7,15,14,45,24.0,287.5,3.0,36.0,308.5,297.97,215.85
2017,7,15,15,0,37.0,345.0,3.1,36.0,376.0,369.64,267.42
2017,7,15,15,15,48.0,342.0,3.15,35.5,380.5,378.34,274.86
2017,7,15,15,30,59.0,339.0,3.2,35.0,385.0,386.65,282.31
2017,7,15,15,45,29.5,200.5,3.25,35.0,223.5,218.09,160.11
2017,7,15,16,0,0.0,62.0,3.3,35.0,62.0,54.93,36.75
2017,7,15,16,15,0.0,61.0,3.3,34.5,61.0,54.01,36.33
2017,7,15,16,30,0.0,60.0,3.3,34.0,60.0,53.09,35.83
2017,7,15,16,45,0.0,46.5,3.3,34.0,46.5,41.09,26.6
2017,7,15,17,0,0.0,33.0,3.3,34.0,33.0,29.12,17.32
2017,7,15,17,15,0.0,67.5,3.2,33.5,67.5,59.68,41.54
2017,7,15,17,30,0.0,102.0,3.1,33.0,102.0,91.98,67.2
2017,7,15,17,45,0.0,86.0,3.05,32.5,86.0,77.18,55.85
2017,7,15,18,0,0.0,70.0,3.0,32.0,70.0,62.38,44.33
2017,7,15,18,15,0.0,55.5,2.85,31.5,55.5,49.03,33.74
2017,7,15,18,30,0.0,41.0,2.7,31.0,41.0,36.16,23.34
2017,7,15,18,45,0.0,28.0,2.6,30.5,28.0,24.66,13.91
2017,7,15,19,0,0.0,15.0,2.5,30.0,15.0,13.18,4.39
2017,7,15,19,15,0.0,7.5,2.45,29.5,7.5,6.58,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,5,45,49.5,9.5,1.1,24.5,12.0,8.64,0.0
2017,7,16,6,0,99.0,19.0,1.3,25.0,24.0,14.92,0.0
2017,7,16,6,15,201.5,34.0,1.45,25.0,60.5,26.39,15.78
2017,7,16,6,30,304.0,49.0,1.6,25.0,97.0,37.52,26.07
2017,7,16,6,45,380.0,60.0,1.75,25.0,144.0,45.19,33.05
2017,7,16,7,0,456.0,71.0,1.9,25.0,191.0,53.25,40.15
2017,7,16,7,15,508.0,79.0,2.0,25.0,241.5,57.32,43.66
2017,7,16,7,30,560.0,87.0,2.1,25.0,292.0,61.2,46.88
2017,7,16,7,45,596.0,94.0,2.25,25.5,344.0,63.98,48.98
2017,7,16,8,0,632.0,101.0,2.4,26.0,396.0,66.56,50.86
2017,7,16,8,15,660.0,106.0,2.45,26.5,447.5,91.32,53.85
2017,7,16,8,30,688.0,111.0,2.5,27.0,499.0,141.45,79.78
2017,7,16,8,45,706.5,116.5,2.65,27.5,547.0,193.65,117.34
2017,7,16,9,0,725.0,122.0,2.8,28.0,595.0,253.18,165.04
2017,7,16,9,15,742.0,125.5,2.8,28.5,640.5,306.46,209.45
2017,7,16,9,30,759.0,129.0,2.8,29.0,686.0,360.98,254.75
2017,7,16,9,45,769.0,133.5,2.85,29.5,726.0,414.5,298.6
2017,7,16,10,0,779.0,138.0,2.9,30.0,766.0,467.98,341.17
2017,7,16,10,15,789.0,140.5,2.85,30.0,801.0,519.56,381.61
2017,7,16,10,30,799.0,143.0,2.8,30.0,836.0,570.61,420.48
2017,7,16,10,45,805.0,146.0,2.8,30.5,864.0,618.87,455.52
2017,7,16,11,0,811.0,149.0,2.8,31.0,892.0,665.76,488.55
2017,7,16,11,15,816.5,150.0,2.75,31.0,913.0,709.03,519.04
2017,7,16,11,30,822.0,151.0,2.7,31.0,934.0,746.23,544.89
2017,7,16,11,45,561.5,313.0,2.7,31.5,851.0,725.88,524.46
2017,7,16,12,0,301.0,475.0,2.7,32.0,768.0,676.83,484.32
2017,7,16,12,15,347.5,455.5,2.7,32.0,796.5,715.81,512.0
2017,7,16,12,30,394.0,436.0,2.7,32.0,825.0,755.62,539.5
2017,7,16,12,45,604.5,299.5,2.7,32.5,895.5,840.68,600.13
2017,7,16,13,0,815.0,163.0,2.7,33.0,966.0,920.33,652.32
2017,7,16,13,15,540.5,320.5,2.7,33.0,850.5,835.51,593.49
2017,7,16,13,30,266.0,478.0,2.7,33.0,735.0,727.3,515.49
2017,7,16,13,45,238.5,473.5,2.7,33.0,701.0,693.18,493.57
2017,7,16,14,0,211.0,469.0,2.7,33.0,667.0,667.36,476.37
2017,7,16,14,15,496.5,315.0,2.7,33.0,763.0,819.84,586.55
2017,7,16,14,30,782.0,161.0,2.7,33.0,859.0,939.4,667.61
2017,7,16,14,45,757.5,168.0,2.75,33.0,824.0,919.83,655.4
2017,7,16,15,0,733.0,175.0,2.8,33.0,789.0,903.55,646.5
2017,7,16,15,15,507.5,263.0,2.8,32.5,679.0,769.77,557.96
2017,7,16,15,30,282.0,351.0,2.8,32.0,569.0,633.01,462.23
2017,7,16,15,45,178.5,329.0,2.8,32.0,464.5,498.66,368.3
2017,7,16,16,0,75.0,307.0,2.8,32.0,360.0,368.94,274.05
2017,7,16,16,15,45.0,258.0,2.8,32.0,289.0,291.58,217.79
2017,7,16,16,30,15.0,209.0,2.8,32.0,218.0,205.36,153.29
2017,7,16,16,45,291.5,174.5,2.8,32.0,325.5,416.46,318.72
2017,7,16,17,0,568.0,140.0,2.8,32.0,433.0,589.48,447.83
2017,7,16,17,15,284.0,77.0,2.6,31.5,223.5,291.65,226.39
2017,7,16,17,30,0.0,14.0,2.4,31.0,14.0,12.32,4.23
2017,7,16,17,45,0.0,11.5,2.25,30.5,11.5,10.11,2.53
2017,7,16,18,0,0.0,9.0,2.1,30.0,9.0,7.91,0.77
2017,7,16,18,15,0.0,7.0,1.9,29.5,7.0,6.14,0.0
2017,7,16,18,30,0.0,5.0,1.7,29.0,5.0,4.39,0.0
2017,7,16,18,45,0.0,3.5,1.55,28.5,3.5,3.07,0.0
2017,7,16,19,0,0.0,2.0,1.4,28.0,2.0,1.75,0.0
2017,7,16,19,15,0.0,1.0,1.45,27.5,1.0,0.87,0.0
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,21.0,8.5,1.0,24.0,9.5,7.73,0.0
2017,7,17,6,0,42.0,17.0,1.1,24.0,19.0,14.0,0.0
2017,7,17,6,15,115.0,38.0,1.1,24.5,53.5,30.32,18.94
2017,7,17,6,30,188.0,59.0,1.1,25.0,88.0,46.16,33.31
2017,7,17,6,45,263.0,74.5,1.1,25.5,133.5,55.7,41.87
2017,7,17,7,0,338.0,90.0,1.1,26.0,179.0,66.03,50.81
2017,7,17,7,15,390.5,102.5,1.05,26.5,228.0,73.66,57.17
2017,7,17,7,30,443.0,115.0,1.0,27.0,277.0,80.92,63.03
2017,7,17,7,45,492.5,122.0,1.0,27.5,329.5,84.06,65.3
2017,7,17,8,0,542.0,129.0,1.0,28.0,382.0,86.56,66.98
2017,7,17,8,15,572.5,136.5,1.05,28.5,432.5,109.54,69.64
2017,7,17,8,30,603.0,144.0,1.1,29.0,483.0,156.54,93.89
2017,7,17,8,45,443.5,212.5,1.2,29.5,474.5,220.8,147.13
2017,7,17,9,0,284.0,281.0,1.3,30.0,466.0,270.85,191.29
2017,7,17,9,15,238.0,312.5,1.45,30.0,475.0,309.25,222.38
2017,7,17,9,30,192.0,344.0,1.6,30.0,484.0,335.21,243.6
2017,7,17,9,45,102.5,295.0,1.75,30.5,370.0,280.29,205.45
2017,7,17,10,0,13.0,246.0,1.9,31.0,256.0,218.6,160.69
2017,7,17,10,15,29.0,309.5,2.0,31.0,334.0,276.42,203.24
2017,7,17,10,30,45.0,373.0,2.1,31.0,412.0,340.89,249.66
2017,7,17,10,45,84.5,414.0,2.25,31.5,490.5,404.27,294.51
2017,7,17,11,0,124.0,455.0,2.4,32.0,569.0,470.18,340.53
2017,7,17,11,15,182.0,465.0,2.45,32.0,636.5,530.65,383.19
2017,7,17,11,30,240.0,475.0,2.5,32.0,704.0,595.77,428.63
2017,7,17,11,45,509.5,330.0,2.6,32.5,824.5,700.23,504.84
2017,7,17,12,0,779.0,185.0,2.7,33.0,945.0,811.68,583.41
2017,7,17,12,15,534.0,335.0,2.75,33.0,857.5,771.73,551.38
2017,7,17,12,30,289.0,485.0,2.8,33.0,770.0,708.21,503.29
2017,7,17,12,45,311.0,474.5,2.85,33.5,781.0,732.74,519.9
2017,7,17,13,0,333.0,464.0,2.9,34.0,792.0,756.45,535.33
2017,7,17,13,15,557.5,321.5,2.95,34.0,863.5,853.15,605.48
2017,7,17,13,30,782.0,179.0,3.0,34.0,935.0,936.48,662.52
2017,7,17,13,45,777.5,177.5,3.05,34.0,917.5,941.24,665.67
2017,7,17,14,0,773.0,176.0,3.1,34.0,900.0,942.55,667.37
2017,7,17,14,15,766.5,174.5,3.1,34.0,875.5,938.5,665.44
2017,7,17,14,30,760.0,173.0,3.1,34.0,851.0,931.09,661.53
2017,7,17,14,45,453.5,291.0,3.15,34.0,691.5,756.11,543.97
2017,7,17,15,0,147.0,409.0,3.2,34.0,532.0,555.38,401.12
2017,7,17,15,15,434.0,283.5,3.2,33.5,623.0,722.86,526.77
2017,7,17,15,30,721.0,158.0,3.2,33.0,714.0,853.82,620.54
2017,7,17,15,45,704.0,155.0,3.2,33.0,671.0,820.4,598.78
2017,7,17,16,0,687.0,152.0,3.2,33.0,628.0,784.93,576.7
2017,7,17,16,15,619.0,165.0,3.2,32.5,570.0,722.13,536.47
2017,7,17,16,30,551.0,178.0,3.2,32.0,512.0,654.28,490.73
2017,7,17,16,45,369.0,198.5,3.2,32.0,413.5,502.94,381.33
2017,7,17,17,0,187.0,219.0,3.2,32.0,315.0,367.67,279.89
2017,7,17,17,15,224.5,189.0,2.95,31.5,292.0,365.87,280.72
2017,7,17,17,30,262.0,159.0,2.7,31.0,269.0,347.49,268.33
2017,7,17,17,45,236.0,139.5,2.5,31.0,227.5,299.03,231.14
2017,7,17,18,0,210.0,120.0,2.3,31.0,186.0,252.51,194.75
2017,7,17,18,15,177.5,99.0,2.15,30.5,147.0,203.21,155.74
2017,7,17,18,30,145.0,78.0,2.0,30.0,108.0,156.94,118.24
2017,7,17,18,45,102.0,57.0,1.85,29.5,75.0,103.48,74.71
2017,7,17,19,0,59.0,36.0,1.7,29.0,42.0,61.44,39.76
2017,7,17,19,15,29.5,18.0,1.8,28.5,21.0,27.84,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,56.5,9.0,1.6,23.5,12.0,8.19,0.0
2017,7,18,6,0,113.0,18.0,1.9,24.0,24.0,14.17,0.0
2017,7,18,6,15,229.0,31.5,1.95,24.5,61.0,24.53,14.16
2017,7,18,6,30,345.0,45.0,2.0,25.0,98.0,35.62,24.43
2017,7,18,6,45,430.5,53.5,2.05,25.5,147.0,40.99,29.38
2017,7,18,7,0,516.0,62.0,2.1,26.0,196.0,46.2,33.97
2017,7,18,7,15,567.5,68.5,2.1,26.5,248.0,49.48,36.72
2017,7,18,7,30,619.0,75.0,2.1,27.0,300.0,52.62,39.23
2017,7,18,7,45,661.0,78.0,2.1,28.0,354.0,53.04,39.28
2017,7,18,8,0,703.0,81.0,2.1,29.0,408.0,58.9,43.84
2017,7,18,8,15,729.0,85.0,2.15,29.5,460.0,84.42,46.67
2017,7,18,8,30,755.0,89.0,2.2,30.0,512.0,137.32,73.06
2017,7,18,8,45,774.5,92.0,2.3,30.5,562.0,191.37,111.3
2017,7,18,9,0,794.0,95.0,2.4,31.0,612.0,247.33,156.0
2017,7,18,9,15,808.5,97.5,2.45,31.5,657.5,309.37,207.0
2017,7,18,9,30,823.0,100.0,2.5,32.0,703.0,365.35,253.35
2017,7,18,9,45,834.5,102.0,2.6,32.5,743.5,420.24,298.1
2017,7,18,10,0,846.0,104.0,2.7,33.0,784.0,475.01,341.5
2017,7,18,10,15,854.5,106.0,2.75,33.5,819.0,527.92,382.1
2017,7,18,10,30,863.0,108.0,2.8,34.0,854.0,579.92,420.71
2017,7,18,10,45,869.0,109.0,2.9,34.5,882.5,628.43,455.89
2017,7,18,11,0,875.0,110.0,3.0,35.0,911.0,675.32,488.97
2017,7,18,11,15,879.5,111.0,3.05,35.0,932.0,719.33,520.11
2017,7,18,11,30,884.0,112.0,3.1,35.0,953.0,761.19,548.07
2017,7,18,11,45,885.5,113.0,3.2,35.5,966.5,798.39,571.31
2017,7,18,12,0,887.0,114.0,3.3,36.0,980.0,832.92,592.63
2017,7,18,12,15,592.0,297.5,3.4,36.0,877.5,785.75,558.48
2017,7,18,12,30,297.0,481.0,3.5,36.0,775.0,712.14,502.68
2017,7,18,12,45,236.0,492.0,3.6,36.0,725.0,675.48,477.87
2017,7,18,13,0,175.0,503.0,3.7,36.0,675.0,639.8,453.06
2017,7,18,13,15,190.0,496.0,3.75,36.0,681.0,655.6,464.65
2017,7,18,13,30,205.0,489.0,3.8,36.0,687.0,670.57,475.48
2017,7,18,13,45,137.0,464.5,3.9,36.5,596.0,587.27,417.47
2017,7,18,14,0,69.0,440.0,4.0,37.0,505.0,488.61,348.32
2017,7,18,14,15,98.0,440.0,4.05,36.5,529.5,519.76,372.3
2017,7,18,14,30,127.0,440.0,4.1,36.0,554.0,564.59,405.1
2017,7,18,14,45,467.0,286.0,4.2,36.0,680.5,764.7,551.87
2017,7,18,15,0,807.0,132.0,4.3,36.0,807.0,924.85,662.04
2017,7,18,15,15,796.0,129.5,4.3,35.5,769.0,901.57,648.34
2017,7,18,15,30,785.0,127.0,4.3,35.0,731.0,875.33,633.84
2017,7,18,15,45,769.5,124.5,4.35,35.0,687.5,842.31,613.66
2017,7,18,16,0,754.0,122.0,4.4,35.0,644.0,806.95,591.79
2017,7,18,16,15,735.0,118.5,4.35,34.5,596.5,765.49,566.37
2017,7,18,16,30,716.0,115.0,4.3,34.0,549.0,725.61,541.73
2017,7,18,16,45,690.0,110.5,4.3,34.0,498.5,674.77,508.03
2017,7,18,17,0,664.0,106.0,4.3,34.0,448.0,623.52,473.02
2017,7,18,17,15,631.0,100.5,4.15,33.5,395.5,566.27,432.75
2017,7,18,17,30,598.0,95.0,4.0,33.0,343.0,509.94,392.03
2017,7,18,17,45,550.0,88.5,3.9,33.0,290.5,444.88,342.84
2017,7,18,18,0,502.0,82.0,3.8,33.0,238.0,382.97,294.66
2017,7,18,18,15,437.0,72.0,3.4,32.0,188.5,312.58,239.44
2017,7,18,18,30,372.0,62.0,3.0,31.0,139.0,245.19,185.0
2017,7,18,18,45,277.0,48.5,2.6,30.5,96.5,173.37,126.2
2017,7,18,19,0,182.0,35.0,2.2,30.0,54.0,112.48,75.0
2017,7,18,19,15,91.0,17.5,2.15,29.5,27.0,50.58,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,35.0,9.0,1.8,24.5,10.5,8.19,0.0
2017,7,19,6,0,70.0,18.0,2.1,25.0,21.0,14.77,0.0
2017,7,19,6,15,177.0,34.0,2.2,25.0,57.0,26.42,15.55
2017,7,19,6,30,284.0,50.0,2.3,25.0,93.0,38.32,26.66
2017,7,19,6,45,373.5,60.0,2.4,25.5,141.0,45.26,32.99
2017,7,19,7,0,463.0,70.0,2.5,26.0,189.0,52.7,39.49
2017,7,19,7,15,517.0,77.5,2.5,26.5,240.5,56.41,42.61
2017,7,19,7,30,571.0,85.0,2.5,27.0,292.0,59.96,45.44
2017,7,19,7,45,386.0,137.5,2.55,28.0,288.0,93.95,73.54
2017,7,19,8,0,201.0,190.0,2.6,29.0,284.0,138.31,109.41
2017,7,19,8,15,457.5,147.0,2.6,29.5,394.0,112.84,74.66
2017,7,19,8,30,714.0,104.0,2.6,30.0,504.0,138.38,75.52
2017,7,19,8,45,738.0,106.5,2.65,30.5,554.0,196.33,116.69
2017,7,19,9,0,762.0,109.0,2.7,31.0,604.0,250.86,159.91
2017,7,19,9,15,778.0,112.0,2.7,31.5,649.5,305.79,205.37
2017,7,19,9,30,794.0,115.0,2.7,32.0,695.0,361.78,251.54
2017,7,19,9,45,808.0,116.5,2.75,32.5,736.5,416.58,296.02
2017,7,19,10,0,822.0,118.0,2.8,33.0,778.0,475.2,341.9
2017,7,19,10,15,831.0,120.0,2.85,33.0,813.0,527.27,382.58
2017,7,19,10,30,840.0,122.0,2.9,33.0,848.0,578.52,421.56
2017,7,19,10,45,848.5,122.0,2.95,33.5,877.0,626.8,456.57
2017,7,19,11,0,857.0,122.0,3.0,34.0,906.0,673.74,489.63
2017,7,19,11,15,862.0,123.0,3.05,34.5,927.5,717.46,519.62
2017,7,19,11,30,867.0,124.0,3.1,35.0,949.0,759.14,546.74
2017,7,19,11,45,861.5,130.5,3.2,35.5,960.5,794.97,569.09
2017,7,19,12,0,856.0,137.0,3.3,36.0,972.0,827.75,589.31
2017,7,19,12,15,857.0,137.5,3.4,36.0,978.0,857.95,609.01
2017,7,19,12,30,858.0,138.0,3.5,36.0,984.0,885.45,626.98
2017,7,19,12,45,858.0,138.0,3.6,36.5,982.0,908.86,641.04
2017,7,19,13,0,858.0,138.0,3.7,37.0,980.0,929.32,653.25
2017,7,19,13,15,855.5,137.0,3.75,37.0,970.0,943.37,662.52
2017,7,19,13,30,853.0,136.0,3.8,37.0,960.0,953.99,669.77
2017,7,19,13,45,849.0,135.5,3.85,37.0,942.0,960.11,674.3
2017,7,19,14,0,845.0,135.0,3.9,37.0,924.0,962.67,676.72
2017,7,19,14,15,586.5,273.5,3.95,37.0,814.0,870.8,616.73
2017,7,19,14,30,328.0,412.0,4.0,37.0,704.0,745.25,528.41
2017,7,19,14,45,333.0,393.5,4.1,37.0,681.0,732.3,521.95
2017,7,19,15,0,338.0,375.0,4.2,37.0,658.0,717.35,513.54
2017,7,19,15,15,314.5,361.5,4.2,36.5,615.0,678.96,489.33
2017,7,19,15,30,291.0,348.0,4.2,36.0,572.0,639.78,464.34
2017,7,19,15,45,520.0,237.0,4.2,36.0,608.0,737.95,538.96
2017,7,19,16,0,749.0,126.0,4.2,36.0,644.0,807.81,589.83
2017,7,19,16,15,729.5,122.0,4.15,35.5,596.5,765.48,563.39
2017,7,19,16,30,710.0,118.0,4.1,35.0,549.0,725.04,538.52
2017,7,19,16,45,674.5,116.0,4.1,35.0,495.5,669.91,502.02
2017,7,19,17,0,639.0,114.0,4.1,35.0,442.0,615.08,464.23
2017,7,19,17,15,524.0,124.5,4.0,34.5,373.0,513.33,391.02
2017,7,19,17,30,409.0,135.0,3.9,34.0,304.0,427.65,327.56
2017,7,19,17,45,379.5,119.0,3.8,34.0,257.5,372.76,286.25
2017,7,19,18,0,350.0,103.0,3.7,34.0,211.0,319.78,245.16
2017,7,19,18,15,363.5,82.5,3.35,33.0,175.0,284.97,217.55
2017,7,19,18,30,377.0,62.0,3.0,32.0,139.0,247.75,186.23
2017,7,19,18,45,286.5,48.0,2.65,31.5,96.5,176.69,128.05
2017,7,19,19,0,196.0,34.0,2.3,31.0,54.0,116.01,76.77
2017,7,19,19,15,98.0,17.0,2.3,30.5,27.0,51.72,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,31.5,8.5,2.2,24.5,10.0,7.73,0.0
2017,7,20,6,0,63.0,17.0,2.4,25.0,20.0,13.98,0.0
2017,7,20,6,15,168.5,33.5,2.5,25.5,55.5,26.03,15.1
2017,7,20,6,30,274.0,50.0,2.6,26.0,91.0,38.32,26.51
2017,7,20,6,45,361.0,60.5,2.75,26.5,138.5,45.62,33.14
2017,7,20,7,0,448.0,71.0,2.9,27.0,186.0,53.57,40.05
2017,7,20,7,15,503.0,79.0,2.8,27.5,237.5,57.63,43.46
2017,7,20,7,30,558.0,87.0,2.7,28.0,289.0,61.51,46.55
2017,7,20,7,45,603.0,91.5,2.65,28.5,342.5,62.5,47.13
2017,7,20,8,0,648.0,96.0,2.6,29.0,396.0,63.46,47.65
2017,7,20,8,15,676.5,101.0,2.5,29.5,448.0,87.33,50.35
2017,7,20,8,30,705.0,106.0,2.4,30.0,500.0,138.66,76.15
2017,7,20,8,45,729.5,108.5,2.35,31.0,550.0,196.35,116.73
2017,7,20,9,0,754.0,111.0,2.3,32.0,600.0,250.54,159.09
2017,7,20,9,15,770.5,114.0,2.15,32.5,646.0,305.2,203.84
2017,7,20,9,30,787.0,117.0,2.0,33.0,692.0,361.0,249.18
2017,7,20,9,45,801.0,118.5,1.95,33.5,733.0,415.49,292.7
2017,7,20,10,0,815.0,120.0,1.9,34.0,774.0,473.72,337.39
2017,7,20,10,15,824.5,122.0,1.9,34.0,809.5,525.75,377.21
2017,7,20,10,30,834.0,124.0,1.9,34.0,845.0,577.03,415.32
2017,7,20,10,45,842.5,125.0,1.95,34.5,874.0,625.91,450.04
2017,7,20,11,0,851.0,126.0,2.0,35.0,903.0,673.47,482.83
2017,7,20,11,15,856.0,127.0,2.05,35.5,925.0,717.03,512.07
2017,7,20,11,30,861.0,128.0,2.1,36.0,947.0,758.55,538.62
2017,7,20,11,45,877.5,119.5,2.2,36.5,964.5,798.87,563.5
2017,7,20,12,0,894.0,111.0,2.3,37.0,982.0,837.38,586.99
2017,7,20,12,15,895.0,111.0,2.35,37.0,988.0,868.16,606.32
2017,7,20,12,30,896.0,111.0,2.4,37.0,994.0,896.03,623.86
2017,7,20,12,45,896.5,110.5,2.5,37.5,992.5,920.03,638.08
2017,7,20,13,0,897.0,110.0,2.6,38.0,991.0,940.89,650.38
2017,7,20,13,15,895.0,109.5,2.65,38.0,981.0,956.07,660.19
2017,7,20,13,30,893.0,109.0,2.7,38.0,971.0,967.68,667.96
2017,7,20,13,45,889.5,108.0,2.8,38.0,953.0,973.72,672.83
2017,7,20,14,0,886.0,107.0,2.9,38.0,935.0,976.03,675.55
2017,7,20,14,15,881.0,106.0,2.95,38.0,910.0,973.18,674.84
2017,7,20,14,30,876.0,105.0,3.0,38.0,885.0,966.65,671.99
2017,7,20,14,45,867.5,104.0,3.05,38.0,852.5,953.16,664.92
2017,7,20,15,0,859.0,103.0,3.1,38.0,820.0,936.24,655.81
2017,7,20,15,15,849.0,101.5,3.15,38.0,782.0,914.08,643.44
2017,7,20,15,30,839.0,100.0,3.2,38.0,744.0,888.83,629.11
2017,7,20,15,45,824.5,98.5,3.25,38.0,700.0,856.64,610.26
2017,7,20,16,0,810.0,97.0,3.3,38.0,656.0,821.98,589.69
2017,7,20,16,15,793.0,94.0,3.35,37.5,608.0,788.35,570.79
2017,7,20,16,30,776.0,91.0,3.4,37.0,560.0,745.49,545.36
2017,7,20,16,45,752.0,88.0,3.45,37.0,508.5,695.67,513.59
2017,7,20,17,0,728.0,85.0,3.5,37.0,457.0,645.11,480.74
2017,7,20,17,15,697.0,81.0,3.45,36.5,404.5,588.18,442.6
2017,7,20,17,30,666.0,77.0,3.4,36.0,352.0,533.84,404.3
2017,7,20,17,45,621.5,71.5,3.4,35.5,298.5,468.85,356.95
2017,7,20,18,0,577.0,66.0,3.4,35.0,245.0,406.65,309.9
2017,7,20,18,15,513.0,59.0,3.1,34.0,194.5,336.33,255.2
2017,7,20,18,30,449.0,52.0,2.8,33.0,144.0,271.77,203.07
2017,7,20,18,45,348.0,41.5,2.5,32.5,99.5,195.59,140.96
2017,7,20,19,0,247.0,31.0,2.2,32.0,55.0,130.7,85.83
2017,7,20,19,15,123.5,15.5,2.35,31.5,27.5,56.4,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,2.3,25.0,9.5,7.73,0.0
2017,7,21,6,0,45.0,17.0,2.4,25.0,19.0,13.95,0.0
2017,7,21,6,15,149.0,34.0,2.45,25.5,54.0,26.42,15.3
2017,7,21,6,30,253.0,51.0,2.5,26.0,89.0,39.07,27.11
2017,7,21,6,45,346.0,61.5,2.65,26.5,136.5,46.35,33.74
2017,7,21,7,0,439.0,72.0,2.8,27.0,184.0,54.49,40.82
2017,7,21,7,15,495.0,80.5,2.75,27.5,235.5,58.9,44.53
2017,7,21,7,30,551.0,89.0,2.7,28.0,287.0,63.12,47.91
2017,7,21,7,45,596.5,93.5,2.7,29.0,340.5,64.01,48.3
2017,7,21,8,0,642.0,98.0,2.7,30.0,394.0,64.9,48.64
2017,7,21,8,15,671.0,103.0,2.55,30.5,445.5,88.27,51.13
2017,7,21,8,30,700.0,108.0,2.4,31.0,497.0,139.39,76.63
2017,7,21,8,45,724.0,110.5,2.25,32.0,547.0,196.89,116.86
2017,7,21,9,0,748.0,113.0,2.1,33.0,597.0,250.69,158.65
2017,7,21,9,15,764.5,116.5,2.0,33.5,643.0,305.47,203.22
2017,7,21,9,30,781.0,120.0,1.9,34.0,689.0,361.4,248.41
2017,7,21,9,45,795.0,122.0,1.85,34.5,730.0,416.03,291.74
2017,7,21,10,0,809.0,124.0,1.8,35.0,771.0,471.0,333.9
2017,7,21,10,15,818.5,126.0,1.85,35.5,806.5,526.08,374.95
2017,7,21,10,30,828.0,128.0,1.9,36.0,842.0,577.15,411.97
2017,7,21,10,45,835.5,129.0,1.95,36.5,871.0,625.23,445.83
2017,7,21,11,0,843.0,130.0,2.0,37.0,900.0,671.9,477.75
2017,7,21,11,15,848.0,131.0,2.1,37.0,921.5,715.21,507.93
2017,7,21,11,30,853.0,132.0,2.2,37.0,943.0,756.49,535.74
2017,7,21,11,45,854.5,134.0,2.35,37.5,956.5,793.68,558.87
2017,7,21,12,0,856.0,136.0,2.5,38.0,970.0,828.31,580.23
2017,7,21,12,15,857.5,136.0,2.6,38.0,976.0,858.62,599.67
2017,7,21,12,30,859.0,136.0,2.7,38.0,982.0,886.22,617.43
2017,7,21,12,45,858.5,136.0,2.8,38.5,980.0,909.25,631.04
2017,7,21,13,0,858.0,136.0,2.9,39.0,978.0,929.28,642.82
2017,7,21,13,15,856.0,135.5,2.95,39.0,968.0,944.27,652.53
2017,7,21,13,30,854.0,135.0,3.0,39.0,958.0,955.85,660.27
2017,7,21,13,45,849.5,134.5,3.1,39.0,940.5,961.5,664.83
2017,7,21,14,0,845.0,134.0,3.2,39.0,923.0,963.58,667.33
2017,7,21,14,15,839.0,132.5,3.2,39.0,897.5,959.66,665.54
2017,7,21,14,30,833.0,131.0,3.2,39.0,872.0,952.19,661.72
2017,7,21,14,45,819.5,132.0,3.25,39.0,839.0,936.55,653.23
2017,7,21,15,0,806.0,133.0,3.3,39.0,806.0,927.82,649.22
2017,7,21,15,15,795.0,130.5,3.35,38.5,768.0,904.52,637.33
2017,7,21,15,30,784.0,128.0,3.4,38.0,730.0,878.25,623.56
2017,7,21,15,45,766.0,126.5,3.45,38.0,686.0,844.02,603.22
2017,7,21,16,0,748.0,125.0,3.5,38.0,642.0,807.57,581.28
2017,7,21,16,15,530.5,187.0,3.5,37.5,540.0,667.32,488.03
2017,7,21,16,30,313.0,249.0,3.5,37.0,438.0,527.44,388.88
2017,7,21,16,45,481.0,180.5,3.55,37.0,440.5,586.04,435.5
2017,7,21,17,0,649.0,112.0,3.6,37.0,443.0,621.53,464.36
2017,7,21,17,15,614.5,106.0,3.6,36.5,390.5,563.09,423.9
2017,7,21,17,30,580.0,100.0,3.6,36.0,338.0,505.73,383.41
2017,7,21,17,45,529.0,93.0,3.6,35.5,285.5,438.89,334.48
2017,7,21,18,0,478.0,86.0,3.6,35.0,233.0,375.49,286.45
2017,7,21,18,15,412.5,75.0,3.5,34.5,184.0,301.09,228.47
2017,7,21,18,30,347.0,64.0,3.4,34.0,135.0,237.81,177.4
2017,7,21,18,45,255.0,49.0,3.3,33.5,92.5,166.64,119.8
2017,7,21,19,0,163.0,34.0,3.2,33.0,50.0,106.09,69.01
2017,7,21,19,15,81.5,17.0,3.3,32.5,25.0,47.28,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
