Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,5,45,24.0,8.0,3.1,25.0,9.0,7.28,0.0
2017,7,22,6,0,48.0,16.0,3.2,25.0,18.0,13.17,0.0
2017,7,22,6,15,148.0,33.5,3.3,25.5,53.0,26.05,14.88
2017,7,22,6,30,248.0,51.0,3.4,26.0,88.0,39.09,27.1
2017,7,22,6,45,339.5,62.5,3.5,26.5,135.5,47.12,34.37
2017,7,22,7,0,431.0,74.0,3.6,27.0,183.0,54.91,41.18
2017,7,22,7,15,487.5,83.0,3.55,27.5,235.0,61.02,46.33
2017,7,22,7,30,544.0,92.0,3.5,28.0,287.0,65.54,49.96
2017,7,22,7,45,593.0,96.0,3.5,29.0,341.0,65.94,49.93
2017,7,22,8,0,642.0,100.0,3.5,30.0,395.0,66.4,49.9
2017,7,22,8,15,671.5,105.5,3.4,30.5,447.5,89.83,52.51
2017,7,22,8,30,701.0,111.0,3.3,31.0,500.0,141.47,78.32
2017,7,22,8,45,727.0,113.0,3.2,32.0,551.0,199.23,118.75
2017,7,22,9,0,753.0,115.0,3.1,33.0,602.0,253.34,160.93
2017,7,22,9,15,769.5,118.5,2.95,33.5,648.0,308.49,206.09
2017,7,22,9,30,786.0,122.0,2.8,34.0,694.0,364.81,251.94
2017,7,22,9,45,800.0,123.5,2.65,34.5,735.5,419.41,295.57
2017,7,22,10,0,814.0,125.0,2.5,35.0,777.0,474.34,337.99
2017,7,22,10,15,824.0,127.5,2.45,35.5,812.5,530.35,379.8
2017,7,22,10,30,834.0,130.0,2.4,36.0,848.0,582.48,417.49
2017,7,22,10,45,842.0,130.5,2.4,36.5,877.0,630.85,451.6
2017,7,22,11,0,850.0,131.0,2.4,37.0,906.0,677.84,483.71
2017,7,22,11,15,854.5,132.5,2.45,37.0,927.5,721.59,514.04
2017,7,22,11,30,859.0,134.0,2.5,37.0,949.0,763.26,541.9
2017,7,22,11,45,870.0,129.0,2.65,37.5,965.5,802.37,566.28
2017,7,22,12,0,881.0,124.0,2.8,38.0,982.0,839.41,589.16
2017,7,22,12,15,882.5,124.0,2.9,38.0,988.0,870.44,609.05
2017,7,22,12,30,884.0,124.0,3.0,38.0,994.0,898.66,627.2
2017,7,22,12,45,884.5,123.0,3.15,38.5,992.0,922.19,641.42
2017,7,22,13,0,885.0,122.0,3.3,39.0,990.0,942.61,653.72
2017,7,22,13,15,883.0,121.5,3.35,39.0,980.0,957.83,663.6
2017,7,22,13,30,881.0,121.0,3.4,39.0,970.0,969.54,671.42
2017,7,22,13,45,877.5,120.0,3.5,39.0,952.0,975.71,676.26
2017,7,22,14,0,874.0,119.0,3.6,39.0,934.0,978.19,678.96
2017,7,22,14,15,655.5,241.0,3.6,39.0,843.0,909.03,635.95
2017,7,22,14,30,437.0,363.0,3.6,39.0,752.0,815.83,571.13
2017,7,22,14,45,437.0,346.5,3.65,39.0,723.0,799.54,562.46
2017,7,22,15,0,437.0,330.0,3.7,39.0,694.0,780.82,551.73
2017,7,22,15,15,459.0,304.0,3.7,38.5,670.5,770.83,548.28
2017,7,22,15,30,481.0,278.0,3.7,38.0,647.0,757.51,542.59
2017,7,22,15,45,641.0,190.5,3.75,38.0,651.0,806.25,580.59
2017,7,22,16,0,801.0,103.0,3.8,38.0,655.0,830.19,597.87
2017,7,22,16,15,783.5,100.0,3.8,37.5,606.5,788.98,573.2
2017,7,22,16,30,766.0,97.0,3.8,37.0,558.0,745.95,547.31
2017,7,22,16,45,740.0,94.0,3.8,37.0,506.5,694.82,514.29
2017,7,22,17,0,714.0,91.0,3.8,37.0,455.0,643.12,480.32
2017,7,22,17,15,682.0,86.5,3.75,36.5,401.5,587.69,442.82
2017,7,22,17,30,650.0,82.0,3.7,36.0,348.0,530.77,402.61
2017,7,22,17,45,602.5,76.5,3.7,36.0,294.5,464.58,353.49
2017,7,22,18,0,555.0,71.0,3.7,36.0,241.0,401.47,305.1
2017,7,22,18,15,489.5,63.0,3.55,35.0,190.5,330.18,249.93
2017,7,22,18,30,424.0,55.0,3.4,34.0,140.0,264.81,197.41
2017,7,22,18,45,323.5,43.0,3.25,33.5,96.5,188.38,135.33
2017,7,22,19,0,223.0,31.0,3.1,33.0,53.0,121.77,78.81
2017,7,22,19,15,111.5,15.5,3.2,32.5,26.5,53.16,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,16.0,7.5,3.05,25.0,8.0,6.82,0.0
2017,7,23,6,0,32.0,15.0,3.2,25.0,16.0,12.84,0.0
2017,7,23,6,15,128.5,33.5,3.3,25.0,50.5,26.92,15.46
2017,7,23,6,30,225.0,52.0,3.4,25.0,85.0,39.84,27.82
2017,7,23,6,45,308.5,65.0,3.5,25.5,131.0,48.94,36.05
2017,7,23,7,0,392.0,78.0,3.6,26.0,177.0,57.72,43.74
2017,7,23,7,15,450.0,87.5,3.55,26.5,227.5,63.53,48.65
2017,7,23,7,30,508.0,97.0,3.5,27.0,278.0,69.42,53.46
2017,7,23,7,45,551.0,104.5,3.5,27.5,330.5,72.21,55.53
2017,7,23,8,0,594.0,112.0,3.5,28.0,383.0,74.82,57.38
2017,7,23,8,15,625.0,117.5,3.4,28.5,435.0,96.46,59.25
2017,7,23,8,30,656.0,123.0,3.3,29.0,487.0,145.5,83.92
2017,7,23,8,45,679.0,128.0,3.2,29.5,536.0,196.61,119.95
2017,7,23,9,0,702.0,133.0,3.1,30.0,585.0,250.22,162.4
2017,7,23,9,15,720.0,137.0,2.95,30.5,631.0,303.94,206.64
2017,7,23,9,30,738.0,141.0,2.8,31.0,677.0,363.69,255.15
2017,7,23,9,45,750.5,144.5,2.65,31.5,717.5,416.73,297.8
2017,7,23,10,0,763.0,148.0,2.5,32.0,758.0,470.05,339.3
2017,7,23,10,15,774.0,150.5,2.35,32.5,793.5,521.83,378.19
2017,7,23,10,30,785.0,153.0,2.2,33.0,829.0,573.22,415.3
2017,7,23,10,45,793.0,155.0,2.05,33.5,858.0,621.73,449.0
2017,7,23,11,0,801.0,157.0,1.9,34.0,887.0,669.09,480.6
2017,7,23,11,15,807.0,158.0,1.85,34.0,909.0,712.8,510.29
2017,7,23,11,30,813.0,159.0,1.8,34.0,931.0,754.74,538.11
2017,7,23,11,45,808.0,166.0,1.8,34.5,942.5,791.34,560.35
2017,7,23,12,0,803.0,173.0,1.8,35.0,954.0,825.16,580.16
2017,7,23,12,15,805.0,173.5,1.85,35.5,960.5,856.35,598.59
2017,7,23,12,30,807.0,174.0,1.9,36.0,967.0,884.97,615.33
2017,7,23,12,45,464.0,335.0,2.0,36.5,791.0,753.0,525.96
2017,7,23,13,0,121.0,496.0,2.1,37.0,615.0,585.23,407.89
2017,7,23,13,15,95.5,477.0,2.2,37.0,570.5,539.93,378.93
2017,7,23,13,30,70.0,458.0,2.3,37.0,526.0,501.66,353.38
2017,7,23,13,45,38.0,313.0,2.4,37.0,350.0,332.34,237.31
2017,7,23,14,0,6.0,168.0,2.5,37.0,174.0,157.01,111.51
2017,7,23,14,15,3.0,113.0,2.5,37.0,116.0,104.01,72.69
2017,7,23,14,30,0.0,58.0,2.5,37.0,58.0,51.59,33.46
2017,7,23,14,45,5.0,137.0,2.5,37.0,141.5,127.7,90.72
2017,7,23,15,0,10.0,216.0,2.5,37.0,225.0,205.84,148.38
2017,7,23,15,15,47.5,284.0,2.5,36.5,321.0,319.72,232.35
2017,7,23,15,30,85.0,352.0,2.5,36.0,417.0,426.43,309.33
2017,7,23,15,45,159.5,332.0,2.5,36.0,445.5,487.73,354.61
2017,7,23,16,0,234.0,312.0,2.5,36.0,474.0,529.59,386.29
2017,7,23,16,15,254.5,284.0,2.5,35.5,447.5,526.12,385.99
2017,7,23,16,30,275.0,256.0,2.5,35.0,421.0,505.45,374.06
2017,7,23,16,45,225.5,236.5,2.5,35.0,363.5,424.17,316.57
2017,7,23,17,0,176.0,217.0,2.5,35.0,306.0,359.66,269.98
2017,7,23,17,15,157.0,191.5,2.4,34.5,264.5,312.89,236.55
2017,7,23,17,30,138.0,166.0,2.3,34.0,223.0,267.18,203.06
2017,7,23,17,45,122.0,143.0,2.2,34.0,188.0,227.42,172.96
2017,7,23,18,0,106.0,120.0,2.1,34.0,153.0,188.83,143.11
2017,7,23,18,15,85.0,97.0,1.85,33.0,120.0,149.04,112.11
2017,7,23,18,30,64.0,74.0,1.6,32.0,87.0,111.09,81.84
2017,7,23,18,45,36.0,52.0,1.35,31.5,59.0,67.69,46.88
2017,7,23,19,0,8.0,30.0,1.1,31.0,31.0,30.78,16.84
2017,7,23,19,15,4.0,15.0,1.1,30.5,15.5,14.46,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,2.27,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.55,0.0
2017,7,24,6,15,18.5,31.5,3.2,25.0,34.0,26.7,15.14
2017,7,24,6,30,37.0,58.0,3.4,25.0,63.0,46.98,33.75
2017,7,24,6,45,92.5,85.0,3.65,25.5,106.0,65.61,50.13
2017,7,24,7,0,148.0,112.0,3.9,26.0,149.0,84.73,66.62
2017,7,24,7,15,246.5,115.5,4.05,26.5,195.5,85.79,67.5
2017,7,24,7,30,345.0,119.0,4.2,27.0,242.0,83.53,65.37
2017,7,24,7,45,270.5,153.5,4.35,27.5,259.5,109.83,87.05
2017,7,24,8,0,196.0,188.0,4.5,28.0,277.0,136.96,108.99
2017,7,24,8,15,168.5,215.0,4.35,28.5,298.5,160.68,118.76
2017,7,24,8,30,141.0,242.0,4.2,29.0,320.0,191.34,139.55
2017,7,24,8,45,120.0,264.5,4.1,29.5,335.5,217.28,159.03
2017,7,24,9,0,99.0,287.0,4.0,30.0,351.0,247.74,182.54
2017,7,24,9,15,121.5,314.0,3.8,30.5,398.0,277.47,203.89
2017,7,24,9,30,144.0,341.0,3.6,31.0,445.0,317.17,232.72
2017,7,24,9,45,392.0,279.5,3.45,31.5,587.0,374.83,272.29
2017,7,24,10,0,640.0,218.0,3.3,32.0,729.0,466.6,338.71
2017,7,24,10,15,653.0,222.0,3.2,32.5,764.0,515.46,375.24
2017,7,24,10,30,666.0,226.0,3.1,33.0,799.0,564.51,410.9
2017,7,24,10,45,681.0,225.5,3.05,33.5,829.0,611.05,443.95
2017,7,24,11,0,696.0,225.0,3.0,34.0,859.0,657.39,475.93
2017,7,24,11,15,486.5,344.0,2.95,34.0,792.5,646.52,465.28
2017,7,24,11,30,277.0,463.0,2.9,34.0,726.0,616.02,440.42
2017,7,24,11,45,499.5,346.0,2.9,34.5,828.5,710.25,508.3
2017,7,24,12,0,722.0,229.0,2.9,35.0,931.0,812.96,579.7
2017,7,24,12,15,723.5,229.5,2.85,35.0,937.0,842.8,598.45
2017,7,24,12,30,725.0,230.0,2.8,35.0,943.0,870.27,615.84
2017,7,24,12,45,563.5,330.0,2.75,35.5,883.5,839.65,590.43
2017,7,24,13,0,402.0,430.0,2.7,36.0,824.0,792.98,554.88
2017,7,24,13,15,562.5,327.0,2.6,36.0,872.0,868.7,608.01
2017,7,24,13,30,723.0,224.0,2.5,36.0,920.0,937.25,653.78
2017,7,24,13,45,478.0,343.5,2.45,36.5,800.0,825.01,575.96
2017,7,24,14,0,233.0,463.0,2.4,37.0,680.0,686.86,479.92
2017,7,24,14,15,116.5,280.0,2.35,36.5,388.5,392.61,282.69
2017,7,24,14,30,0.0,97.0,2.3,36.0,97.0,86.55,59.66
2017,7,24,14,45,0.0,82.5,2.3,36.0,82.5,73.39,50.16
2017,7,24,15,0,0.0,68.0,2.3,36.0,68.0,60.42,40.45
2017,7,24,15,15,0.0,58.5,2.35,36.0,58.5,51.92,34.09
2017,7,24,15,30,0.0,49.0,2.4,36.0,49.0,43.44,27.7
2017,7,24,15,45,0.0,82.5,2.45,36.0,82.5,73.21,50.5
2017,7,24,16,0,0.0,116.0,2.5,36.0,116.0,103.59,73.7
2017,7,24,16,15,0.0,92.5,2.5,35.5,92.5,82.03,57.63
2017,7,24,16,30,0.0,69.0,2.5,35.0,69.0,61.08,41.84
2017,7,24,16,45,0.0,74.0,2.5,35.0,74.0,65.5,45.44
2017,7,24,17,0,0.0,79.0,2.5,35.0,79.0,69.92,49.05
2017,7,24,17,15,0.0,69.5,2.3,34.5,69.5,61.45,42.74
2017,7,24,17,30,0.0,60.0,2.1,34.0,60.0,53.0,36.36
2017,7,24,17,45,0.0,50.0,1.95,33.5,50.0,44.12,29.53
2017,7,24,18,0,0.0,40.0,1.8,33.0,40.0,35.26,22.59
2017,7,24,18,15,0.0,31.0,1.7,32.0,31.0,27.3,16.29
2017,7,24,18,30,0.0,22.0,1.6,31.0,22.0,19.35,9.86
2017,7,24,18,45,0.0,14.5,1.55,30.5,14.5,12.74,4.41
2017,7,24,19,0,0.0,7.0,1.5,30.0,7.0,6.14,0.0
2017,7,24,19,15,0.0,3.5,1.75,29.5,3.5,3.18,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,5.0,3.25,23.5,5.0,0.0,0.0
2017,7,25,6,0,2.0,10.0,3.4,24.0,10.0,9.1,0.0
2017,7,25,6,15,54.0,34.5,3.6,24.5,42.0,28.2,16.15
2017,7,25,6,30,106.0,59.0,3.8,25.0,74.0,46.73,33.5
2017,7,25,6,45,192.0,77.0,4.0,25.5,119.0,59.11,44.62
2017,7,25,7,0,278.0,95.0,4.2,26.0,164.0,72.12,55.95
2017,7,25,7,15,339.5,108.5,4.2,26.5,214.0,78.19,61.09
2017,7,25,7,30,401.0,122.0,4.2,27.0,264.0,86.08,67.53
2017,7,25,7,45,236.0,153.0,4.25,28.0,240.0,109.29,86.41
2017,7,25,8,0,71.0,184.0,4.3,29.0,216.0,140.42,111.37
2017,7,25,8,15,333.5,165.0,4.25,29.5,345.5,127.7,89.38
2017,7,25,8,30,596.0,146.0,4.2,30.0,475.0,156.51,94.56
2017,7,25,8,45,355.0,217.5,4.2,30.5,419.0,216.62,148.3
2017,7,25,9,0,114.0,289.0,4.2,31.0,363.0,245.55,179.68
2017,7,25,9,15,405.0,225.5,4.1,31.5,514.5,282.68,199.33
2017,7,25,9,30,696.0,162.0,4.0,32.0,666.0,361.32,254.33
2017,7,25,9,45,480.5,267.0,3.95,32.5,624.5,401.15,289.61
2017,7,25,10,0,265.0,372.0,3.9,33.0,583.0,418.4,304.52
2017,7,25,10,15,508.0,272.5,3.85,33.5,700.5,483.02,351.82
2017,7,25,10,30,751.0,173.0,3.8,34.0,818.0,571.5,416.79
2017,7,25,10,45,760.5,174.5,3.8,34.5,847.0,619.12,450.92
2017,7,25,11,0,770.0,176.0,3.8,35.0,876.0,665.8,483.62
2017,7,25,11,15,776.0,177.5,3.8,35.0,897.5,708.86,514.03
2017,7,25,11,30,782.0,179.0,3.8,35.0,919.0,750.26,542.74
2017,7,25,11,45,797.0,171.5,3.8,35.5,936.0,789.09,568.0
2017,7,25,12,0,812.0,164.0,3.8,36.0,953.0,826.3,590.85
2017,7,25,12,15,607.5,297.0,3.8,36.0,890.0,804.07,572.63
2017,7,25,12,30,403.0,430.0,3.8,36.0,827.0,763.7,540.71
2017,7,25,12,45,317.5,462.0,3.85,36.5,774.0,732.01,517.14
2017,7,25,13,0,232.0,494.0,3.9,37.0,721.0,687.68,484.99
2017,7,25,13,15,519.5,329.0,3.9,37.0,830.5,830.7,588.11
2017,7,25,13,30,807.0,164.0,3.9,37.0,940.0,953.45,670.89
2017,7,25,13,45,803.0,162.5,3.9,37.0,922.5,958.8,673.88
2017,7,25,14,0,799.0,161.0,3.9,37.0,905.0,960.61,675.55
2017,7,25,14,15,792.5,159.5,3.9,37.0,879.5,956.44,673.58
2017,7,25,14,30,786.0,158.0,3.9,37.0,854.0,948.81,669.56
2017,7,25,14,45,743.0,175.5,3.9,37.0,814.5,921.79,653.25
2017,7,25,15,0,700.0,193.0,3.9,37.0,775.0,899.68,640.21
2017,7,25,15,15,481.0,272.5,3.9,37.0,663.5,761.57,546.92
2017,7,25,15,30,262.0,352.0,3.9,37.0,552.0,620.91,447.85
2017,7,25,15,45,234.0,333.0,3.95,37.0,504.0,556.91,405.28
2017,7,25,16,0,206.0,314.0,4.0,37.0,456.0,508.27,372.1
2017,7,25,16,15,393.5,241.5,3.95,36.5,486.5,612.68,451.79
2017,7,25,16,30,581.0,169.0,3.9,36.0,517.0,680.88,504.86
2017,7,25,16,45,544.5,164.0,3.9,36.0,466.0,619.67,462.53
2017,7,25,17,0,508.0,159.0,3.9,36.0,415.0,565.91,425.11
2017,7,25,17,15,468.0,149.0,3.75,35.5,364.0,505.55,382.67
2017,7,25,17,30,428.0,139.0,3.6,35.0,313.0,447.28,340.66
2017,7,25,17,45,368.0,128.0,3.5,34.5,261.5,378.5,289.54
2017,7,25,18,0,308.0,117.0,3.4,34.0,210.0,305.38,233.83
2017,7,25,18,15,241.5,99.0,3.2,33.5,163.0,237.53,180.61
2017,7,25,18,30,175.0,81.0,3.0,33.0,116.0,176.62,131.78
2017,7,25,18,45,105.0,57.5,2.9,32.5,76.5,108.07,76.93
2017,7,25,19,0,35.0,34.0,2.8,32.0,37.0,53.55,32.3
2017,7,25,19,15,17.5,17.0,3.0,31.5,18.5,20.08,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,8.0,6.0,2.95,24.5,6.5,0.0,0.0
2017,7,26,6,0,16.0,12.0,3.2,25.0,13.0,10.91,0.0
2017,7,26,6,15,106.5,32.0,3.4,25.5,46.0,25.71,13.97
2017,7,26,6,30,197.0,52.0,3.6,26.0,79.0,41.03,28.58
2017,7,26,6,45,305.5,62.5,3.8,26.5,127.0,47.15,34.33
2017,7,26,7,0,414.0,73.0,4.0,27.0,175.0,54.25,40.6
2017,7,26,7,15,473.0,81.5,4.1,27.5,226.5,60.09,45.54
2017,7,26,7,30,532.0,90.0,4.2,28.0,278.0,64.25,48.89
2017,7,26,7,45,589.5,92.5,4.35,28.5,333.0,63.63,48.12
2017,7,26,8,0,647.0,95.0,4.5,29.0,388.0,63.2,47.48
2017,7,26,8,15,676.5,99.5,4.55,29.5,440.5,85.26,49.48
2017,7,26,8,30,706.0,104.0,4.6,30.0,493.0,136.67,74.94
2017,7,26,8,45,735.0,105.0,4.65,31.0,544.5,194.21,115.38
2017,7,26,9,0,764.0,106.0,4.7,32.0,596.0,248.93,158.49
2017,7,26,9,15,780.5,109.0,4.7,32.5,642.5,304.58,204.83
2017,7,26,9,30,797.0,112.0,4.7,33.0,689.0,361.35,252.03
2017,7,26,9,45,813.0,112.5,4.75,33.5,731.0,421.11,300.58
2017,7,26,10,0,829.0,113.0,4.8,34.0,773.0,476.25,344.57
2017,7,26,10,15,838.5,115.0,4.75,34.0,809.0,529.41,386.45
2017,7,26,10,30,848.0,117.0,4.7,34.0,845.0,581.79,426.56
2017,7,26,10,45,856.5,117.5,4.7,34.5,874.5,631.31,462.79
2017,7,26,11,0,865.0,118.0,4.7,35.0,904.0,679.48,496.99
2017,7,26,11,15,870.0,119.0,4.7,35.5,926.0,723.99,527.74
2017,7,26,11,30,875.0,120.0,4.7,36.0,948.0,766.42,555.32
2017,7,26,11,45,864.5,130.0,4.7,36.5,958.5,802.0,577.39
2017,7,26,12,0,854.0,140.0,4.7,37.0,969.0,834.14,596.99
2017,7,26,12,15,855.5,140.0,4.65,37.0,975.0,864.69,616.51
2017,7,26,12,30,857.0,140.0,4.6,37.0,981.0,892.51,634.18
2017,7,26,12,45,856.0,140.5,4.6,37.0,978.5,915.7,649.04
2017,7,26,13,0,855.0,141.0,4.6,37.0,976.0,935.85,662.0
2017,7,26,13,15,852.5,140.5,4.55,37.0,966.0,950.46,671.25
2017,7,26,13,30,850.0,140.0,4.5,37.0,956.0,961.65,678.41
2017,7,26,13,45,845.5,139.0,4.5,37.5,938.0,966.91,680.73
2017,7,26,14,0,841.0,138.0,4.5,38.0,920.0,968.57,680.9
2017,7,26,14,15,834.5,137.0,4.5,38.0,894.5,964.69,679.11
2017,7,26,14,30,828.0,136.0,4.5,38.0,869.0,957.28,675.23
2017,7,26,14,45,839.5,122.0,4.5,38.0,842.0,950.67,672.0
2017,7,26,15,0,851.0,108.0,4.5,38.0,815.0,939.75,666.11
2017,7,26,15,15,840.5,106.0,4.5,37.5,776.0,916.64,653.84
2017,7,26,15,30,830.0,104.0,4.5,37.0,737.0,890.45,639.58
2017,7,26,15,45,818.5,101.0,4.5,37.0,693.5,859.37,620.72
2017,7,26,16,0,807.0,98.0,4.5,37.0,650.0,825.65,600.03
2017,7,26,16,15,789.0,95.0,4.5,36.5,601.5,791.24,579.96
2017,7,26,16,30,771.0,92.0,4.5,36.0,553.0,747.43,553.15
2017,7,26,16,45,749.5,88.0,4.5,36.0,502.0,698.24,521.08
2017,7,26,17,0,728.0,84.0,4.5,36.0,451.0,648.13,487.84
2017,7,26,17,15,696.5,79.5,4.4,35.5,397.5,589.91,448.32
2017,7,26,17,30,665.0,75.0,4.3,35.0,344.0,534.39,408.57
2017,7,26,17,45,621.5,69.5,4.25,34.5,291.0,469.67,360.69
2017,7,26,18,0,578.0,64.0,4.2,34.0,238.0,407.65,313.09
2017,7,26,18,15,512.0,56.5,3.9,33.5,187.0,335.32,255.68
2017,7,26,18,30,446.0,49.0,3.6,33.0,136.0,269.06,201.27
2017,7,26,18,45,341.0,38.5,3.35,32.5,92.0,191.19,137.41
2017,7,26,19,0,236.0,28.0,3.1,32.0,48.0,125.35,78.96
2017,7,26,19,15,118.0,14.0,3.1,31.5,24.0,43.86,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,21.5,6.5,2.3,23.5,7.0,0.0,0.0
2017,7,27,6,0,43.0,13.0,2.4,24.0,14.0,11.82,0.0
2017,7,27,6,15,157.5,29.0,2.55,24.5,48.0,22.63,11.5
2017,7,27,6,30,272.0,45.0,2.7,25.0,82.0,34.67,23.38
2017,7,27,6,45,368.5,54.5,2.85,25.5,130.0,42.38,30.44
2017,7,27,7,0,465.0,64.0,3.0,26.0,178.0,48.33,35.73
2017,7,27,7,15,522.0,71.5,3.05,26.5,230.0,52.25,39.08
2017,7,27,7,30,579.0,79.0,3.1,27.0,282.0,56.01,42.13
2017,7,27,7,45,620.0,84.5,3.2,28.0,335.0,58.0,43.49
2017,7,27,8,0,661.0,90.0,3.3,29.0,388.0,59.87,44.69
2017,7,27,8,15,689.5,94.5,3.25,29.5,440.5,82.2,46.86
2017,7,27,8,30,718.0,99.0,3.2,30.0,493.0,139.96,76.99
2017,7,27,8,45,738.5,103.0,3.2,31.0,542.5,193.28,114.29
2017,7,27,9,0,759.0,107.0,3.2,32.0,592.0,248.73,158.05
2017,7,27,9,15,775.0,110.0,3.1,32.5,638.5,304.0,203.74
2017,7,27,9,30,791.0,113.0,3.0,33.0,685.0,360.37,250.11
2017,7,27,9,45,804.5,115.0,2.95,33.5,726.5,415.75,294.87
2017,7,27,10,0,818.0,117.0,2.9,34.0,768.0,474.76,340.78
2017,7,27,10,15,827.5,119.0,2.85,34.5,803.5,527.43,380.76
2017,7,27,10,30,837.0,121.0,2.8,35.0,839.0,579.34,418.8
2017,7,27,10,45,845.5,121.5,2.8,35.5,868.5,628.42,453.81
2017,7,27,11,0,854.0,122.0,2.8,36.0,898.0,676.16,486.82
2017,7,27,11,15,859.0,123.5,2.8,36.5,919.5,720.7,516.72
2017,7,27,11,30,864.0,125.0,2.8,37.0,941.0,763.18,543.58
2017,7,27,11,45,880.0,116.5,2.8,37.5,959.0,803.59,568.03
2017,7,27,12,0,896.0,108.0,2.8,38.0,977.0,842.13,590.98
2017,7,27,12,15,897.0,108.0,2.85,38.0,983.0,873.29,610.62
2017,7,27,12,30,898.0,108.0,2.9,38.0,989.0,901.51,628.42
2017,7,27,12,45,898.0,107.5,3.0,38.5,987.0,925.3,642.46
2017,7,27,13,0,898.0,107.0,3.1,39.0,985.0,945.85,654.51
2017,7,27,13,15,896.0,106.5,3.2,39.0,975.0,961.1,664.73
2017,7,27,13,30,894.0,106.0,3.3,39.0,965.0,972.77,672.86
2017,7,27,13,45,891.0,105.0,3.4,39.0,947.0,979.3,677.94
2017,7,27,14,0,888.0,104.0,3.5,39.0,929.0,982.09,680.85
2017,7,27,14,15,882.5,103.0,3.55,39.0,903.5,978.69,679.73
2017,7,27,14,30,877.0,102.0,3.6,39.0,878.0,971.59,676.46
2017,7,27,14,45,863.5,104.0,3.7,39.0,844.5,956.26,668.45
2017,7,27,15,0,850.0,106.0,3.8,39.0,811.0,937.66,658.45
2017,7,27,15,15,840.0,104.0,3.85,38.5,772.5,914.98,646.95
2017,7,27,15,30,830.0,102.0,3.9,38.0,734.0,889.2,633.42
2017,7,27,15,45,815.5,100.0,4.0,38.0,690.0,856.45,614.16
2017,7,27,16,0,801.0,98.0,4.1,38.0,646.0,821.24,593.12
2017,7,27,16,15,783.5,95.0,4.1,37.5,597.5,787.42,573.61
2017,7,27,16,30,766.0,92.0,4.1,37.0,549.0,744.14,547.39
2017,7,27,16,45,741.5,89.0,4.15,37.0,497.5,693.91,514.99
2017,7,27,17,0,717.0,86.0,4.2,37.0,446.0,642.99,481.54
2017,7,27,17,15,685.0,81.5,4.15,36.5,393.0,584.82,442.27
2017,7,27,17,30,653.0,77.0,4.1,36.0,340.0,529.62,403.04
2017,7,27,17,45,608.0,71.0,4.1,35.5,287.0,463.89,354.72
2017,7,27,18,0,563.0,65.0,4.1,35.0,234.0,401.06,306.78
2017,7,27,18,15,496.0,57.5,3.85,34.5,183.5,328.95,249.8
2017,7,27,18,30,429.0,50.0,3.6,34.0,133.0,263.01,195.91
2017,7,27,18,45,324.5,39.0,3.4,33.5,89.5,185.66,132.75
2017,7,27,19,0,220.0,28.0,3.2,33.0,46.0,118.64,73.35
2017,7,27,19,15,110.0,14.0,3.2,32.5,23.0,41.76,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,28.0,6.5,2.8,23.5,7.0,0.0,0.0
2017,7,28,6,0,56.0,13.0,3.0,24.0,14.0,11.82,0.0
2017,7,28,6,15,181.0,28.0,3.2,24.5,49.5,21.9,10.73
2017,7,28,6,30,306.0,43.0,3.4,25.0,85.0,33.23,22.14
2017,7,28,6,45,404.0,52.0,3.6,26.0,134.0,40.39,28.67
2017,7,28,7,0,502.0,61.0,3.8,27.0,183.0,46.05,33.63
2017,7,28,7,15,558.5,68.0,3.85,27.5,236.0,49.72,36.76
2017,7,28,7,30,615.0,75.0,3.9,28.0,289.0,53.25,39.62
2017,7,28,7,45,661.0,78.5,4.0,29.0,344.5,54.0,39.95
2017,7,28,8,0,707.0,82.0,4.1,30.0,400.0,60.31,44.88
2017,7,28,8,15,734.5,86.0,4.05,30.5,453.5,83.42,46.88
2017,7,28,8,30,762.0,90.0,4.0,31.0,507.0,137.42,73.07
2017,7,28,8,45,786.5,91.5,3.95,32.0,559.0,192.22,111.18
2017,7,28,9,0,811.0,93.0,3.9,33.0,611.0,249.56,156.44
2017,7,28,9,15,826.5,95.5,3.8,33.5,658.0,313.43,208.88
2017,7,28,9,30,842.0,98.0,3.7,34.0,705.0,371.53,256.87
2017,7,28,9,45,856.5,98.5,3.65,35.0,748.0,428.24,302.3
2017,7,28,10,0,871.0,99.0,3.6,36.0,791.0,485.13,346.28
2017,7,28,10,15,879.5,100.5,3.55,36.5,827.0,539.67,387.74
2017,7,28,10,30,888.0,102.0,3.5,37.0,863.0,593.24,427.05
2017,7,28,10,45,896.0,102.5,3.45,37.5,892.5,644.47,463.42
2017,7,28,11,0,904.0,103.0,3.4,38.0,922.0,694.18,497.58
2017,7,28,11,15,908.5,103.5,3.35,38.0,944.0,739.67,528.98
2017,7,28,11,30,913.0,104.0,3.3,38.0,966.0,782.9,556.48
2017,7,28,11,45,903.0,113.0,3.25,38.5,977.0,819.65,578.27
2017,7,28,12,0,893.0,122.0,3.2,39.0,988.0,852.84,597.54
2017,7,28,12,15,894.0,122.5,3.15,39.0,994.0,884.56,616.96
2017,7,28,12,30,895.0,123.0,3.1,39.0,1000.0,913.35,634.45
2017,7,28,12,45,894.5,122.5,3.1,39.5,997.5,936.87,647.56
2017,7,28,13,0,894.0,122.0,3.1,40.0,995.0,957.15,658.67
2017,7,28,13,15,891.5,121.5,3.05,40.0,984.5,972.13,667.6
2017,7,28,13,30,889.0,121.0,3.0,40.0,974.0,983.52,674.43
2017,7,28,13,45,885.0,120.5,2.95,40.0,955.5,989.78,678.24
2017,7,28,14,0,881.0,120.0,2.9,40.0,937.0,992.32,679.92
2017,7,28,14,15,875.0,118.5,2.9,40.0,911.5,988.17,678.06
2017,7,28,14,30,869.0,117.0,2.9,40.0,886.0,980.31,674.1
2017,7,28,14,45,860.0,116.0,2.9,40.0,853.0,966.45,666.59
2017,7,28,15,0,851.0,115.0,2.9,40.0,820.0,949.14,657.08
2017,7,28,15,15,840.5,113.0,2.85,39.5,781.0,926.06,645.07
2017,7,28,15,30,830.0,111.0,2.8,39.0,742.0,899.89,631.12
2017,7,28,15,45,816.5,108.0,2.8,39.0,697.5,875.39,617.24
2017,7,28,16,0,803.0,105.0,2.8,39.0,653.0,839.57,596.04
2017,7,28,16,15,784.5,102.0,2.8,38.5,604.0,797.16,571.63
2017,7,28,16,30,766.0,99.0,2.8,38.0,555.0,752.97,545.64
2017,7,28,16,45,742.0,95.0,2.8,38.0,502.5,701.89,513.4
2017,7,28,17,0,718.0,91.0,2.8,38.0,450.0,650.06,480.07
2017,7,28,17,15,685.0,86.0,2.6,37.5,396.0,592.99,441.75
2017,7,28,17,30,652.0,81.0,2.4,37.0,342.0,534.32,400.58
2017,7,28,17,45,605.5,75.0,2.25,36.5,288.5,467.63,352.36
2017,7,28,18,0,559.0,69.0,2.1,36.0,235.0,403.95,304.61
2017,7,28,18,15,489.5,60.5,1.85,35.0,183.5,329.5,247.44
2017,7,28,18,30,420.0,52.0,1.6,34.0,132.0,261.5,193.22
2017,7,28,18,45,312.5,40.0,1.4,33.0,88.5,182.33,129.73
2017,7,28,19,0,205.0,28.0,1.2,32.0,45.0,113.91,69.38
2017,7,28,19,15,102.5,14.0,1.2,31.5,22.5,39.8,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,19.5,6.0,3.0,24.5,6.5,0.0,0.0
2017,7,29,6,0,39.0,12.0,3.2,25.0,13.0,10.91,0.0
2017,7,29,6,15,158.0,28.0,3.35,25.5,47.5,21.89,10.41
2017,7,29,6,30,277.0,44.0,3.5,26.0,82.0,33.96,22.61
2017,7,29,6,45,374.0,54.5,3.7,26.5,130.0,42.59,30.44
2017,7,29,7,0,471.0,65.0,3.9,27.0,178.0,49.38,36.45
2017,7,29,7,15,529.5,72.5,3.85,28.0,231.0,53.26,39.67
2017,7,29,7,30,588.0,80.0,3.8,29.0,284.0,57.0,42.6
2017,7,29,7,45,633.5,84.5,3.75,30.0,339.0,58.24,43.32
2017,7,29,8,0,679.0,89.0,3.7,31.0,394.0,59.45,43.97
2017,7,29,8,15,708.0,93.5,3.45,32.0,447.5,82.09,46.04
2017,7,29,8,30,737.0,98.0,3.2,33.0,501.0,141.12,76.22
2017,7,29,8,45,760.5,101.0,2.95,34.0,552.5,195.46,113.59
2017,7,29,9,0,784.0,104.0,2.7,35.0,604.0,252.29,157.69
2017,7,29,9,15,800.0,107.0,2.35,35.5,650.5,309.22,203.84
2017,7,29,9,30,816.0,110.0,2.0,36.0,697.0,367.2,250.28
2017,7,29,9,45,828.5,112.0,1.7,36.5,739.0,428.01,297.27
2017,7,29,10,0,841.0,114.0,1.4,37.0,781.0,483.83,338.72
2017,7,29,10,15,850.0,116.0,1.2,37.5,817.0,537.62,377.1
2017,7,29,10,30,859.0,118.0,1.0,38.0,853.0,590.55,412.87
2017,7,29,10,45,865.5,119.5,0.8,38.5,882.0,640.44,444.66
2017,7,29,11,0,872.0,121.0,0.6,39.0,911.0,688.76,473.54
2017,7,29,11,15,876.5,122.0,0.7,39.0,933.0,733.45,503.58
2017,7,29,11,30,881.0,123.0,0.8,39.0,955.0,775.99,530.73
2017,7,29,11,45,883.0,124.5,0.9,39.5,968.5,814.65,553.7
2017,7,29,12,0,885.0,126.0,1.0,40.0,982.0,850.67,574.92
2017,7,29,12,15,885.5,126.0,1.15,40.0,988.0,881.35,594.77
2017,7,29,12,30,886.0,126.0,1.3,40.0,994.0,909.09,612.91
2017,7,29,12,45,582.5,303.5,1.5,40.5,874.0,835.53,566.4
2017,7,29,13,0,279.0,481.0,1.7,41.0,754.0,730.25,494.46
2017,7,29,13,15,577.5,304.0,1.85,41.0,860.5,865.27,588.88
2017,7,29,13,30,876.0,127.0,2.0,41.0,967.0,977.8,660.21
2017,7,29,13,45,869.0,128.0,2.15,41.5,947.5,982.55,662.56
2017,7,29,14,0,862.0,129.0,2.3,42.0,928.0,983.64,663.79
2017,7,29,14,15,675.0,240.0,2.4,41.5,855.0,934.2,636.9
2017,7,29,14,30,488.0,351.0,2.5,41.0,782.0,859.9,589.06
2017,7,29,14,45,506.0,326.5,2.7,41.0,759.0,852.5,587.98
2017,7,29,15,0,524.0,302.0,2.9,41.0,736.0,841.84,584.28
2017,7,29,15,15,515.5,284.0,2.95,40.5,693.5,809.43,566.47
2017,7,29,15,30,507.0,266.0,3.0,40.0,651.0,774.7,547.03
2017,7,29,15,45,518.5,242.5,3.15,40.0,615.5,750.16,533.72
2017,7,29,16,0,530.0,219.0,3.3,40.0,580.0,722.48,518.04
2017,7,29,16,15,473.5,219.0,3.35,39.5,523.5,659.33,477.27
2017,7,29,16,30,417.0,219.0,3.4,39.0,467.0,597.79,436.75
2017,7,29,16,45,449.0,188.5,3.45,39.0,432.5,574.84,423.31
2017,7,29,17,0,481.0,158.0,3.5,39.0,398.0,547.27,406.03
2017,7,29,17,15,537.5,125.5,3.4,38.5,364.0,529.51,395.95
2017,7,29,17,30,594.0,93.0,3.3,38.0,330.0,511.22,384.5
2017,7,29,17,45,541.0,86.0,3.25,37.5,276.5,442.04,334.05
2017,7,29,18,0,488.0,79.0,3.2,37.0,223.0,376.56,284.76
2017,7,29,18,15,417.0,68.5,2.85,36.0,173.5,298.6,224.69
2017,7,29,18,30,346.0,58.0,2.5,35.0,124.0,232.92,172.16
2017,7,29,18,45,243.5,43.5,2.15,34.5,82.0,158.05,111.84
2017,7,29,19,0,141.0,29.0,1.8,34.0,40.0,94.39,55.76
2017,7,29,19,15,70.5,14.5,1.85,33.5,20.0,31.81,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,8.5,4.5,0.75,26.5,5.0,0.0,0.0
2017,7,30,6,0,17.0,9.0,0.8,27.0,10.0,8.19,0.0
2017,7,30,6,15,103.5,28.5,0.85,27.5,41.5,23.03,10.86
2017,7,30,6,30,190.0,48.0,0.9,28.0,73.0,36.9,24.81
2017,7,30,6,45,272.5,63.0,1.0,28.5,118.0,47.58,34.33
2017,7,30,7,0,355.0,78.0,1.1,29.0,163.0,57.87,43.24
2017,7,30,7,15,414.5,89.0,1.15,29.5,213.5,64.74,49.01
2017,7,30,7,30,474.0,100.0,1.2,30.0,264.0,71.33,54.34
2017,7,30,7,45,518.5,108.0,1.25,30.5,316.0,75.47,57.49
2017,7,30,8,0,563.0,116.0,1.3,31.0,368.0,78.3,59.48
2017,7,30,8,15,595.5,122.5,1.25,31.5,419.5,98.76,61.22
2017,7,30,8,30,628.0,129.0,1.2,32.0,471.0,147.26,85.11
2017,7,30,8,45,649.5,135.5,1.2,33.0,520.0,197.99,119.85
2017,7,30,9,0,671.0,142.0,1.2,34.0,569.0,251.12,160.42
2017,7,30,9,15,689.5,146.5,1.2,34.5,614.5,304.07,202.56
2017,7,30,9,30,708.0,151.0,1.2,35.0,660.0,358.56,245.64
2017,7,30,9,45,718.0,157.0,1.25,35.5,700.0,412.13,287.38
2017,7,30,10,0,728.0,163.0,1.3,36.0,740.0,465.83,327.92
2017,7,30,10,15,739.5,166.0,1.35,36.0,775.0,520.32,368.4
2017,7,30,10,30,751.0,169.0,1.4,36.0,810.0,571.2,405.37
2017,7,30,10,45,756.0,173.0,1.5,36.5,838.0,618.43,438.33
2017,7,30,11,0,761.0,177.0,1.6,37.0,866.0,664.33,469.51
2017,7,30,11,15,767.0,178.5,1.7,37.0,887.5,707.3,499.11
2017,7,30,11,30,773.0,180.0,1.8,37.0,909.0,748.63,527.15
2017,7,30,11,45,786.5,174.0,1.9,37.5,925.5,787.53,552.01
2017,7,30,12,0,800.0,168.0,2.0,38.0,942.0,824.77,574.59
2017,7,30,12,15,801.0,168.5,2.15,38.0,947.5,855.25,594.45
2017,7,30,12,30,802.0,169.0,2.3,38.0,953.0,883.08,612.7
2017,7,30,12,45,796.5,172.0,2.45,38.5,950.0,904.49,625.7
2017,7,30,13,0,791.0,175.0,2.6,39.0,947.0,922.75,636.79
2017,7,30,13,15,788.5,174.5,2.75,39.0,936.5,937.25,646.98
2017,7,30,13,30,786.0,174.0,2.9,39.0,926.0,948.4,655.2
2017,7,30,13,45,773.5,177.5,3.05,39.0,906.5,950.29,657.8
2017,7,30,14,0,761.0,181.0,3.2,39.0,887.0,948.67,658.37
2017,7,30,14,15,754.0,179.0,3.35,38.5,861.5,943.6,658.25
2017,7,30,14,30,747.0,177.0,3.5,38.0,836.0,935.15,656.07
2017,7,30,14,45,684.0,206.5,3.7,38.0,792.5,908.79,641.41
2017,7,30,15,0,621.0,236.0,3.9,38.0,749.0,872.94,619.82
2017,7,30,15,15,606.0,231.0,4.0,37.5,711.5,846.03,605.15
2017,7,30,15,30,591.0,226.0,4.1,37.0,674.0,816.76,588.64
2017,7,30,15,45,441.0,261.5,4.25,37.0,584.5,700.7,509.28
2017,7,30,16,0,291.0,297.0,4.4,37.0,495.0,581.99,426.02
2017,7,30,16,15,385.5,247.0,4.4,36.5,488.5,600.59,444.26
2017,7,30,16,30,480.0,197.0,4.4,36.0,482.0,626.22,466.44
2017,7,30,16,45,418.0,191.0,4.45,36.0,422.0,554.0,415.36
2017,7,30,17,0,356.0,185.0,4.5,36.0,362.0,471.8,356.56
2017,7,30,17,15,362.0,167.5,4.4,35.5,329.0,442.36,336.7
2017,7,30,17,30,368.0,150.0,4.3,35.0,296.0,411.28,314.75
2017,7,30,17,45,326.5,132.5,4.2,35.0,247.0,350.18,268.39
2017,7,30,18,0,285.0,115.0,4.1,35.0,198.0,292.51,223.58
2017,7,30,18,15,228.5,94.0,3.9,34.5,152.0,226.95,172.0
2017,7,30,18,30,172.0,73.0,3.7,34.0,106.0,167.05,123.84
2017,7,30,18,45,115.0,49.5,3.5,33.5,68.0,109.44,77.13
2017,7,30,19,0,58.0,26.0,3.3,33.0,30.0,55.81,30.71
2017,7,30,19,15,29.0,13.0,3.25,32.5,15.0,19.48,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,30.5,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,3.5,2.5,24.5,3.5,0.0,0.0
2017,7,31,6,0,0.0,7.0,2.6,25.0,7.0,6.37,0.0
2017,7,31,6,15,78.0,28.0,2.65,25.0,38.0,22.6,10.36
2017,7,31,6,30,156.0,49.0,2.7,25.0,69.0,38.67,26.56
2017,7,31,6,45,235.5,66.0,2.75,25.5,113.5,51.51,38.09
2017,7,31,7,0,315.0,83.0,2.8,26.0,158.0,61.47,46.86
2017,7,31,7,15,372.5,96.5,2.65,26.5,208.0,70.01,54.14
2017,7,31,7,30,430.0,110.0,2.5,27.0,258.0,78.16,60.85
2017,7,31,7,45,215.0,118.5,2.4,28.0,192.5,86.9,67.72
2017,7,31,8,0,0.0,127.0,2.3,29.0,127.0,107.62,84.31
2017,7,31,8,15,201.5,162.0,2.15,29.5,271.5,120.93,86.6
2017,7,31,8,30,403.0,197.0,2.0,30.0,416.0,174.06,115.31
2017,7,31,8,45,357.0,232.0,1.95,31.0,440.0,227.25,155.25
2017,7,31,9,0,311.0,267.0,1.9,32.0,464.0,268.45,187.86
2017,7,31,9,15,510.0,209.5,2.05,32.5,562.5,302.17,208.77
2017,7,31,9,30,709.0,152.0,2.2,33.0,661.0,360.11,250.66
2017,7,31,9,45,612.5,216.5,2.35,33.5,675.5,417.2,296.85
2017,7,31,10,0,516.0,281.0,2.5,34.0,690.0,463.07,332.35
2017,7,31,10,15,468.5,314.5,2.65,34.0,699.0,498.54,359.45
2017,7,31,10,30,421.0,348.0,2.8,34.0,708.0,528.6,381.71
2017,7,31,10,45,612.5,250.0,3.0,34.5,793.5,593.63,429.88
2017,7,31,11,0,804.0,152.0,3.2,35.0,879.0,672.57,487.47
2017,7,31,11,15,809.5,153.5,3.35,35.0,901.0,716.94,518.92
2017,7,31,11,30,815.0,155.0,3.5,35.0,923.0,759.48,548.81
2017,7,31,11,45,821.0,154.5,3.65,35.5,938.0,798.63,573.79
2017,7,31,12,0,827.0,154.0,3.8,36.0,953.0,828.42,592.32
2017,7,31,12,15,829.0,154.0,3.9,36.0,959.5,858.91,612.32
2017,7,31,12,30,831.0,154.0,4.0,36.0,966.0,886.78,630.61
2017,7,31,12,45,836.0,150.5,4.1,36.5,965.5,911.63,645.65
2017,7,31,13,0,841.0,147.0,4.2,37.0,965.0,933.62,658.85
2017,7,31,13,15,838.5,146.5,4.25,37.0,955.0,948.11,668.45
2017,7,31,13,30,836.0,146.0,4.3,37.0,945.0,959.2,676.02
2017,7,31,13,45,836.5,141.5,4.35,37.0,928.5,965.96,680.97
2017,7,31,14,0,837.0,137.0,4.4,37.0,912.0,969.09,683.75
2017,7,31,14,15,831.0,135.5,4.4,37.0,886.5,965.11,681.9
2017,7,31,14,30,825.0,134.0,4.4,37.0,861.0,957.58,677.94
2017,7,31,14,45,820.5,130.0,4.45,37.0,830.0,945.49,671.43
2017,7,31,15,0,816.0,126.0,4.5,37.0,799.0,929.94,662.79
2017,7,31,15,15,805.0,123.5,4.45,36.5,760.0,916.09,656.27
2017,7,31,15,30,794.0,121.0,4.4,36.0,721.0,889.25,641.26
2017,7,31,15,45,783.5,116.5,4.4,36.0,678.0,857.8,622.11
2017,7,31,16,0,773.0,112.0,4.4,36.0,635.0,823.69,601.11
2017,7,31,16,15,754.0,108.5,4.3,35.5,587.0,781.02,574.99
2017,7,31,16,30,735.0,105.0,4.2,35.0,539.0,736.68,547.4
2017,7,31,16,45,713.0,99.5,4.15,35.0,488.0,686.4,514.29
2017,7,31,17,0,691.0,94.0,4.1,35.0,437.0,638.11,482.08
2017,7,31,17,15,657.5,88.5,4.0,34.5,383.5,578.59,440.95
2017,7,31,17,30,624.0,83.0,3.9,34.0,330.0,520.05,398.91
2017,7,31,17,45,579.5,76.0,3.8,34.0,277.0,454.51,349.48
2017,7,31,18,0,535.0,69.0,3.7,34.0,224.0,391.88,300.66
2017,7,31,18,15,466.5,60.0,3.3,33.0,174.0,318.42,242.81
2017,7,31,18,30,398.0,51.0,2.9,32.0,124.0,251.4,188.13
2017,7,31,18,45,296.5,38.0,2.55,31.5,82.0,174.62,124.9
2017,7,31,19,0,195.0,25.0,2.2,31.0,40.0,105.73,60.26
2017,7,31,19,15,97.5,12.5,2.15,30.5,20.0,37.12,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.0,0.0,0.0,0.0
