Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,18.0,4.5,1.45,24.5,5.0,0.0,0.0
2017,8,1,6,0,36.0,9.0,1.7,25.0,10.0,8.19,0.0
2017,8,1,6,15,141.0,26.0,1.75,25.5,42.0,20.34,8.41
2017,8,1,6,30,246.0,43.0,1.8,26.0,74.0,33.2,21.89
2017,8,1,6,45,328.0,56.0,1.85,27.0,120.0,42.52,30.27
2017,8,1,7,0,410.0,69.0,1.9,28.0,166.0,51.51,38.07
2017,8,1,7,15,468.0,78.5,1.75,28.5,217.0,58.16,43.71
2017,8,1,7,30,526.0,88.0,1.6,29.0,268.0,63.19,47.79
2017,8,1,7,45,565.0,96.0,1.45,29.5,320.5,66.64,50.42
2017,8,1,8,0,604.0,104.0,1.3,30.0,373.0,69.86,52.78
2017,8,1,8,15,634.5,110.0,1.25,30.5,425.0,91.2,54.89
2017,8,1,8,30,665.0,116.0,1.2,31.0,477.0,141.67,79.77
2017,8,1,8,45,688.0,121.0,1.15,31.5,526.5,193.87,115.95
2017,8,1,9,0,711.0,126.0,1.1,32.0,576.0,248.59,158.46
2017,8,1,9,15,729.0,129.5,1.1,32.5,622.5,307.98,205.97
2017,8,1,9,30,747.0,133.0,1.1,33.0,669.0,363.19,250.14
2017,8,1,9,45,761.5,135.5,1.15,33.5,710.0,417.35,292.79
2017,8,1,10,0,776.0,138.0,1.2,34.0,751.0,471.98,334.48
2017,8,1,10,15,507.5,275.0,1.3,34.0,684.0,488.29,348.48
2017,8,1,10,30,239.0,412.0,1.4,34.0,617.0,481.6,343.45
2017,8,1,10,45,525.0,279.5,1.55,34.5,748.5,565.8,404.93
2017,8,1,11,0,811.0,147.0,1.7,35.0,880.0,673.81,481.72
2017,8,1,11,15,816.5,148.5,1.8,35.5,901.5,718.5,511.23
2017,8,1,11,30,822.0,150.0,1.9,36.0,923.0,756.78,536.33
2017,8,1,11,45,801.5,167.5,2.05,36.5,931.0,795.74,560.68
2017,8,1,12,0,781.0,185.0,2.2,37.0,939.0,826.24,579.46
2017,8,1,12,15,782.5,185.5,2.3,37.0,945.5,856.84,599.15
2017,8,1,12,30,784.0,186.0,2.4,37.0,952.0,884.86,617.21
2017,8,1,12,45,784.0,185.5,2.5,37.0,950.0,907.87,632.18
2017,8,1,13,0,784.0,185.0,2.6,37.0,948.0,927.91,645.4
2017,8,1,13,15,781.5,184.5,2.6,37.0,937.5,942.43,654.49
2017,8,1,13,30,779.0,184.0,2.6,37.0,927.0,953.6,661.63
2017,8,1,13,45,634.5,282.5,2.65,37.5,880.0,927.23,643.15
2017,8,1,14,0,490.0,381.0,2.7,38.0,833.0,887.49,613.54
2017,8,1,14,15,623.0,278.5,2.7,37.5,837.0,923.88,643.12
2017,8,1,14,30,756.0,176.0,2.7,37.0,841.0,945.1,659.82
2017,8,1,14,45,714.5,193.0,2.75,37.0,802.0,926.4,649.25
2017,8,1,15,0,673.0,210.0,2.8,37.0,763.0,898.49,633.17
2017,8,1,15,15,531.0,261.5,2.8,37.0,685.0,803.26,570.6
2017,8,1,15,30,389.0,313.0,2.8,37.0,607.0,701.83,502.16
2017,8,1,15,45,400.5,288.0,2.8,37.0,574.5,678.52,488.98
2017,8,1,16,0,412.0,263.0,2.8,37.0,542.0,667.3,483.04
2017,8,1,16,15,305.0,261.5,2.8,36.5,459.5,549.36,402.55
2017,8,1,16,30,198.0,260.0,2.8,36.0,377.0,437.87,324.14
2017,8,1,16,45,277.5,221.5,2.8,35.5,368.5,465.47,347.92
2017,8,1,17,0,357.0,183.0,2.8,35.0,360.0,471.27,355.42
2017,8,1,17,15,323.0,169.0,2.75,34.5,314.5,417.93,317.36
2017,8,1,17,30,289.0,155.0,2.7,34.0,269.0,366.78,280.19
2017,8,1,17,45,253.0,135.0,2.65,34.0,223.5,309.94,237.25
2017,8,1,18,0,217.0,115.0,2.6,34.0,178.0,256.07,195.51
2017,8,1,18,15,175.0,93.0,2.4,33.5,136.5,200.07,151.38
2017,8,1,18,30,133.0,71.0,2.2,33.0,95.0,140.76,103.88
2017,8,1,18,45,78.5,47.5,2.0,32.5,60.5,86.98,60.39
2017,8,1,19,0,24.0,24.0,1.8,32.0,26.0,32.07,14.37
2017,8,1,19,15,12.0,12.0,1.8,31.5,13.0,14.08,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,25.5,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,26.0,1.0,0.91,0.0
2017,8,2,6,15,0.0,7.0,1.35,26.0,7.0,6.14,0.0
2017,8,2,6,30,0.0,13.0,1.5,26.0,13.0,11.42,3.83
2017,8,2,6,45,0.0,22.0,1.65,26.5,22.0,19.35,10.77
2017,8,2,7,0,0.0,31.0,1.8,27.0,31.0,27.3,17.68
2017,8,2,7,15,0.0,41.0,1.85,27.0,41.0,36.14,25.3
2017,8,2,7,30,0.0,51.0,1.9,27.0,51.0,45.01,32.82
2017,8,2,7,45,0.0,78.5,1.95,27.5,78.5,69.12,52.98
2017,8,2,8,0,0.0,106.0,2.0,28.0,106.0,91.57,71.37
2017,8,2,8,15,0.0,88.5,2.0,28.5,88.5,78.14,57.03
2017,8,2,8,30,0.0,71.0,2.0,29.0,71.0,62.82,44.58
2017,8,2,8,45,1.0,119.5,2.0,29.5,120.5,104.65,77.11
2017,8,2,9,0,2.0,168.0,2.0,30.0,170.0,145.13,107.83
2017,8,2,9,15,8.0,202.5,2.05,30.0,208.5,175.86,130.71
2017,8,2,9,30,14.0,237.0,2.1,30.0,247.0,207.57,154.17
2017,8,2,9,45,7.0,174.0,2.15,30.5,179.0,154.77,113.87
2017,8,2,10,0,0.0,111.0,2.2,31.0,111.0,98.3,70.6
2017,8,2,10,15,0.0,101.5,2.2,31.0,101.5,90.07,64.22
2017,8,2,10,30,0.0,92.0,2.2,31.0,92.0,81.77,57.75
2017,8,2,10,45,4.0,139.5,2.2,31.0,143.5,126.01,91.46
2017,8,2,11,0,8.0,187.0,2.2,31.0,195.0,170.69,124.99
2017,8,2,11,15,13.0,248.5,2.15,31.0,261.0,228.92,168.06
2017,8,2,11,30,18.0,310.0,2.1,31.0,327.0,288.06,211.0
2017,8,2,11,45,42.0,383.0,2.1,31.5,423.5,376.72,274.21
2017,8,2,12,0,66.0,456.0,2.1,32.0,520.0,467.27,336.83
2017,8,2,12,15,43.5,401.5,2.05,32.0,444.0,404.17,291.94
2017,8,2,12,30,21.0,347.0,2.0,32.0,368.0,331.05,239.98
2017,8,2,12,45,31.0,384.0,2.0,32.5,414.5,384.97,278.13
2017,8,2,13,0,41.0,421.0,2.0,33.0,461.0,433.19,311.17
2017,8,2,13,15,33.5,395.0,1.95,33.0,427.5,404.58,290.92
2017,8,2,13,30,26.0,369.0,1.9,33.0,394.0,374.93,270.21
2017,8,2,13,45,19.5,311.5,1.85,33.0,330.0,303.26,219.67
2017,8,2,14,0,13.0,254.0,1.8,33.0,266.0,243.67,177.02
2017,8,2,14,15,36.0,326.0,1.75,33.0,358.0,348.51,253.33
2017,8,2,14,30,59.0,398.0,1.7,33.0,450.0,446.31,322.04
2017,8,2,14,45,34.5,308.0,1.65,33.0,338.0,331.8,241.08
2017,8,2,15,0,10.0,218.0,1.6,33.0,226.0,208.22,151.73
2017,8,2,15,15,13.5,238.0,1.55,32.5,248.5,231.0,169.57
2017,8,2,15,30,17.0,258.0,1.5,32.0,271.0,254.25,187.34
2017,8,2,15,45,37.5,273.5,1.45,32.0,299.5,303.39,224.21
2017,8,2,16,0,58.0,289.0,1.4,32.0,328.0,339.56,251.28
2017,8,2,16,15,29.0,187.0,1.3,31.5,206.5,206.2,153.53
2017,8,2,16,30,0.0,85.0,1.2,31.0,85.0,75.3,53.58
2017,8,2,16,45,0.0,65.5,1.2,31.0,65.5,57.93,40.32
2017,8,2,17,0,0.0,46.0,1.2,31.0,46.0,40.62,26.79
2017,8,2,17,15,0.0,40.0,1.1,30.5,40.0,35.29,22.72
2017,8,2,17,30,0.0,34.0,1.0,30.0,34.0,29.97,18.59
2017,8,2,17,45,0.0,28.5,0.95,29.5,28.5,25.1,14.76
2017,8,2,18,0,0.0,23.0,0.9,29.0,23.0,20.23,10.86
2017,8,2,18,15,0.0,17.5,0.85,28.5,17.5,15.38,6.89
2017,8,2,18,30,0.0,12.0,0.8,28.0,12.0,10.53,2.87
2017,8,2,18,45,0.0,7.5,0.8,28.0,7.5,6.58,0.0
2017,8,2,19,0,0.0,3.0,0.8,28.0,3.0,2.63,0.0
2017,8,2,19,15,0.0,1.5,0.85,27.5,1.5,1.36,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,6,15,73.5,23.5,1.3,23.0,32.5,19.15,6.93
2017,8,3,6,30,147.0,47.0,1.4,23.0,65.0,37.14,25.41
2017,8,3,6,45,233.5,64.0,1.55,23.5,110.0,48.39,35.72
2017,8,3,7,0,320.0,81.0,1.7,24.0,155.0,60.16,46.11
2017,8,3,7,15,160.0,65.5,1.8,24.5,102.5,50.88,38.23
2017,8,3,7,30,0.0,50.0,1.9,25.0,50.0,44.12,32.35
2017,8,3,7,45,0.0,64.5,2.05,25.5,64.5,57.0,43.15
2017,8,3,8,0,0.0,79.0,2.2,26.0,79.0,69.9,53.78
2017,8,3,8,15,1.5,120.5,2.3,26.5,121.0,103.79,78.02
2017,8,3,8,30,3.0,162.0,2.4,27.0,163.0,137.43,103.94
2017,8,3,8,45,23.5,209.0,2.5,28.0,223.5,178.57,134.12
2017,8,3,9,0,44.0,256.0,2.6,29.0,284.0,214.65,159.93
2017,8,3,9,15,57.5,286.5,2.65,29.0,326.0,247.25,183.95
2017,8,3,9,30,71.0,317.0,2.7,29.0,368.0,282.03,209.61
2017,8,3,9,45,123.5,348.0,2.75,29.5,443.0,330.21,244.18
2017,8,3,10,0,176.0,379.0,2.8,30.0,518.0,390.3,287.41
2017,8,3,10,15,483.5,263.0,2.85,30.5,669.0,467.66,344.16
2017,8,3,10,30,791.0,147.0,2.9,31.0,820.0,578.61,425.84
2017,8,3,10,45,501.5,297.5,2.95,31.5,729.5,567.45,415.3
2017,8,3,11,0,212.0,448.0,3.0,32.0,639.0,528.95,383.78
2017,8,3,11,15,129.5,432.5,3.0,32.0,550.5,472.62,343.55
2017,8,3,11,30,47.0,417.0,3.0,32.0,462.0,405.54,294.74
2017,8,3,11,45,31.5,360.0,3.05,32.5,390.5,348.13,253.35
2017,8,3,12,0,16.0,303.0,3.1,33.0,319.0,283.79,206.43
2017,8,3,12,15,72.0,399.0,3.1,33.0,469.5,426.82,310.12
2017,8,3,12,30,128.0,495.0,3.1,33.0,620.0,578.96,415.81
2017,8,3,12,45,490.0,316.5,3.15,33.5,792.5,769.18,552.96
2017,8,3,13,0,852.0,138.0,3.2,34.0,965.0,939.34,666.23
2017,8,3,13,15,849.5,137.5,3.2,34.0,954.5,953.85,674.36
2017,8,3,13,30,847.0,137.0,3.2,34.0,944.0,964.91,681.61
2017,8,3,13,45,518.0,300.5,3.25,34.0,791.0,830.97,592.52
2017,8,3,14,0,189.0,464.0,3.3,34.0,638.0,650.86,464.68
2017,8,3,14,15,511.5,295.5,3.3,34.0,748.5,830.21,595.59
2017,8,3,14,30,834.0,127.0,3.3,34.0,859.0,962.55,684.39
2017,8,3,14,45,796.0,143.0,3.35,34.0,819.5,949.04,676.03
2017,8,3,15,0,758.0,159.0,3.4,34.0,780.0,922.21,660.28
2017,8,3,15,15,516.5,251.0,3.4,33.5,665.0,780.08,566.64
2017,8,3,15,30,275.0,343.0,3.4,33.0,550.0,629.29,460.4
2017,8,3,15,45,493.0,241.0,3.45,33.0,583.5,729.29,537.38
2017,8,3,16,0,711.0,139.0,3.5,33.0,617.0,805.83,593.66
2017,8,3,16,15,407.5,198.0,3.45,32.5,467.5,583.69,437.81
2017,8,3,16,30,104.0,257.0,3.4,32.0,318.0,344.73,259.85
2017,8,3,16,45,115.5,232.5,3.35,32.0,294.5,338.89,257.34
2017,8,3,17,0,127.0,208.0,3.3,32.0,271.0,317.77,242.67
2017,8,3,17,15,339.0,154.0,3.15,31.5,293.0,412.65,319.26
2017,8,3,17,30,551.0,100.0,3.0,31.0,315.0,493.28,382.18
2017,8,3,17,45,503.5,90.5,2.9,31.0,263.0,426.24,330.58
2017,8,3,18,0,456.0,81.0,2.8,31.0,211.0,358.05,277.33
2017,8,3,18,15,386.0,69.0,2.4,30.5,162.0,285.5,219.21
2017,8,3,18,30,316.0,57.0,2.0,30.0,113.0,220.09,165.27
2017,8,3,18,45,219.5,40.5,1.7,29.5,73.0,146.76,104.77
2017,8,3,19,0,123.0,24.0,1.4,29.0,33.0,80.26,39.47
2017,8,3,19,15,61.5,12.0,1.3,28.5,16.5,27.15,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,112.0,21.0,1.05,25.5,34.5,16.4,4.6
2017,8,4,6,30,224.0,42.0,1.1,26.0,69.0,32.46,21.17
2017,8,4,6,45,310.0,56.0,1.15,26.5,115.0,42.56,30.33
2017,8,4,7,0,396.0,70.0,1.2,27.0,161.0,52.31,38.89
2017,8,4,7,15,455.0,80.0,1.2,27.5,212.0,58.68,44.33
2017,8,4,7,30,514.0,90.0,1.2,28.0,263.0,65.03,49.55
2017,8,4,7,45,556.5,97.5,1.3,29.0,316.0,68.03,51.7
2017,8,4,8,0,599.0,105.0,1.4,30.0,369.0,70.84,53.62
2017,8,4,8,15,630.5,111.5,1.5,30.5,421.5,92.58,56.02
2017,8,4,8,30,662.0,118.0,1.6,31.0,474.0,143.49,81.36
2017,8,4,8,45,687.0,122.0,1.75,31.5,524.5,195.33,117.44
2017,8,4,9,0,712.0,126.0,1.9,32.0,575.0,249.93,160.25
2017,8,4,9,15,730.0,130.0,1.95,32.0,621.0,309.98,209.22
2017,8,4,9,30,748.0,134.0,2.0,32.0,667.0,365.89,255.14
2017,8,4,9,45,763.0,136.5,2.1,32.5,709.0,420.54,298.97
2017,8,4,10,0,778.0,139.0,2.2,33.0,751.0,475.72,341.96
2017,8,4,10,15,788.5,141.5,2.25,33.5,786.5,528.84,382.06
2017,8,4,10,30,799.0,144.0,2.3,34.0,822.0,581.49,420.51
2017,8,4,10,45,807.5,145.0,2.35,34.5,851.5,630.88,455.58
2017,8,4,11,0,816.0,146.0,2.4,35.0,881.0,679.09,488.81
2017,8,4,11,15,441.5,293.5,2.4,35.0,692.5,580.07,417.18
2017,8,4,11,30,67.0,441.0,2.4,35.0,504.0,441.93,315.3
2017,8,4,11,45,172.0,457.5,2.4,35.5,622.5,550.47,391.64
2017,8,4,12,0,277.0,474.0,2.4,36.0,741.0,668.37,470.72
2017,8,4,12,15,294.5,472.0,2.4,36.0,757.5,698.09,489.9
2017,8,4,12,30,312.0,470.0,2.4,36.0,774.0,727.64,509.45
2017,8,4,12,45,161.0,335.5,2.45,36.5,492.5,468.49,334.65
2017,8,4,13,0,10.0,201.0,2.5,37.0,211.0,190.23,135.29
2017,8,4,13,15,5.5,169.5,2.5,37.0,175.0,157.63,112.0
2017,8,4,13,30,1.0,138.0,2.5,37.0,139.0,124.79,87.8
2017,8,4,13,45,152.0,289.0,2.5,37.0,429.0,446.74,322.97
2017,8,4,14,0,303.0,440.0,2.5,37.0,719.0,753.52,528.49
2017,8,4,14,15,530.0,308.0,2.55,37.0,779.5,862.18,603.65
2017,8,4,14,30,757.0,176.0,2.6,37.0,840.0,949.3,662.31
2017,8,4,14,45,723.0,188.0,2.65,37.0,802.0,932.54,652.45
2017,8,4,15,0,689.0,200.0,2.7,37.0,764.0,906.48,637.63
2017,8,4,15,15,408.0,277.5,2.75,36.5,607.0,705.41,504.87
2017,8,4,15,30,127.0,355.0,2.8,36.0,450.0,489.06,353.34
2017,8,4,15,45,376.0,267.5,2.85,36.0,525.0,635.95,463.88
2017,8,4,16,0,625.0,180.0,2.9,36.0,600.0,775.55,563.96
2017,8,4,16,15,500.5,202.0,2.9,35.5,522.0,668.01,490.5
2017,8,4,16,30,376.0,224.0,2.9,35.0,444.0,558.98,415.26
2017,8,4,16,45,443.0,188.5,2.95,35.0,423.0,573.59,428.69
2017,8,4,17,0,510.0,153.0,3.0,35.0,402.0,566.39,426.1
2017,8,4,17,15,471.5,142.0,2.9,34.5,350.5,505.27,383.12
2017,8,4,17,30,433.0,131.0,2.8,34.0,299.0,446.16,340.62
2017,8,4,17,45,375.5,118.5,2.75,33.5,247.0,376.42,288.79
2017,8,4,18,0,318.0,106.0,2.7,33.0,195.0,301.69,231.66
2017,8,4,18,15,256.5,86.5,2.55,32.5,148.0,233.39,177.68
2017,8,4,18,30,195.0,67.0,2.4,32.0,101.0,171.41,127.44
2017,8,4,18,45,124.5,44.0,2.25,31.5,63.0,107.65,75.41
2017,8,4,19,0,54.0,21.0,2.1,31.0,25.0,46.97,19.18
2017,8,4,19,15,27.0,10.5,2.2,30.5,12.5,16.68,0.0
2017,8,4,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,70.0,22.5,1.85,25.0,31.0,18.36,5.29
2017,8,5,6,30,140.0,45.0,2.0,25.0,62.0,35.64,23.82
2017,8,5,6,45,223.0,63.0,2.15,25.5,106.5,49.27,36.09
2017,8,5,7,0,306.0,81.0,2.3,26.0,151.0,60.2,45.74
2017,8,5,7,15,364.0,95.5,2.3,27.0,201.0,69.53,53.6
2017,8,5,7,30,422.0,110.0,2.3,28.0,251.0,78.43,60.82
2017,8,5,7,45,473.0,118.5,2.3,29.0,304.0,82.69,63.96
2017,8,5,8,0,524.0,127.0,2.3,30.0,357.0,86.75,66.81
2017,8,5,8,15,557.5,135.0,2.25,30.5,408.5,107.73,69.27
2017,8,5,8,30,591.0,143.0,2.2,31.0,460.0,155.45,93.41
2017,8,5,8,45,616.5,149.5,2.2,32.0,510.0,204.97,127.53
2017,8,5,9,0,642.0,156.0,2.2,33.0,560.0,257.49,167.85
2017,8,5,9,15,662.0,161.0,2.3,33.0,605.5,310.03,210.58
2017,8,5,9,30,682.0,166.0,2.4,33.0,651.0,364.37,254.79
2017,8,5,9,45,694.0,172.0,2.5,33.5,691.5,417.84,297.25
2017,8,5,10,0,706.0,178.0,2.6,34.0,732.0,471.71,338.84
2017,8,5,10,15,489.0,290.5,2.7,34.5,683.0,493.59,355.87
2017,8,5,10,30,272.0,403.0,2.8,35.0,634.0,492.55,354.12
2017,8,5,10,45,508.0,297.0,2.9,35.5,747.0,572.66,412.62
2017,8,5,11,0,744.0,191.0,3.0,36.0,860.0,670.16,482.45
2017,8,5,11,15,750.0,192.5,3.1,36.0,881.5,712.84,512.12
2017,8,5,11,30,756.0,194.0,3.2,36.0,903.0,753.91,540.54
2017,8,5,11,45,759.0,195.5,3.3,36.0,916.5,790.8,565.77
2017,8,5,12,0,762.0,197.0,3.4,36.0,930.0,825.54,588.78
2017,8,5,12,15,500.0,343.5,3.45,36.0,826.0,766.05,544.07
2017,8,5,12,30,238.0,490.0,3.5,36.0,722.0,674.15,476.71
2017,8,5,12,45,164.0,483.5,3.6,36.5,643.0,611.67,433.18
2017,8,5,13,0,90.0,477.0,3.7,37.0,564.0,534.35,378.74
2017,8,5,13,15,426.0,335.0,3.75,37.0,740.5,757.35,539.04
2017,8,5,13,30,762.0,193.0,3.8,37.0,917.0,950.44,669.31
2017,8,5,13,45,759.0,190.0,3.9,37.0,899.5,955.15,671.95
2017,8,5,14,0,756.0,187.0,4.0,37.0,882.0,956.38,673.84
2017,8,5,14,15,532.0,298.5,4.05,36.5,781.0,855.49,607.75
2017,8,5,14,30,308.0,410.0,4.1,36.0,680.0,736.27,525.17
2017,8,5,14,45,365.0,369.5,4.2,36.0,677.0,751.13,538.85
2017,8,5,15,0,422.0,329.0,4.3,36.0,674.0,776.89,558.88
2017,8,5,15,15,337.5,337.5,4.35,36.0,605.0,687.02,497.58
2017,8,5,15,30,253.0,346.0,4.4,36.0,536.0,613.35,446.36
2017,8,5,15,45,327.5,304.5,4.45,36.0,534.0,632.82,463.67
2017,8,5,16,0,402.0,263.0,4.5,36.0,532.0,646.5,476.55
2017,8,5,16,15,465.0,219.5,4.5,35.5,507.5,657.31,487.83
2017,8,5,16,30,528.0,176.0,4.5,35.0,483.0,646.18,484.08
2017,8,5,16,45,507.0,164.0,4.5,35.0,436.0,597.18,450.32
2017,8,5,17,0,486.0,152.0,4.5,35.0,389.0,547.99,415.91
2017,8,5,17,15,463.5,136.0,4.35,34.5,339.0,493.38,377.37
2017,8,5,17,30,441.0,120.0,4.2,34.0,289.0,439.31,338.13
2017,8,5,17,45,405.0,104.5,4.1,33.5,240.5,378.57,292.5
2017,8,5,18,0,369.0,89.0,4.0,33.0,192.0,320.42,247.33
2017,8,5,18,15,306.0,74.0,3.75,32.5,146.5,252.53,192.99
2017,8,5,18,30,243.0,59.0,3.5,32.0,101.0,191.13,142.56
2017,8,5,18,45,161.5,40.5,3.3,32.0,64.0,125.41,88.08
2017,8,5,19,0,80.0,22.0,3.1,32.0,27.0,56.83,21.42
2017,8,5,19,15,40.0,11.0,3.15,31.5,13.5,20.56,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,8.5,3.85,25.5,8.5,7.46,0.0
2017,8,6,6,30,0.0,17.0,4.0,26.0,17.0,14.95,6.65
2017,8,6,6,45,0.0,29.0,4.2,26.5,29.0,25.54,15.94
2017,8,6,7,0,0.0,41.0,4.4,27.0,41.0,36.16,25.17
2017,8,6,7,15,0.0,54.5,4.5,27.5,54.5,48.13,35.39
2017,8,6,7,30,0.0,68.0,4.6,28.0,68.0,59.98,45.33
2017,8,6,7,45,5.0,108.0,4.7,28.5,110.5,92.07,72.03
2017,8,6,8,0,10.0,148.0,4.8,29.0,153.0,122.7,96.98
2017,8,6,8,15,5.0,129.0,4.8,29.5,131.5,110.42,82.32
2017,8,6,8,30,0.0,110.0,4.8,30.0,110.0,96.15,70.73
2017,8,6,8,45,2.0,143.0,4.85,30.5,144.5,123.9,91.9
2017,8,6,9,0,4.0,176.0,4.9,31.0,179.0,151.98,112.99
2017,8,6,9,15,19.5,230.0,4.85,31.5,244.0,201.02,149.34
2017,8,6,9,30,35.0,284.0,4.8,32.0,309.0,245.64,181.92
2017,8,6,9,45,25.5,272.5,4.8,32.5,291.0,238.47,176.08
2017,8,6,10,0,16.0,261.0,4.8,33.0,273.0,232.85,171.4
2017,8,6,10,15,24.0,300.5,4.7,33.0,320.0,272.15,200.19
2017,8,6,10,30,32.0,340.0,4.6,33.0,367.0,309.64,227.32
2017,8,6,10,45,31.0,349.5,4.6,33.5,377.0,321.76,235.36
2017,8,6,11,0,30.0,359.0,4.6,34.0,387.0,333.79,243.32
2017,8,6,11,15,31.0,370.5,4.55,34.5,399.5,348.95,253.47
2017,8,6,11,30,32.0,382.0,4.5,35.0,412.0,364.32,263.71
2017,8,6,11,45,63.5,428.5,4.45,35.5,489.5,435.51,313.95
2017,8,6,12,0,95.0,475.0,4.4,36.0,567.0,510.18,365.47
2017,8,6,12,15,78.0,464.5,4.35,36.0,540.0,493.34,353.09
2017,8,6,12,30,61.0,454.0,4.3,36.0,513.0,474.7,339.76
2017,8,6,12,45,54.5,443.5,4.3,36.5,496.5,464.14,331.72
2017,8,6,13,0,48.0,433.0,4.3,37.0,480.0,452.6,323.01
2017,8,6,13,15,62.0,445.0,4.25,37.0,504.5,481.9,343.82
2017,8,6,13,30,76.0,457.0,4.2,37.0,529.0,511.61,364.69
2017,8,6,13,45,46.0,372.0,4.2,37.0,415.5,401.09,287.68
2017,8,6,14,0,16.0,287.0,4.2,37.0,302.0,277.91,199.96
2017,8,6,14,15,21.0,310.0,4.15,36.5,329.0,305.43,220.78
2017,8,6,14,30,26.0,333.0,4.1,36.0,356.0,348.35,252.28
2017,8,6,14,45,380.0,249.5,4.05,36.0,560.5,656.56,479.36
2017,8,6,15,0,734.0,166.0,4.0,36.0,765.0,909.13,651.87
2017,8,6,15,15,720.5,162.5,3.95,36.0,726.0,889.18,638.16
2017,8,6,15,30,707.0,159.0,3.9,36.0,687.0,860.32,620.48
2017,8,6,15,45,688.0,156.0,3.9,36.0,643.0,824.53,598.42
2017,8,6,16,0,669.0,153.0,3.9,36.0,599.0,786.77,574.92
2017,8,6,16,15,646.0,147.5,3.8,35.5,551.0,741.15,546.6
2017,8,6,16,30,623.0,142.0,3.7,35.0,503.0,694.42,517.11
2017,8,6,16,45,593.5,135.5,3.65,35.0,452.5,640.72,480.61
2017,8,6,17,0,564.0,129.0,3.6,35.0,402.0,587.06,443.33
2017,8,6,17,15,524.5,120.5,3.35,34.5,349.5,518.57,394.92
2017,8,6,17,30,485.0,112.0,3.1,34.0,297.0,459.08,351.66
2017,8,6,17,45,435.0,100.5,2.85,33.5,246.0,392.28,301.58
2017,8,6,18,0,385.0,89.0,2.6,33.0,195.0,329.5,253.0
2017,8,6,18,15,311.5,74.5,2.4,32.0,148.0,256.12,195.27
2017,8,6,18,30,238.0,60.0,2.2,31.0,101.0,190.45,142.06
2017,8,6,18,45,149.0,41.0,2.0,30.5,63.0,113.65,79.45
2017,8,6,19,0,60.0,22.0,1.8,30.0,25.0,50.37,15.72
2017,8,6,19,15,30.0,11.0,1.85,29.5,12.5,17.91,0.0
2017,8,6,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.0,2.6,25.0,2.0,1.75,0.0
2017,8,7,6,30,0.0,4.0,2.8,25.0,4.0,3.5,0.0
2017,8,7,6,45,0.0,7.0,3.0,25.0,7.0,6.14,0.0
2017,8,7,7,0,0.0,10.0,3.2,25.0,10.0,8.78,1.9
2017,8,7,7,15,0.0,13.5,3.25,25.0,13.5,11.86,4.6
2017,8,7,7,30,0.0,17.0,3.3,25.0,17.0,14.95,7.26
2017,8,7,7,45,0.0,17.0,3.35,25.5,17.0,14.96,7.22
2017,8,7,8,0,0.0,17.0,3.4,26.0,17.0,14.97,7.16
2017,8,7,8,15,0.0,29.0,3.35,26.0,29.0,25.57,15.22
2017,8,7,8,30,0.0,41.0,3.3,26.0,41.0,36.21,23.76
2017,8,7,8,45,0.0,48.0,3.25,26.0,48.0,42.43,28.67
2017,8,7,9,0,0.0,55.0,3.2,26.0,55.0,48.67,33.56
2017,8,7,9,15,0.0,76.0,3.1,26.0,76.0,67.36,48.35
2017,8,7,9,30,0.0,97.0,3.0,26.0,97.0,86.03,62.96
2017,8,7,9,45,2.0,130.0,2.95,26.0,131.5,115.39,85.81
2017,8,7,10,0,4.0,163.0,2.9,26.0,166.0,144.99,108.59
2017,8,7,10,15,48.0,283.5,2.8,26.0,324.0,267.4,201.86
2017,8,7,10,30,92.0,404.0,2.7,26.0,482.0,396.12,296.73
2017,8,7,10,45,60.5,378.5,2.65,26.0,430.5,364.5,272.68
2017,8,7,11,0,29.0,353.0,2.6,26.0,379.0,328.24,245.47
2017,8,7,11,15,27.0,353.5,2.65,26.0,378.5,331.6,247.92
2017,8,7,11,30,25.0,354.0,2.7,26.0,378.0,334.61,249.98
2017,8,7,11,45,26.0,364.5,2.75,26.0,389.5,348.66,260.22
2017,8,7,12,0,27.0,375.0,2.8,26.0,401.0,362.92,270.57
2017,8,7,12,15,33.0,396.0,2.75,26.0,428.0,391.39,291.25
2017,8,7,12,30,39.0,417.0,2.7,26.0,455.0,420.61,312.28
2017,8,7,12,45,72.0,450.0,2.7,26.5,520.0,486.87,359.84
2017,8,7,13,0,105.0,483.0,2.7,27.0,585.0,555.26,407.81
2017,8,7,13,15,144.5,482.5,2.6,27.0,621.0,610.24,446.59
2017,8,7,13,30,184.0,482.0,2.5,27.0,657.0,655.15,478.13
2017,8,7,13,45,125.5,455.5,2.45,27.0,573.5,577.18,422.88
2017,8,7,14,0,67.0,429.0,2.4,27.0,490.0,482.41,355.52
2017,8,7,14,15,177.5,421.5,2.3,27.0,577.5,602.6,443.93
2017,8,7,14,30,288.0,414.0,2.2,27.0,665.0,722.29,527.89
2017,8,7,14,45,241.5,404.5,2.15,27.0,609.5,668.27,489.69
2017,8,7,15,0,195.0,395.0,2.1,27.0,554.0,597.95,441.29
2017,8,7,15,15,296.5,349.5,1.95,27.0,577.5,662.22,489.36
2017,8,7,15,30,398.0,304.0,1.8,27.0,601.0,704.92,521.16
2017,8,7,15,45,421.5,274.5,1.7,27.0,571.0,702.34,520.16
2017,8,7,16,0,445.0,245.0,1.6,27.0,541.0,681.67,507.55
2017,8,7,16,15,410.5,233.5,1.55,27.0,490.0,626.94,470.33
2017,8,7,16,30,376.0,222.0,1.5,27.0,439.0,558.42,423.28
2017,8,7,16,45,496.5,167.0,1.45,27.0,423.5,593.38,452.1
2017,8,7,17,0,617.0,112.0,1.4,27.0,408.0,608.06,465.34
2017,8,7,17,15,583.0,103.5,1.3,27.0,355.5,547.34,421.42
2017,8,7,17,30,549.0,95.0,1.2,27.0,303.0,487.82,377.8
2017,8,7,17,45,502.5,85.0,1.15,27.0,251.5,420.71,327.31
2017,8,7,18,0,456.0,75.0,1.1,27.0,200.0,356.89,277.53
2017,8,7,18,15,382.5,63.5,1.0,26.5,152.0,278.15,214.87
2017,8,7,18,30,309.0,52.0,0.9,26.0,104.0,211.96,160.16
2017,8,7,18,45,210.5,36.0,0.8,25.5,65.5,138.83,98.88
2017,8,7,19,0,112.0,20.0,0.7,25.0,27.0,69.87,18.99
2017,8,7,19,15,56.0,10.0,0.7,25.0,13.5,23.85,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,121.0,18.5,3.55,23.0,32.5,14.49,1.3
2017,8,8,6,30,242.0,37.0,3.8,23.0,65.0,28.71,18.12
2017,8,8,6,45,331.0,49.5,4.1,23.5,110.5,37.8,26.59
2017,8,8,7,0,420.0,62.0,4.4,24.0,156.0,47.52,35.25
2017,8,8,7,15,480.5,71.0,4.55,24.5,207.5,52.64,39.74
2017,8,8,7,30,541.0,80.0,4.7,25.0,259.0,57.54,43.83
2017,8,8,7,45,270.5,88.0,4.9,25.5,177.5,60.53,46.17
2017,8,8,8,0,0.0,96.0,5.1,26.0,96.0,83.6,65.41
2017,8,8,8,15,1.5,129.0,5.1,26.5,130.5,110.25,83.34
2017,8,8,8,30,3.0,162.0,5.1,27.0,165.0,137.34,104.2
2017,8,8,8,45,6.0,178.0,5.2,27.5,182.5,152.13,115.07
2017,8,8,9,0,9.0,194.0,5.3,28.0,200.0,167.38,126.23
2017,8,8,9,15,132.5,258.0,5.3,28.5,351.5,243.67,180.83
2017,8,8,9,30,256.0,322.0,5.3,29.0,503.0,340.6,251.74
2017,8,8,9,45,212.5,349.5,5.35,29.5,506.0,368.98,274.09
2017,8,8,10,0,169.0,377.0,5.4,30.0,509.0,387.39,288.13
2017,8,8,10,15,118.0,382.0,5.35,30.0,476.5,379.95,282.91
2017,8,8,10,30,67.0,387.0,5.3,30.0,444.0,368.36,274.0
2017,8,8,10,45,163.0,412.0,5.3,30.5,556.5,455.52,338.09
2017,8,8,11,0,259.0,437.0,5.3,31.0,669.0,553.82,408.98
2017,8,8,11,15,341.0,416.5,5.2,31.0,730.5,614.22,452.96
2017,8,8,11,30,423.0,396.0,5.1,31.0,792.0,681.5,501.4
2017,8,8,11,45,357.0,432.0,5.05,31.0,769.5,681.68,499.76
2017,8,8,12,0,291.0,468.0,5.0,31.0,747.0,678.21,495.56
2017,8,8,12,15,550.5,317.0,4.9,31.0,849.0,789.14,578.9
2017,8,8,12,30,810.0,166.0,4.8,31.0,951.0,898.27,655.82
2017,8,8,12,45,816.0,161.5,4.75,31.5,950.5,923.43,670.17
2017,8,8,13,0,822.0,157.0,4.7,32.0,950.0,945.57,682.96
2017,8,8,13,15,594.0,292.5,4.6,32.0,862.0,881.72,638.05
2017,8,8,13,30,366.0,428.0,4.5,32.0,774.0,792.43,571.87
2017,8,8,13,45,192.5,371.5,4.45,32.0,553.5,559.56,409.96
2017,8,8,14,0,19.0,315.0,4.4,32.0,333.0,307.59,225.65
2017,8,8,14,15,412.0,229.0,4.35,32.0,588.0,666.83,495.39
2017,8,8,14,30,805.0,143.0,4.3,32.0,843.0,966.82,700.04
2017,8,8,14,45,767.0,158.0,4.25,32.0,804.0,941.6,682.2
2017,8,8,15,0,729.0,173.0,4.2,32.0,765.0,920.19,669.15
2017,8,8,15,15,715.5,169.5,4.1,31.5,726.0,894.02,654.05
2017,8,8,15,30,702.0,166.0,4.0,31.0,687.0,865.15,637.12
2017,8,8,15,45,688.5,159.5,3.95,31.0,644.0,830.49,615.15
2017,8,8,16,0,675.0,153.0,3.9,31.0,601.0,793.56,591.56
2017,8,8,16,15,652.5,147.5,3.8,30.5,552.5,748.04,562.76
2017,8,8,16,30,630.0,142.0,3.7,30.0,504.0,701.34,532.73
2017,8,8,16,45,610.0,132.0,3.6,30.0,454.0,650.82,497.96
2017,8,8,17,0,590.0,122.0,3.5,30.0,404.0,599.62,461.85
2017,8,8,17,15,551.5,113.5,3.2,29.5,351.5,536.77,416.44
2017,8,8,17,30,513.0,105.0,2.9,29.0,299.0,469.82,366.91
2017,8,8,17,45,470.5,93.0,2.6,29.0,248.0,405.4,317.05
2017,8,8,18,0,428.0,81.0,2.3,29.0,197.0,344.17,268.17
2017,8,8,18,15,355.0,67.5,2.0,28.0,148.5,269.74,208.53
2017,8,8,18,30,282.0,54.0,1.7,27.0,100.0,202.94,153.31
2017,8,8,18,45,188.5,36.5,1.45,26.5,62.0,131.56,93.08
2017,8,8,19,0,95.0,19.0,1.2,26.0,24.0,62.68,10.37
2017,8,8,19,15,47.5,9.5,1.15,26.0,12.0,21.15,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,90.0,20.0,2.25,22.5,30.5,15.67,1.04
2017,8,9,6,30,180.0,40.0,2.3,23.0,61.0,30.96,19.93
2017,8,9,6,45,257.5,57.5,2.35,23.5,105.0,43.74,31.62
2017,8,9,7,0,335.0,75.0,2.4,24.0,149.0,56.02,42.51
2017,8,9,7,15,395.5,87.5,2.45,24.5,199.5,64.06,49.5
2017,8,9,7,30,456.0,100.0,2.5,25.0,250.0,71.75,55.95
2017,8,9,7,45,504.5,108.5,2.55,25.5,303.5,76.25,59.5
2017,8,9,8,0,553.0,117.0,2.6,26.0,357.0,80.13,62.43
2017,8,9,8,15,410.0,168.0,2.65,26.5,359.0,126.0,87.66
2017,8,9,8,30,267.0,219.0,2.7,27.0,361.0,183.33,129.47
2017,8,9,8,45,474.5,179.0,2.8,27.5,462.5,205.58,136.51
2017,8,9,9,0,682.0,139.0,2.9,28.0,564.0,255.54,169.03
2017,8,9,9,15,701.5,143.5,2.95,28.5,610.5,310.17,214.39
2017,8,9,9,30,721.0,148.0,3.0,29.0,657.0,366.47,260.9
2017,8,9,9,45,509.0,252.0,3.05,29.5,622.5,408.74,298.26
2017,8,9,10,0,297.0,356.0,3.1,30.0,588.0,427.71,314.52
2017,8,9,10,15,537.5,257.0,3.1,30.0,701.0,495.23,365.31
2017,8,9,10,30,778.0,158.0,3.1,30.0,814.0,585.88,433.37
2017,8,9,10,45,789.0,158.5,3.15,30.5,844.0,635.8,469.44
2017,8,9,11,0,800.0,159.0,3.2,31.0,874.0,684.8,504.08
2017,8,9,11,15,594.5,283.5,3.2,31.0,822.5,684.66,500.77
2017,8,9,11,30,389.0,408.0,3.2,31.0,771.0,665.39,483.46
2017,8,9,11,45,299.5,446.5,3.2,31.5,728.5,649.2,469.75
2017,8,9,12,0,210.0,485.0,3.2,32.0,686.0,622.08,448.26
2017,8,9,12,15,516.0,324.5,3.15,32.0,822.5,767.04,554.54
2017,8,9,12,30,822.0,164.0,3.1,32.0,959.0,908.49,651.24
2017,8,9,12,45,596.0,299.5,3.1,32.5,875.0,856.98,612.65
2017,8,9,13,0,370.0,435.0,3.1,33.0,791.0,781.7,556.2
2017,8,9,13,15,596.0,296.5,3.05,33.0,863.0,888.54,633.23
2017,8,9,13,30,822.0,158.0,3.0,33.0,935.0,979.59,693.06
2017,8,9,13,45,822.5,153.5,2.95,33.0,918.0,986.14,696.52
2017,8,9,14,0,823.0,149.0,2.9,33.0,901.0,988.99,698.48
2017,8,9,14,15,816.5,147.0,2.85,33.0,874.5,983.8,695.52
2017,8,9,14,30,810.0,145.0,2.8,33.0,848.0,974.99,690.47
2017,8,9,14,45,807.5,139.0,2.75,33.0,816.5,962.28,683.11
2017,8,9,15,0,805.0,133.0,2.7,33.0,785.0,945.97,673.6
2017,8,9,15,15,793.0,130.5,2.65,33.0,745.5,920.92,658.61
2017,8,9,15,30,781.0,128.0,2.6,33.0,706.0,892.89,641.79
2017,8,9,15,45,769.0,123.0,2.55,33.0,662.0,859.31,621.35
2017,8,9,16,0,757.0,118.0,2.5,33.0,618.0,823.15,599.15
2017,8,9,16,15,736.5,114.0,2.4,32.5,569.0,778.48,571.95
2017,8,9,16,30,716.0,110.0,2.3,32.0,520.0,735.93,545.85
2017,8,9,16,45,691.0,104.0,2.25,32.0,468.0,682.72,511.16
2017,8,9,17,0,666.0,98.0,2.2,32.0,416.0,629.05,475.57
2017,8,9,17,15,629.5,92.0,2.0,31.5,362.0,567.26,432.4
2017,8,9,17,30,593.0,86.0,1.8,31.0,308.0,506.79,388.78
2017,8,9,17,45,544.5,77.5,1.6,30.5,255.0,437.96,337.46
2017,8,9,18,0,496.0,69.0,1.4,30.0,202.0,372.57,286.87
2017,8,9,18,15,421.0,58.5,1.25,29.0,152.5,295.76,226.32
2017,8,9,18,30,346.0,48.0,1.1,28.0,103.0,226.31,169.44
2017,8,9,18,45,236.5,33.0,1.0,27.5,63.5,145.34,101.71
2017,8,9,19,0,127.0,18.0,0.9,27.0,24.0,71.22,3.46
2017,8,9,19,15,63.5,9.0,0.9,27.0,12.0,24.89,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,99.5,19.5,2.35,24.5,30.5,15.3,0.0
2017,8,10,6,30,199.0,39.0,2.5,25.0,61.0,30.24,19.08
2017,8,10,6,45,296.0,52.5,2.7,25.5,106.5,40.05,28.21
2017,8,10,7,0,393.0,66.0,2.9,26.0,152.0,49.56,36.65
2017,8,10,7,15,455.5,76.0,2.9,26.5,203.5,56.9,43.01
2017,8,10,7,30,518.0,86.0,2.9,27.0,255.0,62.41,47.59
2017,8,10,7,45,566.0,92.0,2.9,28.0,309.0,64.41,48.95
2017,8,10,8,0,614.0,98.0,2.9,29.0,363.0,66.34,50.18
2017,8,10,8,15,646.0,103.5,2.75,29.5,415.5,89.0,52.75
2017,8,10,8,30,678.0,109.0,2.6,30.0,468.0,140.61,78.87
2017,8,10,8,45,702.5,113.5,2.5,30.5,519.0,194.14,116.79
2017,8,10,9,0,727.0,118.0,2.4,31.0,570.0,255.49,165.23
2017,8,10,9,15,744.5,121.5,2.3,31.5,616.5,310.77,210.7
2017,8,10,9,30,762.0,125.0,2.2,32.0,663.0,367.4,256.88
2017,8,10,9,45,774.5,128.5,2.1,32.5,704.5,423.06,301.28
2017,8,10,10,0,787.0,132.0,2.0,33.0,746.0,478.94,344.28
2017,8,10,10,15,797.0,134.5,2.0,33.0,782.0,532.65,385.28
2017,8,10,10,30,807.0,137.0,2.0,33.0,818.0,585.79,424.63
2017,8,10,10,45,814.0,139.5,2.0,33.5,846.5,636.23,460.04
2017,8,10,11,0,821.0,142.0,2.0,34.0,875.0,683.17,492.03
2017,8,10,11,15,610.5,272.0,2.0,34.0,825.0,687.67,491.62
2017,8,10,11,30,400.0,402.0,2.0,34.0,775.0,669.5,475.38
2017,8,10,11,45,370.5,424.5,2.0,34.5,774.0,687.76,486.03
2017,8,10,12,0,341.0,447.0,2.0,35.0,773.0,703.23,494.31
2017,8,10,12,15,584.0,301.5,2.0,35.0,864.0,805.15,566.75
2017,8,10,12,30,827.0,156.0,2.0,35.0,955.0,897.03,627.37
2017,8,10,12,45,830.5,153.0,2.05,35.0,953.5,920.96,641.92
2017,8,10,13,0,834.0,150.0,2.1,35.0,952.0,941.9,655.3
2017,8,10,13,15,435.0,273.0,2.1,35.0,691.5,709.98,503.62
2017,8,10,13,30,36.0,396.0,2.1,35.0,431.0,413.47,294.14
2017,8,10,13,45,103.5,427.5,2.15,35.5,523.0,514.9,366.87
2017,8,10,14,0,171.0,459.0,2.2,36.0,615.0,632.63,446.33
2017,8,10,14,15,492.5,298.5,2.25,35.5,729.0,821.14,580.03
2017,8,10,14,30,814.0,138.0,2.3,35.0,843.0,972.53,680.43
2017,8,10,14,45,804.0,136.5,2.35,35.0,810.0,957.14,670.91
2017,8,10,15,0,794.0,135.0,2.4,35.0,777.0,938.41,660.91
2017,8,10,15,15,781.5,132.0,2.45,35.0,737.5,912.45,646.37
2017,8,10,15,30,769.0,129.0,2.5,35.0,698.0,883.56,629.94
2017,8,10,15,45,753.0,126.0,2.6,35.0,653.0,848.75,609.92
2017,8,10,16,0,737.0,123.0,2.7,35.0,608.0,811.62,588.14
2017,8,10,16,15,715.5,118.5,2.7,34.5,559.0,770.08,563.67
2017,8,10,16,30,694.0,114.0,2.7,34.0,510.0,723.15,535.12
2017,8,10,16,45,664.0,109.5,2.75,34.0,457.5,668.54,499.83
2017,8,10,17,0,634.0,105.0,2.8,34.0,405.0,613.92,463.42
2017,8,10,17,15,595.0,98.5,2.6,33.5,352.0,551.07,419.31
2017,8,10,17,30,556.0,92.0,2.4,33.0,299.0,489.82,375.06
2017,8,10,17,45,499.0,84.0,2.2,32.5,246.0,418.09,321.47
2017,8,10,18,0,442.0,76.0,2.0,32.0,193.0,346.29,266.1
2017,8,10,18,15,363.5,64.0,1.9,31.0,144.5,270.13,206.04
2017,8,10,18,30,285.0,52.0,1.8,30.0,96.0,202.32,150.66
2017,8,10,18,45,142.5,36.5,1.7,29.5,58.5,106.67,72.98
2017,8,10,19,0,0.0,21.0,1.6,29.0,21.0,20.63,0.0
2017,8,10,19,15,0.0,10.5,1.7,28.5,10.5,9.55,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
