Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,106.5,18.5,2.55,24.5,30.5,14.53,0.0
2017,8,11,6,30,213.0,37.0,2.8,25.0,61.0,28.73,17.78
2017,8,11,6,45,321.5,48.5,3.05,25.5,107.0,37.1,25.7
2017,8,11,7,0,430.0,60.0,3.3,26.0,153.0,46.1,33.71
2017,8,11,7,15,493.5,68.5,3.35,26.5,205.5,50.9,37.9
2017,8,11,7,30,557.0,77.0,3.4,27.0,258.0,55.51,41.74
2017,8,11,7,45,610.0,80.5,3.5,28.0,313.0,56.07,41.93
2017,8,11,8,0,663.0,84.0,3.6,29.0,368.0,56.7,42.13
2017,8,11,8,15,693.0,88.5,3.6,29.5,421.5,80.5,44.99
2017,8,11,8,30,723.0,93.0,3.6,30.0,475.0,139.28,76.15
2017,8,11,8,45,747.5,95.5,3.65,30.5,526.5,193.52,114.75
2017,8,11,9,0,772.0,98.0,3.7,31.0,578.0,250.38,160.43
2017,8,11,9,15,788.5,101.0,3.65,31.5,624.5,307.69,208.36
2017,8,11,9,30,805.0,104.0,3.6,32.0,671.0,366.12,256.92
2017,8,11,9,45,818.5,106.0,3.6,32.5,713.5,427.32,306.44
2017,8,11,10,0,832.0,108.0,3.6,33.0,756.0,483.94,351.22
2017,8,11,10,15,841.5,109.5,3.5,33.0,791.5,537.93,393.29
2017,8,11,10,30,851.0,111.0,3.4,33.0,827.0,591.1,433.45
2017,8,11,10,45,859.0,111.5,3.35,33.5,856.5,641.42,469.61
2017,8,11,11,0,867.0,112.0,3.3,34.0,886.0,690.29,503.61
2017,8,11,11,15,872.0,113.0,3.2,34.0,908.0,735.73,534.96
2017,8,11,11,30,877.0,114.0,3.1,34.0,930.0,779.04,562.69
2017,8,11,11,45,588.5,288.5,3.05,34.5,839.5,746.59,535.06
2017,8,11,12,0,300.0,463.0,3.0,35.0,749.0,684.08,485.18
2017,8,11,12,15,581.5,297.0,2.95,35.0,856.0,800.25,569.81
2017,8,11,12,30,863.0,131.0,2.9,35.0,963.0,908.61,641.89
2017,8,11,12,45,862.5,130.5,2.9,35.5,960.5,931.59,654.26
2017,8,11,13,0,862.0,130.0,2.9,36.0,958.0,951.31,665.24
2017,8,11,13,15,860.0,129.5,2.85,36.0,947.5,966.21,674.26
2017,8,11,13,30,858.0,129.0,2.8,36.0,937.0,977.59,681.18
2017,8,11,13,45,582.0,281.0,2.8,36.0,824.5,885.34,621.46
2017,8,11,14,0,306.0,433.0,2.8,36.0,712.0,755.49,530.93
2017,8,11,14,15,188.5,417.5,2.75,36.0,588.5,611.97,434.87
2017,8,11,14,30,71.0,402.0,2.7,36.0,465.0,465.96,333.36
2017,8,11,14,45,441.0,263.5,2.7,36.0,622.0,735.31,528.25
2017,8,11,15,0,811.0,125.0,2.7,36.0,779.0,944.88,666.74
2017,8,11,15,15,799.5,122.5,2.7,36.0,739.5,920.04,650.53
2017,8,11,15,30,788.0,120.0,2.7,36.0,700.0,892.18,634.38
2017,8,11,15,45,773.5,116.5,2.75,36.0,655.5,857.63,614.22
2017,8,11,16,0,759.0,113.0,2.8,36.0,611.0,820.64,592.3
2017,8,11,16,15,739.0,109.0,2.75,35.5,562.0,776.19,565.75
2017,8,11,16,30,719.0,105.0,2.7,35.0,513.0,730.17,537.75
2017,8,11,16,45,693.5,99.5,2.7,35.0,461.0,680.24,505.71
2017,8,11,17,0,668.0,94.0,2.7,35.0,409.0,626.56,470.4
2017,8,11,17,15,631.0,88.5,2.45,34.0,355.5,564.81,428.37
2017,8,11,17,30,594.0,83.0,2.2,33.0,302.0,504.44,385.58
2017,8,11,17,45,544.5,74.5,1.95,32.5,249.0,434.87,333.65
2017,8,11,18,0,495.0,66.0,1.7,32.0,196.0,368.88,282.55
2017,8,11,18,15,416.5,56.0,1.55,31.0,147.0,290.93,221.19
2017,8,11,18,30,338.0,46.0,1.4,30.0,98.0,220.77,163.84
2017,8,11,18,45,169.0,33.5,1.25,29.5,59.5,121.36,82.77
2017,8,11,19,0,0.0,21.0,1.1,29.0,21.0,20.96,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.0,10.5,9.55,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,100.5,18.5,2.85,24.5,29.5,14.54,0.0
2017,8,12,6,30,201.0,37.0,3.1,25.0,59.0,28.73,17.7
2017,8,12,6,45,308.0,49.0,3.4,25.5,105.0,37.47,25.99
2017,8,12,7,0,415.0,61.0,3.7,26.0,151.0,47.01,34.47
2017,8,12,7,15,479.5,70.0,3.7,26.5,203.0,52.17,38.98
2017,8,12,7,30,544.0,79.0,3.7,27.0,255.0,57.11,43.1
2017,8,12,7,45,598.5,83.0,3.7,28.0,310.5,57.94,43.51
2017,8,12,8,0,653.0,87.0,3.7,29.0,366.0,58.83,43.91
2017,8,12,8,15,684.0,91.5,3.6,29.5,419.5,82.65,46.73
2017,8,12,8,30,715.0,96.0,3.5,30.0,473.0,141.29,77.99
2017,8,12,8,45,742.5,98.0,3.4,30.5,525.0,195.21,116.24
2017,8,12,9,0,770.0,100.0,3.3,31.0,577.0,252.15,161.77
2017,8,12,9,15,787.0,103.0,3.25,31.5,624.0,309.58,209.66
2017,8,12,9,30,804.0,106.0,3.2,32.0,671.0,368.2,258.19
2017,8,12,9,45,819.0,107.0,3.15,32.5,713.5,429.15,307.28
2017,8,12,10,0,834.0,108.0,3.1,33.0,756.0,485.77,351.77
2017,8,12,10,15,843.5,110.0,3.1,33.5,792.5,540.35,393.41
2017,8,12,10,30,853.0,112.0,3.1,34.0,829.0,594.11,433.04
2017,8,12,10,45,862.0,112.0,3.15,34.5,858.5,644.81,469.45
2017,8,12,11,0,871.0,112.0,3.2,35.0,888.0,694.12,503.86
2017,8,12,11,15,875.5,113.0,3.2,35.0,910.0,739.44,535.26
2017,8,12,11,30,880.0,114.0,3.2,35.0,932.0,782.54,563.19
2017,8,12,11,45,888.5,111.0,3.25,35.5,947.5,822.95,588.15
2017,8,12,12,0,897.0,108.0,3.3,36.0,963.0,861.0,611.33
2017,8,12,12,15,898.0,108.0,3.3,36.0,968.5,892.7,631.27
2017,8,12,12,30,899.0,108.0,3.3,36.0,974.0,921.31,649.22
2017,8,12,12,45,899.0,107.5,3.35,36.5,971.5,945.3,663.18
2017,8,12,13,0,899.0,107.0,3.4,37.0,969.0,965.89,675.03
2017,8,12,13,15,897.0,106.5,3.4,37.0,958.0,981.03,684.61
2017,8,12,13,30,895.0,106.0,3.4,37.0,947.0,992.48,692.02
2017,8,12,13,45,891.0,105.0,3.4,37.0,928.5,997.69,695.67
2017,8,12,14,0,887.0,104.0,3.4,37.0,910.0,999.08,697.13
2017,8,12,14,15,881.5,103.0,3.35,37.0,883.5,995.16,695.08
2017,8,12,14,30,876.0,102.0,3.3,37.0,857.0,987.5,690.87
2017,8,12,14,45,862.5,103.0,3.3,37.0,822.5,970.42,681.24
2017,8,12,15,0,849.0,104.0,3.3,37.0,788.0,949.99,669.64
2017,8,12,15,15,838.5,102.0,3.25,37.0,748.5,926.0,655.52
2017,8,12,15,30,828.0,100.0,3.2,37.0,709.0,898.9,639.45
2017,8,12,15,45,813.0,98.0,3.2,37.0,663.5,864.76,619.13
2017,8,12,16,0,798.0,96.0,3.2,37.0,618.0,836.28,602.45
2017,8,12,16,15,779.0,93.0,3.15,36.5,568.5,792.53,576.43
2017,8,12,16,30,760.0,90.0,3.1,36.0,519.0,747.07,548.93
2017,8,12,16,45,733.5,86.5,3.1,36.0,466.5,693.74,514.62
2017,8,12,17,0,707.0,83.0,3.1,36.0,414.0,639.92,479.32
2017,8,12,17,15,671.0,78.0,2.8,35.0,359.5,580.23,439.41
2017,8,12,17,30,635.0,73.0,2.5,34.0,305.0,519.3,396.2
2017,8,12,17,45,582.5,66.5,2.2,33.5,251.5,448.32,343.14
2017,8,12,18,0,530.0,60.0,1.9,33.0,198.0,381.17,291.05
2017,8,12,18,15,450.0,51.0,1.8,32.0,148.0,301.85,228.72
2017,8,12,18,30,370.0,42.0,1.7,31.0,98.0,230.54,170.37
2017,8,12,18,45,241.0,29.0,1.65,30.5,59.0,145.29,98.24
2017,8,12,19,0,112.0,16.0,1.6,30.0,20.0,62.61,0.0
2017,8,12,19,15,56.0,8.0,1.75,29.5,10.0,7.28,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,98.5,18.5,3.45,25.0,28.5,14.55,0.0
2017,8,13,6,30,197.0,37.0,3.7,25.0,57.0,28.75,17.63
2017,8,13,6,45,319.5,47.0,3.95,25.5,104.5,36.01,24.73
2017,8,13,7,0,442.0,57.0,4.2,26.0,152.0,43.73,31.67
2017,8,13,7,15,506.5,65.0,4.2,26.5,204.5,48.25,35.64
2017,8,13,7,30,571.0,73.0,4.2,27.0,257.0,52.61,39.28
2017,8,13,7,45,628.5,75.5,4.25,28.0,313.5,52.63,39.04
2017,8,13,8,0,686.0,78.0,4.3,29.0,370.0,58.07,43.28
2017,8,13,8,15,716.0,82.0,4.25,29.5,424.0,82.83,46.11
2017,8,13,8,30,746.0,86.0,4.2,30.0,478.0,137.16,73.54
2017,8,13,8,45,773.5,87.5,4.2,30.5,530.5,192.7,113.21
2017,8,13,9,0,801.0,89.0,4.2,31.0,583.0,251.19,160.35
2017,8,13,9,15,817.0,91.5,4.15,31.5,630.5,315.35,213.78
2017,8,13,9,30,833.0,94.0,4.1,32.0,678.0,374.28,263.02
2017,8,13,9,45,847.5,95.0,4.05,32.5,721.5,432.04,310.34
2017,8,13,10,0,862.0,96.0,4.0,33.0,765.0,489.98,356.31
2017,8,13,10,15,871.0,97.5,3.95,33.5,801.5,545.37,398.92
2017,8,13,10,30,880.0,99.0,3.9,34.0,838.0,599.83,439.37
2017,8,13,10,45,889.0,99.0,3.85,34.5,868.0,651.81,476.76
2017,8,13,11,0,898.0,99.0,3.8,35.0,898.0,702.34,511.96
2017,8,13,11,15,902.5,100.0,3.75,35.0,920.0,748.81,543.7
2017,8,13,11,30,907.0,101.0,3.7,35.0,942.0,792.98,572.3
2017,8,13,11,45,900.0,108.0,3.65,35.5,953.5,830.8,595.19
2017,8,13,12,0,893.0,115.0,3.6,36.0,965.0,865.23,615.63
2017,8,13,12,15,894.0,115.5,3.55,36.0,971.0,897.36,635.69
2017,8,13,12,30,895.0,116.0,3.5,36.0,977.0,926.42,653.69
2017,8,13,12,45,896.5,114.5,3.5,36.5,975.0,950.88,667.66
2017,8,13,13,0,898.0,113.0,3.5,37.0,973.0,971.99,679.52
2017,8,13,13,15,895.5,112.5,3.5,37.0,962.0,986.69,688.83
2017,8,13,13,30,893.0,112.0,3.5,37.0,951.0,997.7,695.97
2017,8,13,13,45,890.0,110.5,3.5,37.0,931.5,1003.44,699.97
2017,8,13,14,0,887.0,109.0,3.5,37.0,912.0,1005.35,701.76
2017,8,13,14,15,880.5,107.5,3.45,37.0,885.5,999.95,698.79
2017,8,13,14,30,874.0,106.0,3.4,37.0,859.0,990.77,693.65
2017,8,13,14,45,863.0,106.0,3.4,37.0,824.0,975.08,684.91
2017,8,13,15,0,852.0,106.0,3.4,37.0,789.0,955.97,674.13
2017,8,13,15,15,840.5,104.0,3.4,37.0,749.0,930.93,659.65
2017,8,13,15,30,829.0,102.0,3.4,37.0,709.0,902.8,643.23
2017,8,13,15,45,813.0,99.5,3.4,37.0,663.0,867.11,621.86
2017,8,13,16,0,797.0,97.0,3.4,37.0,617.0,837.18,604.19
2017,8,13,16,15,777.0,94.0,3.35,36.5,567.0,792.53,577.51
2017,8,13,16,30,757.0,91.0,3.3,36.0,517.0,746.23,549.36
2017,8,13,16,45,728.0,87.5,3.25,36.0,463.5,690.97,513.41
2017,8,13,17,0,699.0,84.0,3.2,36.0,410.0,635.42,476.61
2017,8,13,17,15,662.0,79.0,2.85,35.0,355.5,575.46,436.18
2017,8,13,17,30,625.0,74.0,2.5,34.0,301.0,514.23,392.52
2017,8,13,17,45,567.5,68.0,2.15,33.5,247.0,441.28,337.76
2017,8,13,18,0,510.0,62.0,1.8,33.0,193.0,372.66,284.4
2017,8,13,18,15,429.0,52.5,1.7,32.0,143.5,293.27,222.0
2017,8,13,18,30,348.0,43.0,1.6,31.0,94.0,222.0,163.72
2017,8,13,18,45,219.5,29.0,1.55,30.5,56.0,134.91,89.89
2017,8,13,19,0,91.0,15.0,1.5,30.0,18.0,42.57,0.0
2017,8,13,19,15,45.5,7.5,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,28.0,18.5,4.25,24.0,21.5,15.63,0.0
2017,8,14,6,30,56.0,37.0,4.4,24.0,43.0,30.38,18.94
2017,8,14,6,45,122.0,57.5,4.55,24.5,80.5,44.92,32.33
2017,8,14,7,0,188.0,78.0,4.7,25.0,118.0,59.92,45.58
2017,8,14,7,15,233.0,96.0,4.75,25.5,160.5,72.66,56.6
2017,8,14,7,30,278.0,114.0,4.8,26.0,203.0,84.94,66.94
2017,8,14,7,45,368.5,122.5,4.85,26.5,264.5,85.36,67.01
2017,8,14,8,0,459.0,131.0,4.9,27.0,326.0,89.55,70.16
2017,8,14,8,15,585.0,115.5,4.95,27.5,399.5,97.12,60.47
2017,8,14,8,30,711.0,100.0,5.0,28.0,473.0,139.4,77.31
2017,8,14,8,45,745.0,100.0,5.05,28.5,526.5,198.4,119.95
2017,8,14,9,0,779.0,100.0,5.1,29.0,580.0,255.57,166.19
2017,8,14,9,15,796.0,103.0,5.1,29.5,627.5,313.72,215.54
2017,8,14,9,30,813.0,106.0,5.1,30.0,675.0,373.05,265.61
2017,8,14,9,45,830.5,106.0,5.1,30.5,718.5,434.82,316.43
2017,8,14,10,0,848.0,106.0,5.1,31.0,762.0,492.59,362.95
2017,8,14,10,15,857.0,107.5,5.05,31.5,798.5,547.38,405.77
2017,8,14,10,30,866.0,109.0,5.0,32.0,835.0,601.24,446.46
2017,8,14,10,45,875.0,109.0,4.95,32.5,865.0,652.68,484.13
2017,8,14,11,0,884.0,109.0,4.9,33.0,895.0,702.69,519.63
2017,8,14,11,15,888.5,110.0,4.8,33.0,916.5,748.65,551.71
2017,8,14,11,30,893.0,111.0,4.7,33.0,938.0,792.36,580.32
2017,8,14,11,45,892.0,114.0,4.6,33.5,951.0,830.98,604.13
2017,8,14,12,0,891.0,117.0,4.5,34.0,964.0,866.64,625.72
2017,8,14,12,15,892.0,117.0,4.4,34.5,969.0,898.28,644.42
2017,8,14,12,30,893.0,117.0,4.3,35.0,974.0,926.84,660.94
2017,8,14,12,45,892.5,116.5,4.2,35.5,971.5,950.34,674.06
2017,8,14,13,0,892.0,116.0,4.1,36.0,969.0,970.42,684.96
2017,8,14,13,15,889.5,115.5,4.0,36.0,957.5,985.04,693.8
2017,8,14,13,30,887.0,115.0,3.9,36.0,946.0,995.98,700.41
2017,8,14,13,45,882.5,114.0,3.85,36.0,926.5,1000.68,703.51
2017,8,14,14,0,878.0,113.0,3.8,36.0,907.0,1001.59,704.37
2017,8,14,14,15,871.5,111.5,3.75,36.0,880.0,996.18,701.42
2017,8,14,14,30,865.0,110.0,3.7,36.0,853.0,987.04,696.27
2017,8,14,14,45,857.0,108.0,3.65,36.0,819.5,972.23,687.68
2017,8,14,15,0,849.0,106.0,3.6,36.0,786.0,953.9,676.99
2017,8,14,15,15,838.0,104.0,3.55,36.0,745.5,929.31,662.38
2017,8,14,15,30,827.0,102.0,3.5,36.0,705.0,901.63,645.84
2017,8,14,15,45,813.5,99.0,3.5,36.0,660.0,867.64,625.44
2017,8,14,16,0,800.0,96.0,3.5,36.0,615.0,839.26,608.69
2017,8,14,16,15,780.5,92.5,3.4,35.5,565.0,794.26,581.4
2017,8,14,16,30,761.0,89.0,3.3,35.0,515.0,747.59,552.66
2017,8,14,16,45,734.0,85.5,3.25,35.0,462.0,693.66,517.5
2017,8,14,17,0,707.0,82.0,3.2,35.0,409.0,639.3,481.4
2017,8,14,17,15,670.5,77.0,2.8,34.0,354.5,579.15,440.64
2017,8,14,17,30,634.0,72.0,2.4,33.0,300.0,517.8,396.56
2017,8,14,17,45,578.0,66.0,2.05,32.5,246.0,445.27,341.9
2017,8,14,18,0,522.0,60.0,1.7,32.0,192.0,376.94,288.49
2017,8,14,18,15,438.5,50.5,1.6,31.0,142.0,295.69,224.42
2017,8,14,18,30,355.0,41.0,1.5,30.0,92.0,222.9,164.67
2017,8,14,18,45,219.5,27.5,1.45,29.5,54.5,135.78,89.5
2017,8,14,19,0,84.0,14.0,1.4,29.0,17.0,39.39,0.0
2017,8,14,19,15,42.0,7.0,1.55,28.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,75.5,19.5,3.95,24.5,27.0,15.9,0.0
2017,8,15,6,30,151.0,39.0,4.1,25.0,54.0,31.08,19.3
2017,8,15,6,45,271.0,52.0,4.35,25.5,100.5,39.77,27.84
2017,8,15,7,0,391.0,65.0,4.6,26.0,147.0,48.99,36.1
2017,8,15,7,15,459.5,75.0,4.6,26.5,200.0,56.59,42.73
2017,8,15,7,30,528.0,85.0,4.6,27.0,253.0,62.16,47.39
2017,8,15,7,45,597.0,86.0,4.7,27.5,311.0,60.45,45.75
2017,8,15,8,0,666.0,87.0,4.8,28.0,369.0,59.15,44.4
2017,8,15,8,15,698.0,92.0,4.8,28.5,423.5,84.88,47.98
2017,8,15,8,30,730.0,97.0,4.8,29.0,478.0,145.21,80.76
2017,8,15,8,45,764.0,96.0,4.85,29.5,532.0,199.05,119.17
2017,8,15,9,0,798.0,95.0,4.9,30.0,586.0,256.69,165.72
2017,8,15,9,15,815.0,98.0,4.9,30.5,634.0,316.05,215.91
2017,8,15,9,30,832.0,101.0,4.9,31.0,682.0,381.17,270.13
2017,8,15,9,45,848.0,101.0,4.9,31.5,726.0,438.93,317.83
2017,8,15,10,0,864.0,101.0,4.9,32.0,770.0,497.0,364.38
2017,8,15,10,15,873.0,103.0,4.85,32.5,806.0,553.1,407.88
2017,8,15,10,30,882.0,105.0,4.8,33.0,842.0,608.26,449.19
2017,8,15,10,45,889.5,105.5,4.75,33.5,872.0,660.0,486.74
2017,8,15,11,0,897.0,106.0,4.7,34.0,902.0,710.14,521.98
2017,8,15,11,15,901.0,107.0,4.65,34.0,923.5,756.34,554.04
2017,8,15,11,30,905.0,108.0,4.6,34.0,945.0,800.2,582.88
2017,8,15,11,45,901.0,113.0,4.6,34.5,957.0,838.66,606.78
2017,8,15,12,0,897.0,118.0,4.6,35.0,969.0,873.92,628.36
2017,8,15,12,15,897.5,118.0,4.55,35.0,974.0,905.34,648.36
2017,8,15,12,30,898.0,118.0,4.5,35.0,979.0,933.62,666.28
2017,8,15,12,45,896.5,118.5,4.5,35.5,975.5,957.25,680.0
2017,8,15,13,0,895.0,119.0,4.5,36.0,972.0,977.43,691.52
2017,8,15,13,15,892.0,118.0,4.5,36.0,960.5,991.15,700.41
2017,8,15,13,30,889.0,117.0,4.5,36.0,949.0,1001.13,707.07
2017,8,15,13,45,884.0,116.5,4.5,36.5,929.0,1005.85,709.05
2017,8,15,14,0,879.0,116.0,4.5,37.0,909.0,1006.76,708.77
2017,8,15,14,15,872.0,115.0,4.5,37.0,882.0,1001.37,706.13
2017,8,15,14,30,865.0,114.0,4.5,37.0,855.0,992.25,701.28
2017,8,15,14,45,850.0,115.5,4.5,37.0,819.0,974.24,690.89
2017,8,15,15,0,835.0,117.0,4.5,37.0,783.0,952.96,678.52
2017,8,15,15,15,822.5,114.5,4.5,36.5,742.5,926.69,664.35
2017,8,15,15,30,810.0,112.0,4.5,36.0,702.0,906.81,654.36
2017,8,15,15,45,789.0,111.5,4.5,36.0,655.0,868.87,631.0
2017,8,15,16,0,768.0,111.0,4.5,36.0,608.0,828.77,606.12
2017,8,15,16,15,746.5,107.0,4.45,35.5,558.0,782.41,577.75
2017,8,15,16,30,725.0,103.0,4.4,35.0,508.0,734.57,547.91
2017,8,15,16,45,685.5,102.0,4.35,35.0,453.0,678.6,510.69
2017,8,15,17,0,646.0,101.0,4.3,35.0,398.0,619.86,470.71
2017,8,15,17,15,605.0,94.5,4.0,34.5,343.5,554.74,424.36
2017,8,15,17,30,564.0,88.0,3.7,34.0,289.0,491.43,377.95
2017,8,15,17,45,490.0,82.0,3.45,33.5,234.5,411.03,317.07
2017,8,15,18,0,416.0,76.0,3.2,33.0,180.0,333.11,256.23
2017,8,15,18,15,329.5,62.5,3.25,32.0,132.0,252.67,192.28
2017,8,15,18,30,243.0,49.0,3.3,31.0,84.0,181.69,134.0
2017,8,15,18,45,133.5,30.5,3.35,30.5,48.5,105.84,67.81
2017,8,15,19,0,24.0,12.0,3.4,30.0,13.0,18.52,0.0
2017,8,15,19,15,12.0,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,25.0,18.0,4.15,25.5,20.5,15.17,0.0
2017,8,16,6,30,50.0,36.0,4.4,26.0,41.0,29.55,17.87
2017,8,16,6,45,108.0,58.0,4.7,26.5,77.5,46.53,33.32
2017,8,16,7,0,166.0,80.0,5.0,27.0,114.0,61.19,46.22
2017,8,16,7,15,220.0,96.5,5.1,27.5,156.5,72.93,56.35
2017,8,16,7,30,274.0,113.0,5.2,28.0,199.0,84.26,65.83
2017,8,16,7,45,368.5,121.0,5.35,28.5,261.5,84.46,65.72
2017,8,16,8,0,463.0,129.0,5.5,29.0,324.0,88.37,68.63
2017,8,16,8,15,422.5,160.5,5.5,29.5,357.5,123.74,84.17
2017,8,16,8,30,382.0,192.0,5.5,30.0,391.0,179.4,120.82
2017,8,16,8,45,541.5,160.0,5.5,30.5,474.5,206.51,133.68
2017,8,16,9,0,701.0,128.0,5.5,31.0,558.0,256.14,168.29
2017,8,16,9,15,720.5,132.0,5.45,31.0,605.0,311.99,215.32
2017,8,16,9,30,740.0,136.0,5.4,31.0,652.0,373.6,266.67
2017,8,16,9,45,763.5,134.5,5.35,31.5,696.0,428.86,311.92
2017,8,16,10,0,787.0,133.0,5.3,32.0,740.0,485.58,357.07
2017,8,16,10,15,797.5,135.5,5.25,32.5,776.0,539.94,399.18
2017,8,16,10,30,808.0,138.0,5.2,33.0,812.0,593.76,439.52
2017,8,16,10,45,819.5,137.0,5.2,33.5,842.5,644.38,476.57
2017,8,16,11,0,831.0,136.0,5.2,34.0,873.0,691.87,510.45
2017,8,16,11,15,836.5,137.5,5.15,34.0,894.5,736.9,542.58
2017,8,16,11,30,842.0,139.0,5.1,34.0,916.0,779.92,571.55
2017,8,16,11,45,846.5,139.0,5.1,34.5,930.5,818.65,595.97
2017,8,16,12,0,851.0,139.0,5.1,35.0,945.0,854.95,618.52
2017,8,16,12,15,852.0,139.0,5.05,35.0,950.5,885.58,638.18
2017,8,16,12,30,853.0,139.0,5.0,35.0,956.0,913.27,655.86
2017,8,16,12,45,854.0,138.0,5.0,35.5,953.5,937.0,669.84
2017,8,16,13,0,855.0,137.0,5.0,36.0,951.0,957.53,681.73
2017,8,16,13,15,852.5,136.5,4.95,36.0,940.0,971.78,690.71
2017,8,16,13,30,850.0,136.0,4.9,36.0,929.0,982.49,697.54
2017,8,16,13,45,846.5,134.0,4.9,36.0,910.0,987.12,700.96
2017,8,16,14,0,843.0,132.0,4.9,36.0,891.0,988.06,702.18
2017,8,16,14,15,836.0,130.5,4.85,36.0,864.5,982.32,698.89
2017,8,16,14,30,829.0,129.0,4.8,36.0,838.0,972.97,693.44
2017,8,16,14,45,821.0,126.5,4.8,36.0,804.0,958.07,684.93
2017,8,16,15,0,813.0,124.0,4.8,36.0,770.0,950.18,681.11
2017,8,16,15,15,800.5,121.5,4.7,36.0,730.0,923.97,664.96
2017,8,16,15,30,788.0,119.0,4.6,36.0,690.0,894.77,646.96
2017,8,16,15,45,770.0,116.5,4.6,36.0,644.0,857.75,624.15
2017,8,16,16,0,752.0,114.0,4.6,36.0,598.0,818.47,599.7
2017,8,16,16,15,730.0,110.0,4.45,35.5,548.0,772.09,570.85
2017,8,16,16,30,708.0,106.0,4.3,35.0,498.0,728.03,543.22
2017,8,16,16,45,675.0,102.0,4.2,34.5,445.0,670.7,505.88
2017,8,16,17,0,642.0,98.0,4.1,34.0,392.0,613.62,467.89
2017,8,16,17,15,601.0,92.0,3.85,33.5,338.0,549.23,421.92
2017,8,16,17,30,560.0,86.0,3.6,33.0,284.0,486.67,375.89
2017,8,16,17,45,499.5,77.5,3.4,32.5,231.0,411.82,319.06
2017,8,16,18,0,439.0,69.0,3.2,32.0,178.0,341.7,263.87
2017,8,16,18,15,350.5,57.5,3.2,31.5,130.0,256.87,195.75
2017,8,16,18,30,262.0,46.0,3.2,31.0,82.0,186.36,137.16
2017,8,16,18,45,131.0,29.0,3.25,30.5,47.0,102.48,63.84
2017,8,16,19,0,0.0,12.0,3.3,30.0,12.0,10.91,0.0
2017,8,16,19,15,0.0,6.0,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,39.0,18.5,2.85,25.0,22.0,15.5,0.0
2017,8,17,6,30,78.0,37.0,3.0,25.0,44.0,30.24,18.39
2017,8,17,6,45,170.5,55.5,3.15,25.5,86.0,43.58,30.98
2017,8,17,7,0,263.0,74.0,3.3,26.0,128.0,55.38,41.5
2017,8,17,7,15,322.5,89.0,3.45,26.5,176.0,65.24,50.05
2017,8,17,7,30,382.0,104.0,3.6,27.0,224.0,74.65,57.95
2017,8,17,7,45,440.0,112.5,3.75,27.5,277.0,79.07,61.43
2017,8,17,8,0,498.0,121.0,3.9,28.0,330.0,83.29,64.64
2017,8,17,8,15,579.0,117.0,3.95,28.0,393.0,99.47,61.86
2017,8,17,8,30,660.0,113.0,4.0,28.0,456.0,145.43,83.87
2017,8,17,8,45,696.0,113.5,4.05,28.5,509.0,197.36,121.07
2017,8,17,9,0,732.0,114.0,4.1,29.0,562.0,258.21,169.76
2017,8,17,9,15,750.5,117.5,4.1,29.5,609.0,314.62,217.14
2017,8,17,9,30,769.0,121.0,4.1,30.0,656.0,372.47,265.41
2017,8,17,9,45,789.5,120.5,4.1,30.5,700.0,429.0,311.71
2017,8,17,10,0,810.0,120.0,4.1,31.0,744.0,486.56,357.47
2017,8,17,10,15,820.5,122.0,4.05,31.5,780.5,543.17,401.0
2017,8,17,10,30,831.0,124.0,4.0,32.0,817.0,596.69,440.91
2017,8,17,10,45,841.5,124.0,3.95,32.5,847.0,647.6,477.76
2017,8,17,11,0,852.0,124.0,3.9,33.0,877.0,697.31,512.64
2017,8,17,11,15,857.5,125.0,3.8,33.0,899.0,742.79,544.45
2017,8,17,11,30,863.0,126.0,3.7,33.0,921.0,786.19,572.64
2017,8,17,11,45,856.0,133.5,3.65,33.5,932.5,822.87,595.06
2017,8,17,12,0,849.0,141.0,3.6,34.0,944.0,856.32,615.11
2017,8,17,12,15,850.5,141.5,3.55,34.0,950.0,887.79,634.98
2017,8,17,12,30,852.0,142.0,3.5,34.0,956.0,916.38,652.9
2017,8,17,12,45,853.0,140.5,3.45,34.5,953.5,939.66,666.01
2017,8,17,13,0,854.0,139.0,3.4,35.0,951.0,959.71,677.04
2017,8,17,13,15,852.0,138.5,3.35,35.0,940.0,974.42,686.13
2017,8,17,13,30,850.0,138.0,3.3,35.0,929.0,985.61,693.11
2017,8,17,13,45,847.0,135.5,3.25,35.5,910.5,990.23,694.65
2017,8,17,14,0,844.0,133.0,3.2,36.0,892.0,991.14,694.02
2017,8,17,14,15,837.5,131.5,3.15,36.0,865.0,985.85,691.12
2017,8,17,14,30,831.0,130.0,3.1,36.0,838.0,976.94,686.12
2017,8,17,14,45,815.0,132.0,3.1,36.0,802.5,969.79,682.75
2017,8,17,15,0,799.0,134.0,3.1,36.0,767.0,948.42,670.49
2017,8,17,15,15,786.0,131.0,3.05,36.0,727.0,921.38,654.42
2017,8,17,15,30,773.0,128.0,3.0,36.0,687.0,891.39,636.5
2017,8,17,15,45,757.0,124.0,3.0,36.0,641.5,854.82,614.58
2017,8,17,16,0,741.0,120.0,3.0,36.0,596.0,815.9,590.97
2017,8,17,16,15,718.5,116.0,2.95,35.5,546.0,773.53,565.72
2017,8,17,16,30,696.0,112.0,2.9,35.0,496.0,725.73,536.38
2017,8,17,16,45,666.0,107.0,2.85,35.0,443.0,669.91,499.86
2017,8,17,17,0,636.0,102.0,2.8,35.0,390.0,614.11,462.43
2017,8,17,17,15,594.0,95.0,2.5,34.0,336.0,548.0,416.57
2017,8,17,17,30,552.0,88.0,2.2,33.0,282.0,483.83,370.55
2017,8,17,17,45,492.0,79.5,1.9,32.5,229.0,409.56,314.53
2017,8,17,18,0,432.0,71.0,1.6,32.0,176.0,336.01,257.25
2017,8,17,18,15,342.0,58.5,1.55,31.0,128.0,254.19,192.59
2017,8,17,18,30,252.0,46.0,1.5,30.0,80.0,182.35,133.74
2017,8,17,18,45,126.0,28.5,1.45,29.5,45.5,99.25,59.76
2017,8,17,19,0,0.0,11.0,1.4,29.0,11.0,10.01,0.0
2017,8,17,19,15,0.0,5.5,1.45,28.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,90.5,17.5,2.75,24.5,26.0,13.83,0.0
2017,8,18,6,30,181.0,35.0,3.0,25.0,52.0,27.29,15.92
2017,8,18,6,45,296.0,47.5,3.3,25.5,98.0,36.47,25.0
2017,8,18,7,0,411.0,60.0,3.6,26.0,144.0,46.71,34.14
2017,8,18,7,15,480.0,69.5,3.65,26.5,197.0,52.31,39.07
2017,8,18,7,30,549.0,79.0,3.7,27.0,250.0,57.68,43.59
2017,8,18,7,45,609.0,82.0,3.8,27.5,307.5,57.73,43.45
2017,8,18,8,0,669.0,85.0,3.9,28.0,365.0,57.96,43.41
2017,8,18,8,15,701.0,89.5,3.9,28.5,419.5,84.83,47.28
2017,8,18,8,30,733.0,94.0,3.9,29.0,474.0,145.0,80.26
2017,8,18,8,45,763.5,95.0,3.9,29.5,527.5,200.28,120.09
2017,8,18,9,0,794.0,96.0,3.9,30.0,581.0,258.92,167.5
2017,8,18,9,15,810.5,99.0,3.85,30.5,629.0,318.13,217.35
2017,8,18,9,30,827.0,102.0,3.8,31.0,677.0,382.87,270.91
2017,8,18,9,45,842.5,103.0,3.75,32.0,720.5,441.16,317.87
2017,8,18,10,0,858.0,104.0,3.7,33.0,764.0,499.73,363.35
2017,8,18,10,15,867.5,105.5,3.55,33.5,800.5,555.55,405.75
2017,8,18,10,30,877.0,107.0,3.4,34.0,837.0,610.46,445.88
2017,8,18,10,45,885.0,107.5,3.3,34.5,867.0,662.43,482.65
2017,8,18,11,0,893.0,108.0,3.2,35.0,897.0,712.83,517.1
2017,8,18,11,15,897.5,109.0,3.1,35.0,918.5,759.33,548.21
2017,8,18,11,30,902.0,110.0,3.0,35.0,940.0,803.53,576.13
2017,8,18,11,45,899.5,114.5,2.9,35.5,952.5,842.71,599.18
2017,8,18,12,0,897.0,119.0,2.8,36.0,965.0,878.79,619.87
2017,8,18,12,15,898.0,119.0,2.7,36.0,970.5,910.67,638.92
2017,8,18,12,30,899.0,119.0,2.6,36.0,976.0,939.42,655.85
2017,8,18,12,45,897.5,119.0,2.55,36.5,973.0,962.56,668.23
2017,8,18,13,0,896.0,119.0,2.5,37.0,970.0,982.2,678.44
2017,8,18,13,15,893.5,118.5,2.45,37.0,958.5,996.79,686.99
2017,8,18,13,30,891.0,118.0,2.4,37.0,947.0,1007.65,693.39
2017,8,18,13,45,885.5,118.0,2.4,37.5,927.0,1012.25,695.15
2017,8,18,14,0,880.0,118.0,2.4,38.0,907.0,1013.04,694.78
2017,8,18,14,15,873.5,116.5,2.4,38.0,879.5,1007.47,692.18
2017,8,18,14,30,867.0,115.0,2.4,38.0,852.0,998.14,687.47
2017,8,18,14,45,856.0,114.0,2.4,38.0,817.0,981.21,678.27
2017,8,18,15,0,845.0,113.0,2.4,38.0,782.0,960.84,667.08
2017,8,18,15,15,833.0,111.0,2.4,37.5,741.0,935.15,654.03
2017,8,18,15,30,821.0,109.0,2.4,37.0,700.0,915.76,644.93
2017,8,18,15,45,804.5,106.5,2.45,37.0,653.5,879.13,623.86
2017,8,18,16,0,788.0,104.0,2.5,37.0,607.0,840.07,601.13
2017,8,18,16,15,767.0,100.0,2.55,36.5,556.5,793.25,574.17
2017,8,18,16,30,746.0,96.0,2.6,36.0,506.0,744.87,545.59
2017,8,18,16,45,717.5,91.5,2.65,36.0,452.0,688.8,509.93
2017,8,18,17,0,689.0,87.0,2.7,36.0,398.0,635.68,475.49
2017,8,18,17,15,649.5,81.5,2.4,35.0,343.0,570.8,431.55
2017,8,18,17,30,610.0,76.0,2.1,34.0,288.0,507.57,386.53
2017,8,18,17,45,554.0,68.5,1.85,33.5,234.0,434.15,331.62
2017,8,18,18,0,498.0,61.0,1.6,33.0,180.0,365.01,277.83
2017,8,18,18,15,408.0,50.5,1.55,32.0,130.5,280.6,211.4
2017,8,18,18,30,318.0,40.0,1.5,31.0,81.0,205.5,149.78
2017,8,18,18,45,184.0,25.0,1.45,30.5,46.0,115.12,66.36
2017,8,18,19,0,50.0,10.0,1.4,30.0,11.0,24.85,0.0
2017,8,18,19,15,25.0,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,97.0,16.5,2.45,24.5,25.5,15.01,0.0
2017,8,19,6,30,194.0,33.0,2.7,25.0,51.0,25.76,14.58
2017,8,19,6,45,316.0,44.5,2.95,25.5,98.0,34.25,23.12
2017,8,19,7,0,438.0,56.0,3.2,26.0,145.0,43.38,31.3
2017,8,19,7,15,505.0,64.5,3.2,26.5,198.5,48.32,35.68
2017,8,19,7,30,572.0,73.0,3.2,27.0,252.0,53.08,39.69
2017,8,19,7,45,630.0,76.0,3.25,28.0,309.0,53.42,39.73
2017,8,19,8,0,688.0,79.0,3.3,29.0,366.0,53.9,39.82
2017,8,19,8,15,719.0,83.5,3.15,29.5,420.5,87.18,48.34
2017,8,19,8,30,750.0,88.0,3.0,30.0,475.0,142.74,77.35
2017,8,19,8,45,775.0,90.5,2.95,31.0,528.0,199.41,118.09
2017,8,19,9,0,800.0,93.0,2.9,32.0,581.0,258.75,165.53
2017,8,19,9,15,817.0,96.0,2.7,32.5,629.0,318.53,215.08
2017,8,19,9,30,834.0,99.0,2.5,33.0,677.0,383.91,268.09
2017,8,19,9,45,848.0,100.5,2.35,33.5,720.0,442.42,314.76
2017,8,19,10,0,862.0,102.0,2.2,34.0,763.0,501.04,359.75
2017,8,19,10,15,871.0,103.5,2.1,34.5,799.5,556.85,401.12
2017,8,19,10,30,880.0,105.0,2.0,35.0,836.0,611.69,440.12
2017,8,19,10,45,888.0,106.0,1.95,35.5,866.0,664.26,476.31
2017,8,19,11,0,896.0,107.0,1.9,36.0,896.0,715.26,510.17
2017,8,19,11,15,900.5,108.0,1.95,36.0,918.0,761.92,541.11
2017,8,19,11,30,905.0,109.0,2.0,36.0,940.0,806.26,569.18
2017,8,19,11,45,913.5,105.5,2.05,36.5,955.5,847.28,593.69
2017,8,19,12,0,922.0,102.0,2.1,37.0,971.0,885.79,616.4
2017,8,19,12,15,923.0,102.0,2.2,37.0,976.5,918.27,636.95
2017,8,19,12,30,924.0,102.0,2.3,37.0,982.0,947.48,655.55
2017,8,19,12,45,923.5,102.0,2.4,37.5,978.5,971.91,669.86
2017,8,19,13,0,923.0,102.0,2.5,38.0,975.0,992.77,682.04
2017,8,19,13,15,920.5,101.5,2.55,38.0,963.5,1007.5,691.54
2017,8,19,13,30,918.0,101.0,2.6,38.0,952.0,1018.38,698.89
2017,8,19,13,45,914.0,100.0,2.7,38.0,932.5,1023.36,703.26
2017,8,19,14,0,910.0,99.0,2.8,38.0,913.0,1024.39,705.4
2017,8,19,14,15,904.0,97.5,2.85,38.0,885.5,1018.95,703.3
2017,8,19,14,30,898.0,96.0,2.9,38.0,858.0,1009.63,699.0
2017,8,19,14,45,881.0,99.5,2.95,38.0,821.5,991.1,689.13
2017,8,19,15,0,864.0,103.0,3.0,38.0,785.0,969.26,677.31
2017,8,19,15,15,852.5,101.0,3.05,38.0,744.0,943.53,663.06
2017,8,19,15,30,841.0,99.0,3.1,38.0,703.0,914.66,646.8
2017,8,19,15,45,826.5,96.0,3.15,38.0,656.5,878.96,626.07
2017,8,19,16,0,812.0,93.0,3.2,38.0,610.0,848.93,608.89
2017,8,19,16,15,792.0,90.0,3.2,37.5,559.0,803.29,582.15
2017,8,19,16,30,772.0,87.0,3.2,37.0,508.0,755.98,553.87
2017,8,19,16,45,744.5,83.0,3.25,36.5,454.0,700.23,519.36
2017,8,19,17,0,717.0,79.0,3.3,36.0,400.0,644.09,483.61
2017,8,19,17,15,678.5,74.0,3.0,35.0,344.5,581.8,441.89
2017,8,19,17,30,640.0,69.0,2.7,34.0,289.0,518.49,396.63
2017,8,19,17,45,583.0,62.5,2.4,33.5,234.5,444.23,340.64
2017,8,19,18,0,526.0,56.0,2.1,33.0,180.0,374.36,285.81
2017,8,19,18,15,436.5,46.5,2.0,32.0,130.5,289.95,218.76
2017,8,19,18,30,347.0,37.0,1.9,31.0,81.0,214.86,156.42
2017,8,19,18,45,173.5,18.5,1.85,30.5,40.5,104.31,56.11
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,121.0,15.0,2.25,24.5,26.0,13.64,0.0
2017,8,20,6,30,242.0,30.0,2.5,25.0,52.0,24.49,13.44
2017,8,20,6,45,358.0,41.0,2.75,25.5,99.5,32.45,21.59
2017,8,20,7,0,474.0,52.0,3.0,26.0,147.0,40.13,28.54
2017,8,20,7,15,539.5,59.5,3.0,26.5,201.0,44.45,32.38
2017,8,20,7,30,605.0,67.0,3.0,27.0,255.0,48.63,35.91
2017,8,20,7,45,656.0,71.0,3.05,28.0,311.5,49.95,36.8
2017,8,20,8,0,707.0,75.0,3.1,29.0,368.0,56.33,41.86
2017,8,20,8,15,737.0,79.0,3.05,29.5,423.0,85.05,46.02
2017,8,20,8,30,767.0,83.0,3.0,30.0,478.0,141.33,75.53
2017,8,20,8,45,790.5,85.5,2.95,30.5,530.5,198.89,117.36
2017,8,20,9,0,814.0,88.0,2.9,31.0,583.0,258.89,165.95
2017,8,20,9,15,830.0,90.5,2.85,31.5,631.0,324.09,220.0
2017,8,20,9,30,846.0,93.0,2.8,32.0,679.0,384.34,269.84
2017,8,20,9,45,858.5,95.0,2.8,33.0,721.5,443.33,316.97
2017,8,20,10,0,871.0,97.0,2.8,34.0,764.0,502.25,362.24
2017,8,20,10,15,879.5,99.0,2.85,34.0,800.5,558.71,405.78
2017,8,20,10,30,888.0,101.0,2.9,34.0,837.0,614.15,447.29
2017,8,20,10,45,895.0,102.0,2.95,34.5,866.5,666.48,484.53
2017,8,20,11,0,902.0,103.0,3.0,35.0,896.0,717.14,519.51
2017,8,20,11,15,906.5,103.5,3.1,35.5,918.0,763.61,549.98
2017,8,20,11,30,911.0,104.0,3.2,36.0,940.0,807.73,577.59
2017,8,20,11,45,904.5,111.0,3.3,36.5,951.5,846.26,601.3
2017,8,20,12,0,898.0,118.0,3.4,37.0,963.0,881.39,622.66
2017,8,20,12,15,899.5,118.0,3.45,37.0,968.5,913.73,643.17
2017,8,20,12,30,901.0,118.0,3.5,37.0,974.0,942.93,661.69
2017,8,20,12,45,901.0,117.5,3.6,37.0,971.0,966.99,677.31
2017,8,20,13,0,901.0,117.0,3.7,37.0,968.0,987.57,690.85
2017,8,20,13,15,898.5,116.5,3.7,37.0,956.5,1002.12,700.1
2017,8,20,13,30,896.0,116.0,3.7,37.0,945.0,1012.92,707.15
2017,8,20,13,45,567.5,278.5,3.75,37.5,799.5,878.31,618.87
2017,8,20,14,0,239.0,441.0,3.8,38.0,654.0,689.37,486.35
2017,8,20,14,15,558.0,275.5,3.8,38.0,752.5,872.33,617.37
2017,8,20,14,30,877.0,110.0,3.8,38.0,851.0,1004.61,703.57
2017,8,20,14,45,867.0,109.0,3.85,38.0,816.0,988.37,693.79
2017,8,20,15,0,857.0,108.0,3.9,38.0,781.0,968.63,682.95
2017,8,20,15,15,845.0,105.5,3.9,37.5,740.0,941.96,668.86
2017,8,20,15,30,833.0,103.0,3.9,37.0,699.0,912.18,652.72
2017,8,20,15,45,817.5,100.5,3.9,37.0,652.5,885.11,636.94
2017,8,20,16,0,802.0,98.0,3.9,37.0,606.0,846.4,613.38
2017,8,20,16,15,781.0,94.5,3.85,36.5,554.5,799.54,585.21
2017,8,20,16,30,760.0,91.0,3.8,36.0,503.0,751.1,555.49
2017,8,20,16,45,730.5,87.0,3.75,36.0,449.0,694.14,518.17
2017,8,20,17,0,701.0,83.0,3.7,36.0,395.0,639.96,482.08
2017,8,20,17,15,661.5,77.5,3.35,35.0,339.5,574.43,437.46
2017,8,20,17,30,622.0,72.0,3.0,34.0,284.0,510.56,391.5
2017,8,20,17,45,561.0,65.0,2.7,33.5,229.5,434.12,333.64
2017,8,20,18,0,500.0,58.0,2.4,33.0,175.0,362.5,277.29
2017,8,20,18,15,409.0,47.5,2.15,32.0,125.5,277.58,209.42
2017,8,20,18,30,318.0,37.0,1.9,31.0,76.0,202.24,146.69
2017,8,20,18,45,159.0,18.5,1.65,30.5,38.0,98.07,48.05
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
