Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,96.0,15.5,1.9,24.5,24.0,14.1,0.0
2017,8,21,6,30,192.0,31.0,2.1,25.0,48.0,24.22,13.07
2017,8,21,6,45,304.5,43.5,2.35,25.5,93.5,33.5,22.45
2017,8,21,7,0,417.0,56.0,2.6,26.0,139.0,43.49,31.37
2017,8,21,7,15,485.0,64.5,2.6,26.5,191.5,48.4,35.74
2017,8,21,7,30,553.0,73.0,2.6,27.0,244.0,53.14,39.74
2017,8,21,7,45,606.0,77.5,2.65,28.0,299.0,54.54,40.68
2017,8,21,8,0,659.0,82.0,2.7,29.0,354.0,55.95,41.55
2017,8,21,8,15,690.5,87.0,2.7,29.5,408.0,84.44,46.32
2017,8,21,8,30,722.0,92.0,2.7,30.0,462.0,144.31,79.56
2017,8,21,8,45,509.5,174.0,2.7,30.5,449.0,214.33,140.54
2017,8,21,9,0,297.0,256.0,2.7,31.0,436.0,265.55,188.49
2017,8,21,9,15,552.0,180.0,2.65,31.5,548.5,304.42,212.38
2017,8,21,9,30,807.0,104.0,2.6,32.0,661.0,375.92,264.36
2017,8,21,9,45,819.5,106.5,2.6,32.5,703.0,437.43,313.56
2017,8,21,10,0,832.0,109.0,2.6,33.0,745.0,494.69,358.19
2017,8,21,10,15,842.0,110.5,2.55,33.5,781.0,549.54,399.43
2017,8,21,10,30,852.0,112.0,2.5,34.0,817.0,603.57,438.59
2017,8,21,10,45,858.5,114.0,2.5,34.5,846.5,654.75,474.6
2017,8,21,11,0,865.0,116.0,2.5,35.0,876.0,704.31,508.36
2017,8,21,11,15,870.0,117.0,2.5,35.0,897.5,750.05,539.22
2017,8,21,11,30,875.0,118.0,2.5,35.0,919.0,793.6,566.99
2017,8,21,11,45,874.0,121.5,2.5,35.5,932.0,832.14,590.04
2017,8,21,12,0,873.0,125.0,2.5,36.0,945.0,867.74,610.99
2017,8,21,12,15,874.5,125.0,2.5,36.0,950.5,899.35,630.52
2017,8,21,12,30,876.0,125.0,2.5,36.0,956.0,927.91,648.1
2017,8,21,12,45,875.0,125.5,2.55,36.5,953.0,951.42,661.6
2017,8,21,13,0,874.0,126.0,2.6,37.0,950.0,971.55,673.04
2017,8,21,13,15,871.5,125.5,2.65,37.0,938.5,985.73,682.31
2017,8,21,13,30,869.0,125.0,2.7,37.0,927.0,996.27,689.5
2017,8,21,13,45,864.5,123.5,2.8,37.0,907.5,1000.09,693.15
2017,8,21,14,0,860.0,122.0,2.9,37.0,888.0,1000.14,694.64
2017,8,21,14,15,537.5,267.5,2.95,37.0,741.5,844.21,595.13
2017,8,21,14,30,215.0,413.0,3.0,37.0,595.0,643.46,456.3
2017,8,21,14,45,522.5,264.0,3.05,37.0,680.0,824.64,587.06
2017,8,21,15,0,830.0,115.0,3.1,37.0,765.0,950.5,670.58
2017,8,21,15,15,817.5,113.0,3.1,37.0,724.5,934.19,660.62
2017,8,21,15,30,805.0,111.0,3.1,37.0,684.0,904.78,643.46
2017,8,21,15,45,788.5,108.0,3.15,37.0,637.5,867.7,621.68
2017,8,21,16,0,772.0,105.0,3.2,37.0,591.0,828.26,598.15
2017,8,21,16,15,750.0,101.5,3.2,36.5,540.5,781.4,570.32
2017,8,21,16,30,728.0,98.0,3.2,36.0,490.0,733.11,541.0
2017,8,21,16,45,696.5,94.0,3.25,35.5,436.5,679.17,507.26
2017,8,21,17,0,665.0,90.0,3.3,35.0,383.0,622.02,470.3
2017,8,21,17,15,623.5,83.5,3.1,34.5,328.5,555.39,423.66
2017,8,21,17,30,582.0,77.0,2.9,34.0,274.0,490.69,376.46
2017,8,21,17,45,515.5,70.0,2.75,33.5,220.0,412.82,317.62
2017,8,21,18,0,449.0,63.0,2.6,33.0,166.0,340.29,260.62
2017,8,21,18,15,356.0,51.0,2.35,32.5,118.0,255.36,192.24
2017,8,21,18,30,263.0,39.0,2.1,32.0,70.0,179.03,128.73
2017,8,21,18,45,131.5,19.5,1.9,31.5,35.0,85.34,35.89
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,90.0,15.5,2.2,24.5,23.0,14.1,0.0
2017,8,22,6,30,180.0,31.0,2.4,25.0,46.0,24.23,12.89
2017,8,22,6,45,300.0,43.0,2.6,25.5,92.0,33.13,22.11
2017,8,22,7,0,420.0,55.0,2.8,26.0,138.0,42.71,30.7
2017,8,22,7,15,489.0,64.0,2.7,26.5,190.5,48.08,35.47
2017,8,22,7,30,558.0,73.0,2.6,27.0,243.0,53.25,39.84
2017,8,22,7,45,614.5,76.5,2.55,28.0,299.5,53.91,40.15
2017,8,22,8,0,671.0,80.0,2.5,29.0,356.0,54.68,40.49
2017,8,22,8,15,702.5,84.5,2.3,29.5,410.5,89.15,49.56
2017,8,22,8,30,734.0,89.0,2.1,30.0,465.0,143.96,78.68
2017,8,22,8,45,760.0,92.0,1.9,31.0,517.0,200.43,119.32
2017,8,22,9,0,786.0,95.0,1.7,32.0,569.0,259.72,166.33
2017,8,22,9,15,803.0,97.5,1.5,32.5,617.0,318.45,214.47
2017,8,22,9,30,820.0,100.0,1.3,33.0,665.0,382.61,265.62
2017,8,22,9,45,833.0,102.5,1.1,33.5,707.5,440.89,310.75
2017,8,22,10,0,846.0,105.0,0.9,34.0,750.0,499.19,353.71
2017,8,22,10,15,855.5,107.0,0.95,34.5,786.5,554.97,394.46
2017,8,22,10,30,865.0,109.0,1.0,35.0,823.0,609.87,433.15
2017,8,22,10,45,872.5,110.0,1.05,35.5,852.5,661.51,468.41
2017,8,22,11,0,880.0,111.0,1.1,36.0,882.0,711.55,501.54
2017,8,22,11,15,634.0,256.0,1.25,36.0,819.0,705.93,495.11
2017,8,22,11,30,388.0,401.0,1.4,36.0,756.0,671.39,469.16
2017,8,22,11,45,639.5,259.0,1.6,36.5,854.5,776.27,543.54
2017,8,22,12,0,891.0,117.0,1.8,37.0,953.0,877.15,609.06
2017,8,22,12,15,616.5,280.5,1.9,37.0,861.0,830.54,577.3
2017,8,22,12,30,342.0,444.0,2.0,37.0,769.0,748.31,518.99
2017,8,22,12,45,618.0,280.0,2.15,37.5,863.5,876.11,608.44
2017,8,22,13,0,894.0,116.0,2.3,38.0,958.0,982.32,674.86
2017,8,22,13,15,892.0,115.5,2.4,38.0,946.5,997.13,684.12
2017,8,22,13,30,890.0,115.0,2.5,38.0,935.0,1008.21,692.08
2017,8,22,13,45,887.0,113.5,2.6,38.0,916.0,1013.48,696.65
2017,8,22,14,0,884.0,112.0,2.7,38.0,897.0,1014.9,699.05
2017,8,22,14,15,878.0,110.5,2.75,38.0,869.5,1009.46,696.96
2017,8,22,14,30,872.0,109.0,2.8,38.0,842.0,1000.22,692.73
2017,8,22,14,45,857.0,110.5,2.9,38.0,806.0,981.6,683.21
2017,8,22,15,0,842.0,112.0,3.0,38.0,770.0,959.68,671.69
2017,8,22,15,15,830.0,109.5,3.0,37.5,728.5,933.14,657.92
2017,8,22,15,30,818.0,107.0,3.0,37.0,687.0,912.95,648.17
2017,8,22,15,45,801.5,104.5,3.0,37.0,640.5,876.04,626.23
2017,8,22,16,0,785.0,102.0,3.0,37.0,594.0,836.72,602.67
2017,8,22,16,15,763.5,98.0,2.95,36.5,543.0,789.21,574.34
2017,8,22,16,30,742.0,94.0,2.9,36.0,492.0,740.2,544.52
2017,8,22,16,45,711.0,90.0,2.9,36.0,438.0,682.57,507.27
2017,8,22,17,0,680.0,86.0,2.9,36.0,384.0,628.34,471.58
2017,8,22,17,15,638.5,80.0,2.6,35.5,329.0,561.61,425.14
2017,8,22,17,30,597.0,74.0,2.3,35.0,274.0,496.78,377.96
2017,8,22,17,45,534.0,66.5,2.05,34.5,220.0,419.69,320.06
2017,8,22,18,0,471.0,59.0,1.8,34.0,166.0,347.67,263.79
2017,8,22,18,15,376.0,48.0,1.6,33.0,117.5,261.8,195.68
2017,8,22,18,30,281.0,37.0,1.4,32.0,69.0,185.99,132.82
2017,8,22,18,45,140.5,18.5,1.2,31.5,34.5,86.6,29.37
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,93.0,14.5,1.9,24.5,22.5,13.19,0.0
2017,8,23,6,30,186.0,29.0,2.0,25.0,45.0,22.68,11.51
2017,8,23,6,45,294.5,42.5,2.1,26.0,90.0,32.76,21.72
2017,8,23,7,0,403.0,56.0,2.2,27.0,135.0,43.63,31.32
2017,8,23,7,15,472.0,65.5,1.9,27.5,187.5,49.35,36.38
2017,8,23,7,30,541.0,75.0,1.6,28.0,240.0,54.85,41.01
2017,8,23,7,45,590.0,81.0,1.35,29.0,294.5,57.25,42.78
2017,8,23,8,0,639.0,87.0,1.1,30.0,349.0,59.57,44.37
2017,8,23,8,15,672.0,92.5,0.95,30.5,403.0,88.89,49.52
2017,8,23,8,30,705.0,98.0,0.8,31.0,457.0,143.29,78.63
2017,8,23,8,45,726.5,103.0,0.7,32.0,508.0,204.3,122.42
2017,8,23,9,0,748.0,108.0,0.6,33.0,559.0,262.17,167.41
2017,8,23,9,15,766.0,111.5,0.7,33.5,606.0,319.83,213.96
2017,8,23,9,30,784.0,115.0,0.8,34.0,653.0,378.83,261.02
2017,8,23,9,45,794.5,119.0,0.95,34.5,694.5,436.17,306.04
2017,8,23,10,0,805.0,123.0,1.1,35.0,736.0,493.43,349.61
2017,8,23,10,15,815.0,125.5,1.1,35.0,772.0,548.8,390.45
2017,8,23,10,30,825.0,128.0,1.1,35.0,808.0,603.46,429.44
2017,8,23,10,45,833.0,129.0,1.15,35.5,837.0,653.6,463.75
2017,8,23,11,0,841.0,130.0,1.2,36.0,866.0,702.31,496.1
2017,8,23,11,15,455.5,280.5,1.2,36.0,680.5,597.23,421.99
2017,8,23,11,30,70.0,431.0,1.2,36.0,495.0,442.95,311.59
2017,8,23,11,45,40.0,323.0,1.3,36.5,360.0,326.64,232.21
2017,8,23,12,0,10.0,215.0,1.4,37.0,225.0,200.99,142.87
2017,8,23,12,15,63.0,345.5,1.45,37.0,405.5,375.74,267.83
2017,8,23,12,30,116.0,476.0,1.5,37.0,586.0,563.44,394.04
2017,8,23,12,45,58.0,260.5,1.6,37.0,315.5,298.07,212.87
2017,8,23,13,0,0.0,45.0,1.7,37.0,45.0,40.07,24.57
2017,8,23,13,15,15.0,206.5,1.8,37.0,220.0,208.81,149.9
2017,8,23,13,30,30.0,368.0,1.9,37.0,395.0,383.98,273.56
2017,8,23,13,45,431.0,252.0,2.0,37.5,634.0,713.77,506.4
2017,8,23,14,0,832.0,136.0,2.1,38.0,873.0,988.18,679.93
2017,8,23,14,15,825.0,134.5,2.15,37.5,845.5,982.02,676.24
2017,8,23,14,30,818.0,133.0,2.2,37.0,818.0,983.64,680.16
2017,8,23,14,45,449.0,246.5,2.3,37.0,620.5,734.26,520.94
2017,8,23,15,0,80.0,360.0,2.4,37.0,423.0,440.33,315.33
2017,8,23,15,15,217.0,330.0,2.45,36.5,486.5,558.54,404.04
2017,8,23,15,30,354.0,300.0,2.5,36.0,550.0,670.09,484.43
2017,8,23,15,45,316.0,285.5,2.6,36.0,497.5,612.78,445.83
2017,8,23,16,0,278.0,271.0,2.7,36.0,445.0,556.1,407.92
2017,8,23,16,15,232.5,251.5,2.75,35.5,388.0,472.78,351.11
2017,8,23,16,30,187.0,232.0,2.8,35.0,331.0,407.82,305.67
2017,8,23,16,45,210.0,203.5,2.85,34.5,303.5,388.58,294.27
2017,8,23,17,0,233.0,175.0,2.9,34.0,276.0,379.82,289.85
2017,8,23,17,15,215.5,152.0,2.9,33.5,235.0,332.28,255.27
2017,8,23,17,30,198.0,129.0,2.9,33.0,194.0,285.57,220.43
2017,8,23,17,45,167.0,106.5,2.95,32.5,154.5,221.98,171.32
2017,8,23,18,0,136.0,84.0,3.0,32.0,115.0,172.55,131.8
2017,8,23,18,15,97.0,61.5,3.0,31.5,80.0,121.95,90.43
2017,8,23,18,30,58.0,39.0,3.0,31.0,45.0,74.71,51.1
2017,8,23,18,45,29.0,19.5,3.05,30.5,22.5,34.84,4.86
2017,8,23,19,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,8.5,0.45,24.5,8.5,7.73,0.0
2017,8,24,6,30,0.0,17.0,0.5,25.0,17.0,14.96,5.56
2017,8,24,6,45,0.0,36.0,0.55,25.5,36.0,31.51,20.75
2017,8,24,7,0,0.0,55.0,0.6,26.0,55.0,47.41,34.67
2017,8,24,7,15,0.0,77.5,0.55,26.5,77.5,65.75,50.41
2017,8,24,7,30,0.0,100.0,0.5,27.0,100.0,83.86,65.58
2017,8,24,7,45,0.0,88.5,0.5,27.5,88.5,76.55,59.19
2017,8,24,8,0,0.0,77.0,0.5,28.0,77.0,68.05,51.82
2017,8,24,8,15,0.0,64.5,0.55,28.5,64.5,57.01,40.32
2017,8,24,8,30,0.0,52.0,0.6,29.0,52.0,45.94,31.26
2017,8,24,8,45,0.0,81.5,0.7,29.5,81.5,72.17,51.8
2017,8,24,9,0,0.0,111.0,0.8,30.0,111.0,97.7,71.35
2017,8,24,9,15,6.5,168.0,0.9,30.0,172.5,147.7,109.3
2017,8,24,9,30,13.0,225.0,1.0,30.0,234.0,198.3,146.98
2017,8,24,9,45,35.0,279.5,1.15,30.5,306.0,250.57,184.87
2017,8,24,10,0,57.0,334.0,1.3,31.0,378.0,309.94,227.44
2017,8,24,10,15,43.5,330.5,1.4,31.0,365.0,306.89,224.96
2017,8,24,10,30,30.0,327.0,1.5,31.0,352.0,301.71,221.08
2017,8,24,10,45,68.5,377.5,1.6,31.5,437.5,374.09,272.86
2017,8,24,11,0,107.0,428.0,1.7,32.0,523.0,451.46,326.77
2017,8,24,11,15,248.5,413.5,1.8,32.0,638.5,558.41,403.01
2017,8,24,11,30,390.0,399.0,1.9,32.0,754.0,673.28,482.85
2017,8,24,11,45,414.5,398.5,2.0,32.5,781.0,718.88,512.3
2017,8,24,12,0,439.0,398.0,2.1,33.0,808.0,761.89,540.26
2017,8,24,12,15,425.5,403.5,2.2,33.0,802.5,776.48,549.93
2017,8,24,12,30,412.0,409.0,2.3,33.0,797.0,788.6,558.18
2017,8,24,12,45,580.5,306.0,2.4,33.5,851.0,867.18,613.49
2017,8,24,13,0,749.0,203.0,2.5,34.0,905.0,940.37,661.98
2017,8,24,13,15,497.0,330.0,2.6,34.0,793.5,841.19,594.56
2017,8,24,13,30,245.0,457.0,2.7,34.0,682.0,703.12,498.8
2017,8,24,13,45,262.0,442.0,2.8,34.0,678.0,726.26,516.33
2017,8,24,14,0,279.0,427.0,2.9,34.0,674.0,733.8,522.8
2017,8,24,14,15,493.5,311.0,2.95,33.5,730.5,847.97,606.54
2017,8,24,14,30,708.0,195.0,3.0,33.0,787.0,947.93,677.15
2017,8,24,14,45,538.5,265.0,3.15,33.0,704.5,843.93,608.36
2017,8,24,15,0,369.0,335.0,3.3,33.0,622.0,731.74,531.45
2017,8,24,15,15,202.0,309.0,3.35,32.5,465.0,521.45,385.67
2017,8,24,15,30,35.0,283.0,3.4,32.0,308.0,316.85,235.38
2017,8,24,15,45,152.0,277.0,3.45,32.0,373.0,436.19,327.86
2017,8,24,16,0,269.0,271.0,3.5,32.0,438.0,548.63,412.18
2017,8,24,16,15,218.5,251.0,3.5,31.5,379.0,460.69,349.32
2017,8,24,16,30,168.0,231.0,3.5,31.0,320.0,391.51,299.25
2017,8,24,16,45,99.0,196.0,3.55,31.0,247.5,279.51,214.68
2017,8,24,17,0,30.0,161.0,3.6,31.0,175.0,187.01,142.63
2017,8,24,17,15,22.5,139.0,3.4,30.5,148.5,148.7,113.32
2017,8,24,17,30,15.0,117.0,3.2,30.0,122.0,121.95,92.47
2017,8,24,17,45,7.5,93.5,3.05,29.5,96.0,94.06,70.28
2017,8,24,18,0,0.0,70.0,2.9,29.0,70.0,66.64,48.07
2017,8,24,18,15,0.0,48.0,2.65,28.5,48.0,44.97,30.28
2017,8,24,18,30,0.0,26.0,2.4,28.0,26.0,22.92,12.0
2017,8,24,18,45,0.0,13.0,2.15,28.0,13.0,11.44,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,14.0,13.5,2.95,23.0,15.0,12.28,0.0
2017,8,25,6,30,28.0,27.0,3.2,23.0,30.0,22.6,11.1
2017,8,25,6,45,75.0,49.5,3.45,23.5,62.5,40.1,28.06
2017,8,25,7,0,122.0,72.0,3.7,24.0,95.0,57.18,43.24
2017,8,25,7,15,160.0,92.5,3.85,24.5,134.0,69.9,54.4
2017,8,25,7,30,198.0,113.0,4.0,25.0,173.0,83.88,66.3
2017,8,25,7,45,148.0,139.5,4.2,26.0,189.5,105.23,83.96
2017,8,25,8,0,98.0,166.0,4.4,27.0,206.0,127.71,102.12
2017,8,25,8,15,111.0,192.5,4.45,27.5,244.0,146.72,109.32
2017,8,25,8,30,124.0,219.0,4.5,28.0,282.0,178.53,131.22
2017,8,25,8,45,161.5,243.5,4.55,28.5,335.0,215.48,157.4
2017,8,25,9,0,199.0,268.0,4.6,29.0,388.0,257.55,188.38
2017,8,25,9,15,187.0,293.5,4.6,29.0,413.5,290.39,214.61
2017,8,25,9,30,175.0,319.0,4.6,29.0,439.0,322.0,239.53
2017,8,25,9,45,223.5,335.0,4.7,29.5,498.0,370.86,275.8
2017,8,25,10,0,272.0,351.0,4.8,30.0,557.0,423.07,314.48
2017,8,25,10,15,207.0,377.0,4.85,30.0,538.0,431.71,321.3
2017,8,25,10,30,142.0,403.0,4.9,30.0,519.0,431.16,320.63
2017,8,25,10,45,155.5,419.5,4.95,30.5,551.0,466.73,346.0
2017,8,25,11,0,169.0,436.0,5.0,31.0,583.0,503.6,371.91
2017,8,25,11,15,200.0,445.0,5.05,31.0,623.5,548.09,404.16
2017,8,25,11,30,231.0,454.0,5.1,31.0,664.0,594.88,437.8
2017,8,25,11,45,201.0,464.5,5.2,31.5,649.5,594.85,436.29
2017,8,25,12,0,171.0,475.0,5.3,32.0,635.0,592.09,432.92
2017,8,25,12,15,194.5,476.0,5.4,32.0,658.5,625.58,457.26
2017,8,25,12,30,218.0,477.0,5.5,32.0,682.0,659.64,481.83
2017,8,25,12,45,161.0,471.5,5.65,32.0,623.0,611.56,447.25
2017,8,25,13,0,104.0,466.0,5.8,32.0,564.0,547.24,401.06
2017,8,25,13,15,98.5,457.5,5.9,32.0,549.0,538.93,395.66
2017,8,25,13,30,93.0,449.0,6.0,32.0,534.0,529.76,389.5
2017,8,25,13,45,56.0,379.0,6.1,32.0,430.0,424.74,313.8
2017,8,25,14,0,19.0,309.0,6.2,32.0,326.0,304.12,225.04
2017,8,25,14,15,10.0,226.0,6.2,31.5,235.5,216.26,160.19
2017,8,25,14,30,1.0,143.0,6.2,31.0,145.0,129.61,94.66
2017,8,25,14,45,10.5,209.0,6.2,31.0,217.5,201.3,149.93
2017,8,25,15,0,20.0,275.0,6.2,31.0,290.0,275.62,206.53
2017,8,25,15,15,58.0,298.5,6.1,30.5,339.5,354.46,267.71
2017,8,25,15,30,96.0,322.0,6.0,30.0,389.0,418.34,317.4
2017,8,25,15,45,108.0,301.0,5.95,30.0,371.5,407.06,310.17
2017,8,25,16,0,120.0,280.0,5.9,30.0,354.0,410.49,313.97
2017,8,25,16,15,90.5,249.0,5.8,29.5,302.0,333.7,256.81
2017,8,25,16,30,61.0,218.0,5.7,29.0,250.0,274.19,211.77
2017,8,25,16,45,67.0,195.5,5.6,29.0,227.0,254.31,197.38
2017,8,25,17,0,73.0,173.0,5.5,29.0,204.0,233.67,182.09
2017,8,25,17,15,67.5,148.5,5.25,28.5,174.0,201.77,157.63
2017,8,25,17,30,62.0,124.0,5.0,28.0,144.0,170.01,132.75
2017,8,25,17,45,51.0,100.0,4.8,27.5,114.5,135.75,105.17
2017,8,25,18,0,40.0,76.0,4.6,27.0,85.0,102.13,77.52
2017,8,25,18,15,21.0,54.5,4.5,26.5,59.0,68.55,49.46
2017,8,25,18,30,2.0,33.0,4.4,26.0,33.0,32.64,19.45
2017,8,25,18,45,1.0,16.5,4.3,26.0,16.5,15.28,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,0.0,7.95,22.0,0.0,0.0,0.0
2017,8,26,6,30,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,26,6,45,0.0,1.0,8.05,22.0,1.0,0.88,0.0
2017,8,26,7,0,0.0,2.0,8.1,22.0,2.0,1.75,0.0
2017,8,26,7,15,0.0,3.0,8.1,22.0,3.0,2.63,0.0
2017,8,26,7,30,0.0,4.0,8.1,22.0,4.0,3.51,0.0
2017,8,26,7,45,0.0,5.5,8.15,22.5,5.5,4.83,0.0
2017,8,26,8,0,0.0,7.0,8.2,23.0,7.0,6.16,0.0
2017,8,26,8,15,0.0,69.0,8.25,23.0,69.0,61.01,44.64
2017,8,26,8,30,0.0,131.0,8.3,23.0,131.0,112.81,86.62
2017,8,26,8,45,18.0,184.0,8.4,23.5,195.0,158.91,122.39
2017,8,26,9,0,36.0,237.0,8.5,24.0,259.0,201.58,155.05
2017,8,26,9,15,34.5,253.0,8.5,24.0,275.5,219.12,168.74
2017,8,26,9,30,33.0,269.0,8.5,24.0,292.0,236.51,182.24
2017,8,26,9,45,55.0,308.0,8.55,24.0,348.5,281.8,217.17
2017,8,26,10,0,77.0,347.0,8.6,24.0,405.0,330.5,254.68
2017,8,26,10,15,50.5,328.0,8.65,24.0,367.5,309.16,238.07
2017,8,26,10,30,24.0,309.0,8.7,24.0,330.0,284.22,218.4
2017,8,26,10,45,14.5,237.0,8.8,24.5,250.0,218.43,166.85
2017,8,26,11,0,5.0,165.0,8.9,25.0,170.0,149.89,112.9
2017,8,26,11,15,4.5,158.5,9.0,25.0,162.5,144.27,108.42
2017,8,26,11,30,4.0,152.0,9.1,25.0,155.0,138.52,103.84
2017,8,26,11,45,8.0,196.5,9.2,25.0,204.0,182.05,137.83
2017,8,26,12,0,12.0,241.0,9.3,25.0,253.0,226.32,172.16
2017,8,26,12,15,10.0,212.5,9.4,25.0,222.5,199.64,151.43
2017,8,26,12,30,8.0,184.0,9.5,25.0,192.0,172.57,130.39
2017,8,26,12,45,8.0,183.0,9.65,25.0,191.0,172.13,130.09
2017,8,26,13,0,8.0,182.0,9.8,25.0,190.0,171.61,129.74
2017,8,26,13,15,7.0,174.5,9.85,25.0,181.0,164.08,123.91
2017,8,26,13,30,6.0,167.0,9.9,25.0,172.0,156.43,117.98
2017,8,26,13,45,4.0,155.0,10.0,25.0,159.0,143.54,107.92
2017,8,26,14,0,2.0,143.0,10.1,25.0,146.0,130.56,97.77
2017,8,26,14,15,2.5,149.0,10.1,24.5,152.0,136.64,102.9
2017,8,26,14,30,3.0,155.0,10.1,24.0,158.0,142.76,108.11
2017,8,26,14,45,1.5,129.0,10.1,24.0,130.5,117.19,88.0
2017,8,26,15,0,0.0,103.0,10.1,24.0,103.0,91.77,67.89
2017,8,26,15,15,0.0,105.0,10.05,24.0,105.0,93.55,69.49
2017,8,26,15,30,0.0,107.0,10.0,24.0,107.0,95.38,71.13
2017,8,26,15,45,0.0,104.5,10.0,24.0,104.5,93.09,69.5
2017,8,26,16,0,0.0,102.0,10.0,24.0,102.0,90.82,67.9
2017,8,26,16,15,0.0,89.5,10.05,24.0,89.5,79.3,58.83
2017,8,26,16,30,0.0,77.0,10.1,24.0,77.0,68.15,49.99
2017,8,26,16,45,0.0,79.0,10.2,24.0,79.0,69.91,51.63
2017,8,26,17,0,0.0,81.0,10.3,24.0,81.0,71.88,53.46
2017,8,26,17,15,0.0,69.0,10.4,23.5,69.0,61.0,44.79
2017,8,26,17,30,0.0,57.0,10.5,23.0,57.0,50.34,36.16
2017,8,26,17,45,0.0,45.0,10.6,23.0,45.0,39.69,27.32
2017,8,26,18,0,0.0,33.0,10.7,23.0,33.0,29.07,18.37
2017,8,26,18,15,0.0,22.5,10.75,23.0,22.5,19.8,10.46
2017,8,26,18,30,0.0,12.0,10.8,23.0,12.0,10.54,2.47
2017,8,26,18,45,0.0,6.0,10.85,23.0,6.0,5.26,0.0
2017,8,26,19,0,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,22.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,22.5,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,22.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,5.0,8.75,22.0,5.0,4.55,0.0
2017,8,27,6,30,0.0,10.0,8.6,22.0,10.0,8.78,0.63
2017,8,27,6,45,0.0,21.5,8.5,22.0,21.5,18.92,10.31
2017,8,27,7,0,0.0,33.0,8.4,22.0,33.0,29.08,19.42
2017,8,27,7,15,0.0,46.0,8.3,22.0,46.0,40.59,29.63
2017,8,27,7,30,0.0,59.0,8.2,22.0,59.0,52.12,39.72
2017,8,27,7,45,0.0,52.5,8.15,22.0,52.5,46.34,34.66
2017,8,27,8,0,0.0,46.0,8.1,22.0,46.0,40.59,29.57
2017,8,27,8,15,0.0,28.5,8.1,22.0,28.5,25.12,15.18
2017,8,27,8,30,0.0,11.0,8.1,22.0,11.0,9.69,2.35
2017,8,27,8,45,0.0,82.5,8.15,22.5,82.5,73.06,54.2
2017,8,27,9,0,0.0,154.0,8.2,23.0,154.0,133.38,102.54
2017,8,27,9,15,0.0,141.5,8.25,23.0,141.5,123.74,94.46
2017,8,27,9,30,0.0,129.0,8.3,23.0,129.0,113.55,86.03
2017,8,27,9,45,1.0,141.5,8.35,23.0,142.0,124.97,94.91
2017,8,27,10,0,2.0,154.0,8.4,23.0,155.0,136.59,103.92
2017,8,27,10,15,1.0,125.0,8.5,23.0,125.5,111.22,83.56
2017,8,27,10,30,0.0,96.0,8.6,23.0,96.0,85.29,62.78
2017,8,27,10,45,0.0,77.5,8.7,23.5,77.5,68.91,49.52
2017,8,27,11,0,0.0,59.0,8.8,24.0,59.0,52.45,36.26
2017,8,27,11,15,3.5,119.0,8.85,24.0,122.5,108.47,80.71
2017,8,27,11,30,7.0,179.0,8.9,24.0,186.0,164.97,125.09
2017,8,27,11,45,9.5,209.0,9.0,24.0,218.5,194.53,148.13
2017,8,27,12,0,12.0,239.0,9.1,24.0,251.0,224.57,171.47
2017,8,27,12,15,11.5,230.0,9.15,24.0,241.5,216.92,165.48
2017,8,27,12,30,11.0,221.0,9.2,24.0,232.0,209.07,159.39
2017,8,27,12,45,14.0,263.5,9.3,24.0,277.0,251.75,192.56
2017,8,27,13,0,17.0,306.0,9.4,24.0,322.0,295.23,226.17
2017,8,27,13,15,13.0,249.5,9.5,24.0,261.5,239.43,183.14
2017,8,27,13,30,9.0,193.0,9.6,24.0,201.0,183.44,139.65
2017,8,27,13,45,10.5,216.5,9.7,24.0,226.0,207.16,158.37
2017,8,27,14,0,12.0,240.0,9.8,24.0,251.0,231.25,177.34
2017,8,27,14,15,10.5,226.0,9.75,24.0,235.5,216.91,166.31
2017,8,27,14,30,9.0,212.0,9.7,24.0,220.0,202.46,155.21
2017,8,27,14,45,7.0,192.5,9.7,24.0,198.5,182.21,139.52
2017,8,27,15,0,5.0,173.0,9.7,24.0,177.0,161.94,123.74
2017,8,27,15,15,2.5,137.0,9.6,23.5,139.0,125.68,95.36
2017,8,27,15,30,0.0,101.0,9.5,23.0,101.0,89.85,66.97
2017,8,27,15,45,0.0,70.5,9.4,23.0,70.5,62.46,45.07
2017,8,27,16,0,0.0,40.0,9.3,23.0,40.0,35.36,23.2
2017,8,27,16,15,0.0,79.5,9.2,23.0,79.5,70.4,51.86
2017,8,27,16,30,0.0,119.0,9.1,23.0,119.0,107.66,82.37
2017,8,27,16,45,0.0,115.5,9.0,23.0,115.5,105.0,80.51
2017,8,27,17,0,0.0,112.0,8.9,23.0,112.0,102.64,78.88
2017,8,27,17,15,0.0,95.0,8.7,22.5,95.0,86.7,66.19
2017,8,27,17,30,0.0,78.0,8.5,22.0,78.0,70.73,53.24
2017,8,27,17,45,0.0,61.5,8.35,22.0,61.5,55.21,40.33
2017,8,27,18,0,0.0,45.0,8.2,22.0,45.0,39.72,27.25
2017,8,27,18,15,0.0,30.5,8.05,22.0,30.5,26.88,16.27
2017,8,27,18,30,0.0,16.0,7.9,22.0,16.0,14.07,5.11
2017,8,27,18,45,0.0,8.0,7.75,22.0,8.0,7.03,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,20.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,5.0,7.5,20.0,5.0,4.55,0.0
2017,8,28,6,30,0.0,10.0,7.5,20.0,10.0,8.78,0.53
2017,8,28,6,45,0.0,22.0,7.55,20.5,22.0,19.36,10.75
2017,8,28,7,0,0.0,34.0,7.6,21.0,34.0,29.97,20.27
2017,8,28,7,15,0.0,47.5,7.75,21.0,47.5,41.92,30.92
2017,8,28,7,30,0.0,61.0,7.9,21.0,61.0,53.87,41.42
2017,8,28,7,45,0.0,85.5,8.05,21.5,85.5,74.1,58.8
2017,8,28,8,0,0.0,110.0,8.2,22.0,110.0,93.88,75.52
2017,8,28,8,15,34.0,159.0,8.25,22.0,176.0,128.03,98.83
2017,8,28,8,30,68.0,208.0,8.3,22.0,242.0,171.18,131.38
2017,8,28,8,45,79.5,235.0,8.45,22.5,279.5,201.11,154.09
2017,8,28,9,0,91.0,262.0,8.6,23.0,317.0,232.97,178.67
2017,8,28,9,15,74.5,277.5,8.6,23.0,324.5,249.77,192.6
2017,8,28,9,30,58.0,293.0,8.6,23.0,332.0,264.38,204.47
2017,8,28,9,45,101.5,327.5,8.6,23.5,402.0,317.32,244.92
2017,8,28,10,0,145.0,362.0,8.6,24.0,472.0,374.15,288.33
2017,8,28,10,15,117.0,374.5,8.6,24.0,466.0,382.85,295.06
2017,8,28,10,30,89.0,387.0,8.6,24.0,460.0,388.18,298.85
2017,8,28,10,45,66.5,381.5,8.6,24.5,437.5,377.71,289.89
2017,8,28,11,0,44.0,376.0,8.6,25.0,415.0,364.29,278.55
2017,8,28,11,15,48.5,392.0,8.55,25.0,435.5,387.39,295.96
2017,8,28,11,30,53.0,408.0,8.5,25.0,456.0,411.1,313.74
2017,8,28,11,45,53.5,416.0,8.5,25.5,465.0,424.72,323.21
2017,8,28,12,0,54.0,424.0,8.5,26.0,474.0,438.33,332.66
2017,8,28,12,15,81.0,446.0,8.4,26.0,521.5,488.98,371.06
2017,8,28,12,30,108.0,468.0,8.3,26.0,569.0,541.6,410.6
2017,8,28,12,45,69.5,422.5,8.25,26.5,487.5,467.16,353.76
2017,8,28,13,0,31.0,377.0,8.2,27.0,406.0,389.57,294.29
2017,8,28,13,15,23.5,334.0,8.05,26.5,356.0,342.53,259.55
2017,8,28,13,30,16.0,291.0,7.9,26.0,306.0,282.34,214.37
2017,8,28,13,45,128.0,360.5,7.8,26.0,473.0,495.02,378.86
2017,8,28,14,0,240.0,430.0,7.7,26.0,640.0,684.92,521.08
2017,8,28,14,15,241.5,414.5,7.6,26.0,619.5,673.91,513.26
2017,8,28,14,30,243.0,399.0,7.5,26.0,599.0,661.48,505.02
2017,8,28,14,45,274.0,373.5,7.4,26.0,589.5,683.45,522.74
2017,8,28,15,0,305.0,348.0,7.3,26.0,580.0,685.88,526.45
2017,8,28,15,15,329.5,320.0,7.1,25.5,558.5,676.44,522.31
2017,8,28,15,30,354.0,292.0,6.9,25.0,537.0,664.11,516.1
2017,8,28,15,45,408.5,253.5,6.75,25.0,516.5,680.6,530.94
2017,8,28,16,0,463.0,215.0,6.6,25.0,496.0,676.44,530.72
2017,8,28,16,15,442.0,199.0,6.4,25.0,448.0,626.39,494.09
2017,8,28,16,30,421.0,183.0,6.2,25.0,400.0,575.89,456.84
2017,8,28,16,45,257.5,177.0,6.05,25.0,305.0,410.57,327.79
2017,8,28,17,0,94.0,171.0,5.9,25.0,210.0,248.3,197.28
2017,8,28,17,15,87.5,146.0,5.6,24.5,178.0,214.09,170.72
2017,8,28,17,30,81.0,121.0,5.3,24.0,146.0,180.05,143.49
2017,8,28,17,45,263.0,87.0,5.05,24.0,144.5,266.1,214.77
2017,8,28,18,0,445.0,53.0,4.8,24.0,143.0,325.72,259.91
2017,8,28,18,15,341.5,41.0,4.65,23.5,97.0,236.47,183.49
2017,8,28,18,30,238.0,29.0,4.5,23.0,51.0,159.05,111.49
2017,8,28,18,45,119.0,14.5,4.35,23.0,25.5,56.49,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,100.5,12.0,4.75,20.5,19.5,10.91,0.0
2017,8,29,6,30,201.0,24.0,4.9,21.0,39.0,19.54,7.71
2017,8,29,6,45,315.0,36.5,5.1,21.5,83.5,29.02,18.82
2017,8,29,7,0,429.0,49.0,5.3,22.0,128.0,38.1,27.16
2017,8,29,7,15,500.0,57.5,5.45,22.5,181.0,43.29,31.9
2017,8,29,7,30,571.0,66.0,5.6,23.0,234.0,48.3,36.25
2017,8,29,7,45,618.0,72.0,5.8,23.5,289.0,51.05,38.51
2017,8,29,8,0,665.0,78.0,6.0,24.0,344.0,53.69,40.57
2017,8,29,8,15,697.5,83.0,6.1,24.5,398.5,92.9,52.04
2017,8,29,8,30,730.0,88.0,6.2,25.0,453.0,148.49,84.07
2017,8,29,8,45,753.0,92.0,6.3,25.5,504.5,205.52,127.74
2017,8,29,9,0,776.0,96.0,6.4,26.0,556.0,264.99,177.82
2017,8,29,9,15,793.5,99.0,6.4,26.0,604.0,324.13,229.57
2017,8,29,9,30,811.0,102.0,6.4,26.0,652.0,384.47,282.07
2017,8,29,9,45,822.5,105.5,6.45,26.5,694.0,446.64,334.42
2017,8,29,10,0,834.0,109.0,6.5,27.0,736.0,504.82,382.31
2017,8,29,10,15,565.0,245.0,6.45,27.0,679.0,519.99,395.45
2017,8,29,10,30,296.0,381.0,6.4,27.0,622.0,507.64,384.72
2017,8,29,10,45,580.5,249.5,6.35,27.5,744.0,604.07,460.02
2017,8,29,11,0,865.0,118.0,6.3,28.0,866.0,716.25,546.24
2017,8,29,11,15,628.5,256.0,6.2,28.0,806.5,711.06,537.73
2017,8,29,11,30,392.0,394.0,6.1,28.0,747.0,675.7,506.93
2017,8,29,11,45,394.5,399.0,6.1,28.5,759.5,704.07,526.43
2017,8,29,12,0,397.0,404.0,6.1,29.0,772.0,731.35,544.69
2017,8,29,12,15,621.0,275.5,6.05,29.0,853.5,839.07,626.34
2017,8,29,12,30,845.0,147.0,6.0,29.0,935.0,929.8,690.51
2017,8,29,12,45,541.5,306.0,5.95,29.0,810.0,835.84,621.45
2017,8,29,13,0,238.0,465.0,5.9,29.0,685.0,691.48,511.88
2017,8,29,13,15,273.0,449.5,5.85,29.0,699.0,732.95,542.62
2017,8,29,13,30,308.0,434.0,5.8,29.0,713.0,761.04,563.44
2017,8,29,13,45,191.5,422.5,5.75,29.0,595.0,623.91,464.4
2017,8,29,14,0,75.0,411.0,5.7,29.0,477.0,482.24,359.79
2017,8,29,14,15,55.0,373.5,5.6,29.0,421.0,425.39,318.53
2017,8,29,14,30,35.0,336.0,5.5,29.0,365.0,367.89,276.08
2017,8,29,14,45,149.0,345.5,5.45,29.0,460.0,511.53,386.18
2017,8,29,15,0,263.0,355.0,5.4,29.0,555.0,652.96,491.21
2017,8,29,15,15,513.0,241.0,5.3,28.5,603.0,784.65,593.57
2017,8,29,15,30,763.0,127.0,5.2,28.0,651.0,886.74,669.11
2017,8,29,15,45,747.5,121.5,5.1,28.0,604.5,848.11,642.85
2017,8,29,16,0,732.0,116.0,5.0,28.0,558.0,811.69,618.83
2017,8,29,16,15,707.5,111.5,4.8,27.5,507.0,762.18,586.0
2017,8,29,16,30,683.0,107.0,4.6,27.0,456.0,711.6,552.02
2017,8,29,16,45,652.0,100.5,4.4,27.0,403.0,652.85,510.54
2017,8,29,17,0,621.0,94.0,4.2,27.0,350.0,594.33,468.48
2017,8,29,17,15,574.5,86.5,3.85,26.5,295.5,524.54,416.21
2017,8,29,17,30,528.0,79.0,3.5,26.0,241.0,457.27,364.2
2017,8,29,17,45,457.5,69.5,3.15,25.5,188.5,376.54,299.72
2017,8,29,18,0,387.0,60.0,2.8,25.0,136.0,298.82,235.52
2017,8,29,18,15,283.5,45.5,2.65,24.5,91.0,211.24,161.95
2017,8,29,18,30,180.0,31.0,2.5,24.0,46.0,136.08,92.27
2017,8,29,18,45,90.0,15.5,2.45,24.0,23.0,46.75,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,83.0,12.5,3.75,20.0,18.5,11.37,0.0
2017,8,30,6,30,166.0,25.0,3.9,20.0,37.0,19.62,7.39
2017,8,30,6,45,284.5,39.0,4.05,20.5,82.0,30.2,19.88
2017,8,30,7,0,403.0,53.0,4.2,21.0,127.0,41.63,30.32
2017,8,30,7,15,475.5,63.0,4.35,21.5,180.0,47.89,36.02
2017,8,30,7,30,548.0,73.0,4.5,22.0,233.0,53.89,41.26
2017,8,30,7,45,600.5,79.0,4.7,23.0,289.0,56.37,43.18
2017,8,30,8,0,653.0,85.0,4.9,24.0,345.0,58.78,44.93
2017,8,30,8,15,686.5,90.5,4.95,24.5,400.0,93.47,52.48
2017,8,30,8,30,720.0,96.0,5.0,25.0,455.0,149.47,85.11
2017,8,30,8,45,747.0,99.5,5.05,25.5,507.5,211.5,132.54
2017,8,30,9,0,774.0,103.0,5.1,26.0,560.0,271.29,182.44
2017,8,30,9,15,792.0,106.5,5.05,26.5,608.5,331.01,233.75
2017,8,30,9,30,810.0,110.0,5.0,27.0,657.0,392.0,285.52
2017,8,30,9,45,825.0,112.0,5.0,27.5,700.5,451.44,334.98
2017,8,30,10,0,840.0,114.0,5.0,28.0,744.0,513.1,384.52
2017,8,30,10,15,850.5,116.0,4.95,28.0,780.5,569.52,429.43
2017,8,30,10,30,861.0,118.0,4.9,28.0,817.0,625.13,472.43
2017,8,30,10,45,870.0,118.5,4.9,28.5,847.5,677.41,511.03
2017,8,30,11,0,879.0,119.0,4.9,29.0,878.0,728.2,547.47
2017,8,30,11,15,884.5,120.0,4.8,29.0,899.5,775.11,579.94
2017,8,30,11,30,890.0,121.0,4.7,29.0,921.0,819.78,609.5
2017,8,30,11,45,894.5,121.0,4.65,29.5,935.0,860.28,634.88
2017,8,30,12,0,899.0,121.0,4.6,30.0,949.0,898.07,658.21
2017,8,30,12,15,900.0,121.0,4.5,30.0,954.0,929.83,678.53
2017,8,30,12,30,901.0,121.0,4.4,30.0,959.0,958.35,696.63
2017,8,30,12,45,902.0,120.0,4.35,30.0,956.0,982.52,712.11
2017,8,30,13,0,903.0,119.0,4.3,30.0,953.0,1003.16,725.33
2017,8,30,13,15,569.5,284.5,4.2,30.0,808.5,875.5,638.22
2017,8,30,13,30,236.0,450.0,4.1,30.0,664.0,691.72,504.57
2017,8,30,13,45,563.0,282.5,4.1,30.0,775.5,884.38,646.77
2017,8,30,14,0,890.0,115.0,4.1,30.0,887.0,1031.08,745.16
2017,8,30,14,15,587.0,251.0,4.05,30.0,753.5,889.29,650.11
2017,8,30,14,30,284.0,387.0,4.0,30.0,620.0,708.35,519.98
2017,8,30,14,45,573.0,246.5,3.95,30.0,689.5,862.45,635.7
2017,8,30,15,0,862.0,106.0,3.9,30.0,759.0,977.01,713.42
2017,8,30,15,15,436.0,160.5,3.85,30.0,490.5,629.44,474.9
2017,8,30,15,30,10.0,215.0,3.8,30.0,222.0,208.8,155.93
2017,8,30,15,45,409.5,154.5,3.75,30.0,401.0,571.05,438.5
2017,8,30,16,0,809.0,94.0,3.7,30.0,580.0,850.32,636.53
2017,8,30,16,15,787.0,90.5,3.45,29.5,527.5,801.49,603.09
2017,8,30,16,30,765.0,87.0,3.2,29.0,475.0,751.16,570.42
2017,8,30,16,45,736.5,81.5,2.95,28.5,420.5,692.22,531.03
2017,8,30,17,0,708.0,76.0,2.7,28.0,366.0,633.03,490.59
2017,8,30,17,15,664.5,70.5,2.4,27.0,309.5,567.0,444.18
2017,8,30,17,30,621.0,65.0,2.1,26.0,253.0,500.01,394.0
2017,8,30,17,45,557.5,57.0,1.85,25.5,198.5,420.75,331.63
2017,8,30,18,0,494.0,49.0,1.6,25.0,144.0,346.83,270.82
2017,8,30,18,15,383.0,37.5,1.55,24.5,96.5,252.06,191.97
2017,8,30,18,30,272.0,26.0,1.5,24.0,49.0,169.32,111.86
2017,8,30,18,45,136.0,13.0,1.45,23.5,24.5,61.03,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
