Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,91.0,12.0,2.5,18.5,18.5,10.91,0.0
2017,8,31,6,30,182.0,24.0,2.8,19.0,37.0,18.87,6.47
2017,8,31,6,45,290.5,39.0,3.1,20.0,81.5,31.42,20.92
2017,8,31,7,0,399.0,54.0,3.4,21.0,126.0,42.62,31.15
2017,8,31,7,15,471.5,64.0,3.3,21.5,179.0,48.82,36.82
2017,8,31,7,30,544.0,74.0,3.2,22.0,232.0,54.78,42.03
2017,8,31,7,45,589.0,82.5,3.1,22.5,287.0,59.11,45.64
2017,8,31,8,0,634.0,91.0,3.0,23.0,342.0,63.21,48.92
2017,8,31,8,15,668.5,97.0,3.0,24.0,397.0,98.22,56.61
2017,8,31,8,30,703.0,103.0,3.0,25.0,452.0,153.71,88.97
2017,8,31,8,45,725.0,109.5,3.0,26.0,504.0,211.56,132.81
2017,8,31,9,0,747.0,116.0,3.0,27.0,556.0,271.81,182.25
2017,8,31,9,15,766.0,120.0,2.95,27.0,604.0,335.38,235.86
2017,8,31,9,30,785.0,124.0,2.9,27.0,652.0,395.74,286.58
2017,8,31,9,45,796.5,128.0,2.85,27.5,694.5,454.06,334.07
2017,8,31,10,0,808.0,132.0,2.8,28.0,737.0,512.39,379.92
2017,8,31,10,15,818.5,134.5,2.7,28.0,773.5,568.62,423.3
2017,8,31,10,30,829.0,137.0,2.6,28.0,810.0,624.2,464.76
2017,8,31,10,45,836.0,140.0,2.55,28.5,839.0,677.04,502.18
2017,8,31,11,0,843.0,143.0,2.5,29.0,868.0,728.39,537.34
2017,8,31,11,15,848.0,144.0,2.45,29.0,889.5,770.21,566.15
2017,8,31,11,30,853.0,145.0,2.4,29.0,911.0,813.2,593.74
2017,8,31,11,45,833.0,161.0,2.35,29.5,918.0,854.03,618.34
2017,8,31,12,0,813.0,177.0,2.3,30.0,925.0,885.06,636.22
2017,8,31,12,15,814.0,177.5,2.25,30.0,929.5,916.25,655.39
2017,8,31,12,30,815.0,178.0,2.2,30.0,934.0,944.44,672.53
2017,8,31,12,45,817.5,175.5,2.15,30.0,930.5,967.98,686.69
2017,8,31,13,0,820.0,173.0,2.1,30.0,927.0,988.2,698.79
2017,8,31,13,15,816.5,172.0,2.05,30.0,914.5,1000.56,706.05
2017,8,31,13,30,813.0,171.0,2.0,30.0,902.0,1009.24,711.18
2017,8,31,13,45,810.0,167.5,1.95,30.0,881.5,1012.15,712.87
2017,8,31,14,0,807.0,164.0,1.9,30.0,861.0,1011.29,712.42
2017,8,31,14,15,425.0,256.0,1.85,30.0,622.0,726.22,525.76
2017,8,31,14,30,43.0,348.0,1.8,30.0,383.0,389.57,285.02
2017,8,31,14,45,408.5,249.0,1.8,30.0,558.0,701.67,515.62
2017,8,31,15,0,774.0,150.0,1.8,30.0,733.0,950.21,680.74
2017,8,31,15,15,484.0,233.5,1.8,30.0,591.0,749.34,546.32
2017,8,31,15,30,194.0,317.0,1.8,30.0,449.0,525.64,388.53
2017,8,31,15,45,236.0,287.0,1.8,30.0,436.0,528.53,394.58
2017,8,31,16,0,278.0,257.0,1.8,30.0,423.0,544.22,407.9
2017,8,31,16,15,145.0,215.0,1.7,29.5,301.0,358.89,273.01
2017,8,31,16,30,12.0,173.0,1.6,29.0,179.0,172.87,130.64
2017,8,31,16,45,31.5,166.0,1.55,29.0,179.5,194.34,148.83
2017,8,31,17,0,51.0,159.0,1.5,29.0,180.0,203.38,156.75
2017,8,31,17,15,274.5,122.0,1.35,28.5,207.0,338.9,265.93
2017,8,31,17,30,498.0,85.0,1.2,28.0,234.0,444.09,346.23
2017,8,31,17,45,429.0,73.0,1.1,27.5,181.5,359.11,279.65
2017,8,31,18,0,360.0,61.0,1.0,27.0,129.0,285.83,220.64
2017,8,31,18,15,259.5,44.0,1.0,26.5,84.5,198.26,148.78
2017,8,31,18,30,159.0,27.0,1.0,26.0,40.0,119.88,74.44
2017,8,31,18,45,79.5,13.5,1.0,25.5,20.0,40.96,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,54.0,12.0,1.1,19.5,15.5,10.91,0.0
2017,9,1,6,30,108.0,24.0,1.3,20.0,31.0,18.79,5.85
2017,9,1,6,45,202.5,43.5,1.5,20.5,73.5,33.58,22.67
2017,9,1,7,0,297.0,63.0,1.7,21.0,116.0,47.83,35.63
2017,9,1,7,15,367.5,78.0,1.55,21.5,167.5,58.07,44.82
2017,9,1,7,30,438.0,93.0,1.4,22.0,219.0,67.9,53.34
2017,9,1,7,45,490.0,104.0,1.25,22.5,273.5,74.36,58.71
2017,9,1,8,0,542.0,115.0,1.1,23.0,328.0,80.51,63.65
2017,9,1,8,15,579.0,123.5,0.9,24.0,382.5,114.9,72.06
2017,9,1,8,30,616.0,132.0,0.7,25.0,437.0,166.97,102.4
2017,9,1,8,45,644.0,138.5,0.5,26.0,488.5,220.58,141.53
2017,9,1,9,0,672.0,145.0,0.3,27.0,540.0,277.5,185.75
2017,9,1,9,15,693.0,150.5,0.35,27.5,588.0,334.5,231.64
2017,9,1,9,30,714.0,156.0,0.4,28.0,636.0,393.37,278.23
2017,9,1,9,45,729.0,161.0,0.45,28.5,678.5,450.85,322.63
2017,9,1,10,0,744.0,166.0,0.5,29.0,721.0,508.93,365.94
2017,9,1,10,15,756.0,169.5,0.5,29.0,757.5,564.43,406.35
2017,9,1,10,30,768.0,173.0,0.5,29.0,794.0,620.34,445.67
2017,9,1,10,45,778.0,175.0,0.55,29.5,824.0,671.5,480.36
2017,9,1,11,0,788.0,177.0,0.6,30.0,854.0,721.62,513.4
2017,9,1,11,15,794.0,179.0,0.6,30.0,875.5,767.47,543.17
2017,9,1,11,30,800.0,181.0,0.6,30.0,897.0,811.43,571.05
2017,9,1,11,45,809.0,178.5,0.6,30.5,911.5,851.69,593.96
2017,9,1,12,0,818.0,176.0,0.6,31.0,926.0,889.75,615.24
2017,9,1,12,15,819.0,176.5,0.65,31.0,931.0,921.05,634.45
2017,9,1,12,30,820.0,177.0,0.7,31.0,936.0,949.32,651.92
2017,9,1,12,45,823.0,174.0,0.75,31.0,933.0,972.9,666.66
2017,9,1,13,0,826.0,171.0,0.8,31.0,930.0,993.14,679.55
2017,9,1,13,15,823.0,170.0,0.85,31.0,917.5,1005.99,688.21
2017,9,1,13,30,820.0,169.0,0.9,31.0,905.0,1015.15,694.91
2017,9,1,13,45,524.0,297.0,1.0,31.0,763.5,861.84,600.68
2017,9,1,14,0,228.0,425.0,1.1,31.0,622.0,670.43,473.94
2017,9,1,14,15,154.5,403.0,1.2,31.0,534.5,576.37,413.07
2017,9,1,14,30,81.0,381.0,1.3,31.0,447.0,463.99,336.3
2017,9,1,14,45,187.0,362.0,1.4,31.0,505.0,569.27,413.96
2017,9,1,15,0,293.0,343.0,1.5,31.0,563.0,671.2,486.11
2017,9,1,15,15,519.0,244.0,1.55,31.0,606.5,795.18,575.09
2017,9,1,15,30,745.0,145.0,1.6,31.0,650.0,896.63,643.92
2017,9,1,15,45,727.0,139.5,1.7,31.0,602.5,855.87,619.44
2017,9,1,16,0,709.0,134.0,1.8,31.0,555.0,813.0,594.59
2017,9,1,16,15,682.5,128.0,1.75,30.5,502.5,760.46,562.57
2017,9,1,16,30,656.0,122.0,1.7,30.0,450.0,707.02,529.31
2017,9,1,16,45,621.5,114.0,1.7,30.0,396.0,644.54,488.21
2017,9,1,17,0,587.0,106.0,1.7,30.0,342.0,582.6,445.48
2017,9,1,17,15,538.0,96.5,1.6,29.0,287.0,509.96,394.35
2017,9,1,17,30,489.0,87.0,1.5,28.0,232.0,435.66,339.87
2017,9,1,17,45,420.0,74.5,1.4,27.0,179.5,355.71,278.32
2017,9,1,18,0,351.0,62.0,1.3,26.0,127.0,282.42,219.2
2017,9,1,18,15,250.0,44.0,1.3,25.5,82.0,194.07,145.99
2017,9,1,18,30,149.0,26.0,1.3,25.0,37.0,113.23,66.53
2017,9,1,18,45,74.5,13.0,1.35,24.5,18.5,38.62,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,58.0,11.5,1.85,19.5,15.5,10.46,0.0
2017,9,2,6,30,116.0,23.0,2.1,20.0,31.0,18.03,4.77
2017,9,2,6,45,216.5,42.0,2.4,21.0,74.0,32.47,21.62
2017,9,2,7,0,317.0,61.0,2.7,22.0,117.0,46.41,34.22
2017,9,2,7,15,389.0,74.5,2.65,22.5,168.5,55.6,42.49
2017,9,2,7,30,461.0,88.0,2.6,23.0,220.0,64.44,50.16
2017,9,2,7,45,512.5,97.5,2.55,24.0,274.5,70.99,55.51
2017,9,2,8,0,564.0,107.0,2.5,25.0,329.0,75.33,58.8
2017,9,2,8,15,601.0,115.0,2.5,25.5,383.0,110.2,67.19
2017,9,2,8,30,638.0,123.0,2.5,26.0,437.0,163.4,98.8
2017,9,2,8,45,663.5,129.5,2.5,27.0,488.5,218.02,139.75
2017,9,2,9,0,689.0,136.0,2.5,28.0,540.0,275.58,186.25
2017,9,2,9,15,709.5,141.0,2.35,28.5,587.5,333.06,233.78
2017,9,2,9,30,730.0,146.0,2.2,29.0,635.0,392.3,281.88
2017,9,2,9,45,742.5,151.0,2.1,29.5,676.5,449.58,327.3
2017,9,2,10,0,755.0,156.0,2.0,30.0,718.0,507.13,371.23
2017,9,2,10,15,766.5,159.0,1.95,30.0,754.0,564.01,413.98
2017,9,2,10,30,778.0,162.0,1.9,30.0,790.0,618.12,453.48
2017,9,2,10,45,784.0,166.0,1.9,30.5,818.5,668.85,488.73
2017,9,2,11,0,790.0,170.0,1.9,31.0,847.0,718.15,521.92
2017,9,2,11,15,796.0,171.5,1.95,31.0,868.0,763.56,553.13
2017,9,2,11,30,802.0,173.0,2.0,31.0,889.0,807.07,582.21
2017,9,2,11,45,612.5,281.0,2.05,31.0,833.0,788.06,565.99
2017,9,2,12,0,423.0,389.0,2.1,31.0,777.0,750.71,537.23
2017,9,2,12,15,609.0,287.5,2.15,31.0,848.0,844.23,604.24
2017,9,2,12,30,795.0,186.0,2.2,31.0,919.0,935.96,665.31
2017,9,2,12,45,792.5,186.5,2.3,31.5,914.5,957.16,677.49
2017,9,2,13,0,790.0,187.0,2.4,32.0,910.0,974.98,688.26
2017,9,2,13,15,786.5,186.0,2.45,32.0,897.5,986.87,696.35
2017,9,2,13,30,783.0,185.0,2.5,32.0,885.0,995.18,702.37
2017,9,2,13,45,776.5,183.5,2.6,32.0,864.0,996.35,704.55
2017,9,2,14,0,770.0,182.0,2.7,32.0,843.0,993.86,704.62
2017,9,2,14,15,512.0,285.0,2.7,31.5,718.0,846.53,608.78
2017,9,2,14,30,254.0,388.0,2.7,31.0,593.0,681.46,494.32
2017,9,2,14,45,473.5,288.0,2.75,31.0,649.5,809.6,589.38
2017,9,2,15,0,693.0,188.0,2.8,31.0,706.0,920.28,667.08
2017,9,2,15,15,676.0,183.0,2.8,31.0,664.0,887.72,646.3
2017,9,2,15,30,659.0,178.0,2.8,31.0,622.0,852.68,624.98
2017,9,2,15,45,637.0,171.5,2.8,31.0,575.0,809.18,597.82
2017,9,2,16,0,615.0,165.0,2.8,31.0,528.0,764.0,569.24
2017,9,2,16,15,586.5,157.0,2.65,30.5,477.0,710.3,534.42
2017,9,2,16,30,558.0,149.0,2.5,30.0,426.0,650.15,494.21
2017,9,2,16,45,520.0,139.0,2.45,29.5,373.0,587.31,451.21
2017,9,2,17,0,482.0,129.0,2.4,29.0,320.0,525.86,407.89
2017,9,2,17,15,432.0,115.5,2.2,28.5,267.0,453.92,354.75
2017,9,2,17,30,382.0,102.0,2.0,28.0,214.0,385.54,302.54
2017,9,2,17,45,316.0,85.0,1.8,27.5,163.5,307.73,241.11
2017,9,2,18,0,250.0,68.0,1.6,27.0,113.0,236.38,182.8
2017,9,2,18,15,167.5,46.0,1.6,26.5,71.0,148.12,110.1
2017,9,2,18,30,85.0,24.0,1.6,26.0,29.0,73.82,38.06
2017,9,2,18,45,42.5,12.0,1.6,25.5,14.5,26.15,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,22.5,10.5,1.4,20.5,12.0,9.55,0.0
2017,9,3,6,30,45.0,21.0,1.6,21.0,24.0,17.8,3.92
2017,9,3,6,45,118.5,44.5,1.8,21.5,63.0,35.21,23.81
2017,9,3,7,0,192.0,68.0,2.0,22.0,102.0,52.68,39.56
2017,9,3,7,15,290.5,77.5,1.9,22.5,149.5,57.48,44.09
2017,9,3,7,30,389.0,87.0,1.8,23.0,197.0,63.39,49.25
2017,9,3,7,45,345.5,115.5,1.7,24.0,230.0,81.76,64.68
2017,9,3,8,0,302.0,144.0,1.6,25.0,263.0,104.2,83.11
2017,9,3,8,15,332.5,163.5,1.6,25.5,312.0,136.25,95.1
2017,9,3,8,30,363.0,183.0,1.6,26.0,361.0,180.12,123.02
2017,9,3,8,45,474.0,178.5,1.6,27.0,438.0,221.23,149.44
2017,9,3,9,0,585.0,174.0,1.6,28.0,515.0,280.46,192.66
2017,9,3,9,15,608.0,180.5,1.6,28.0,562.0,334.74,236.93
2017,9,3,9,30,631.0,187.0,1.6,28.0,609.0,390.29,281.8
2017,9,3,9,45,534.5,238.0,1.65,28.5,612.0,431.48,315.61
2017,9,3,10,0,438.0,289.0,1.7,29.0,615.0,461.81,339.24
2017,9,3,10,15,395.0,324.0,1.75,29.0,628.5,497.27,365.64
2017,9,3,10,30,352.0,359.0,1.8,29.0,642.0,527.64,387.39
2017,9,3,10,45,404.0,350.5,1.9,29.5,687.0,578.53,423.54
2017,9,3,11,0,456.0,342.0,2.0,30.0,732.0,636.28,463.71
2017,9,3,11,15,467.5,352.0,2.05,30.0,760.0,681.25,494.52
2017,9,3,11,30,479.0,362.0,2.1,30.0,788.0,726.03,524.83
2017,9,3,11,45,397.5,399.5,2.2,30.5,757.0,712.37,513.36
2017,9,3,12,0,316.0,437.0,2.3,31.0,726.0,697.43,501.04
2017,9,3,12,15,339.5,429.0,2.35,31.0,740.5,727.85,522.43
2017,9,3,12,30,363.0,421.0,2.4,31.0,755.0,757.92,543.2
2017,9,3,12,45,284.0,441.5,2.45,31.0,702.0,717.89,514.85
2017,9,3,13,0,205.0,462.0,2.5,31.0,649.0,660.42,475.02
2017,9,3,13,15,244.5,447.5,2.55,31.0,667.5,707.3,508.44
2017,9,3,13,30,284.0,433.0,2.6,31.0,686.0,740.45,532.07
2017,9,3,13,45,303.0,416.0,2.65,31.0,680.5,749.17,539.14
2017,9,3,14,0,322.0,399.0,2.7,31.0,675.0,756.1,545.31
2017,9,3,14,15,339.0,379.0,2.7,31.0,660.5,755.81,546.54
2017,9,3,14,30,356.0,359.0,2.7,31.0,646.0,753.33,546.46
2017,9,3,14,45,375.0,335.0,2.75,31.0,625.0,746.09,543.7
2017,9,3,15,0,394.0,311.0,2.8,31.0,604.0,736.22,539.27
2017,9,3,15,15,453.0,268.0,2.75,30.5,586.0,758.25,558.04
2017,9,3,15,30,512.0,225.0,2.7,30.0,568.0,758.78,562.48
2017,9,3,15,45,451.5,225.5,2.7,30.0,511.5,691.87,516.73
2017,9,3,16,0,391.0,226.0,2.7,30.0,455.0,609.99,460.31
2017,9,3,16,15,421.5,195.5,2.6,29.5,421.5,606.32,460.84
2017,9,3,16,30,452.0,165.0,2.5,29.0,388.0,581.97,446.33
2017,9,3,16,45,407.0,156.5,2.45,29.0,339.5,519.68,401.45
2017,9,3,17,0,362.0,148.0,2.4,29.0,291.0,445.94,347.42
2017,9,3,17,15,359.5,126.5,2.15,28.0,249.0,416.92,326.86
2017,9,3,17,30,357.0,105.0,1.9,27.0,207.0,373.16,293.92
2017,9,3,17,45,294.5,86.0,1.7,26.5,157.5,296.42,232.91
2017,9,3,18,0,232.0,67.0,1.5,26.0,108.0,215.77,167.25
2017,9,3,18,15,153.0,44.0,1.5,25.5,67.0,138.83,102.94
2017,9,3,18,30,74.0,21.0,1.5,25.0,26.0,63.95,28.23
2017,9,3,18,45,37.0,10.5,1.5,24.5,13.0,22.78,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,15,32.5,10.0,1.35,19.5,12.0,9.1,0.0
2017,9,4,6,30,65.0,20.0,1.6,20.0,24.0,16.4,2.47
2017,9,4,6,45,143.0,43.0,1.85,21.0,64.5,34.16,22.93
2017,9,4,7,0,221.0,66.0,2.1,22.0,105.0,51.35,38.4
2017,9,4,7,15,286.5,85.0,2.05,22.5,154.5,63.15,48.95
2017,9,4,7,30,352.0,104.0,2.0,23.0,204.0,75.68,59.78
2017,9,4,7,45,404.5,118.0,1.95,24.0,257.0,83.98,66.56
2017,9,4,8,0,457.0,132.0,1.9,25.0,310.0,91.87,72.76
2017,9,4,8,15,495.5,143.0,1.85,25.5,362.5,126.18,82.42
2017,9,4,8,30,534.0,154.0,1.8,26.0,415.0,175.8,112.62
2017,9,4,8,45,567.5,161.0,1.75,26.5,466.5,226.38,150.12
2017,9,4,9,0,601.0,168.0,1.7,27.0,518.0,281.67,194.04
2017,9,4,9,15,623.5,175.0,1.7,27.5,565.0,336.19,238.43
2017,9,4,9,30,646.0,182.0,1.7,28.0,612.0,392.94,283.9
2017,9,4,9,45,664.0,187.0,1.75,28.5,654.0,448.03,327.23
2017,9,4,10,0,682.0,192.0,1.8,29.0,696.0,504.22,370.06
2017,9,4,10,15,695.0,196.0,1.85,29.0,732.0,557.63,410.45
2017,9,4,10,30,708.0,200.0,1.9,29.0,768.0,611.01,449.75
2017,9,4,10,45,720.0,201.5,2.0,29.5,797.5,661.26,485.28
2017,9,4,11,0,732.0,203.0,2.1,30.0,827.0,710.8,519.44
2017,9,4,11,15,738.5,205.0,2.15,30.0,848.0,755.71,550.46
2017,9,4,11,30,745.0,207.0,2.2,30.0,869.0,798.93,579.84
2017,9,4,11,45,781.5,186.5,2.3,30.5,890.0,840.01,606.73
2017,9,4,12,0,818.0,166.0,2.4,31.0,911.0,884.07,634.26
2017,9,4,12,15,819.5,166.5,2.45,31.0,915.5,915.56,654.38
2017,9,4,12,30,821.0,167.0,2.5,31.0,920.0,944.03,672.66
2017,9,4,12,45,823.0,164.5,2.6,31.0,916.5,966.82,687.83
2017,9,4,13,0,825.0,162.0,2.7,31.0,913.0,986.23,701.0
2017,9,4,13,15,822.0,161.0,2.75,31.0,900.5,998.72,709.5
2017,9,4,13,30,819.0,160.0,2.8,31.0,888.0,1007.53,715.86
2017,9,4,13,45,816.5,156.5,2.85,31.0,867.5,1010.48,718.7
2017,9,4,14,0,814.0,153.0,2.9,31.0,847.0,1009.67,719.36
2017,9,4,14,15,806.0,151.0,2.9,31.0,818.5,1001.13,714.86
2017,9,4,14,30,798.0,149.0,2.9,31.0,790.0,988.95,708.25
2017,9,4,14,45,781.5,149.0,2.9,31.0,752.5,966.91,695.45
2017,9,4,15,0,765.0,149.0,2.9,31.0,715.0,941.67,680.7
2017,9,4,15,15,750.0,145.0,2.85,30.5,673.0,916.94,667.3
2017,9,4,15,30,735.0,141.0,2.8,30.0,631.0,883.16,647.87
2017,9,4,15,45,719.5,134.5,2.8,30.0,584.5,843.51,623.48
2017,9,4,16,0,704.0,128.0,2.8,30.0,538.0,801.67,597.38
2017,9,4,16,15,677.5,122.0,2.65,29.5,486.5,749.09,563.82
2017,9,4,16,30,651.0,116.0,2.5,29.0,435.0,695.66,529.12
2017,9,4,16,45,619.5,107.5,2.45,29.0,381.5,634.99,487.95
2017,9,4,17,0,588.0,99.0,2.4,29.0,328.0,574.69,445.31
2017,9,4,17,15,538.0,90.0,2.15,28.0,273.0,501.89,392.45
2017,9,4,17,30,488.0,81.0,1.9,27.0,218.0,432.0,339.68
2017,9,4,17,45,420.5,68.0,1.65,26.5,166.5,347.57,272.91
2017,9,4,18,0,353.0,55.0,1.4,26.0,115.0,274.54,212.54
2017,9,4,18,15,244.0,38.0,1.4,25.0,72.0,183.78,136.75
2017,9,4,18,30,135.0,21.0,1.4,24.0,29.0,97.0,36.8
2017,9,4,18,45,67.5,10.5,1.4,23.5,14.5,33.62,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,55.0,11.0,1.5,20.5,14.0,10.01,0.0
2017,9,5,6,30,110.0,22.0,1.8,21.0,28.0,17.28,1.98
2017,9,5,6,45,216.0,39.5,2.1,22.0,70.0,30.61,19.81
2017,9,5,7,0,322.0,57.0,2.4,23.0,112.0,43.48,31.52
2017,9,5,7,15,397.0,69.5,2.35,23.5,163.5,52.04,39.23
2017,9,5,7,30,472.0,82.0,2.3,24.0,215.0,60.29,46.39
2017,9,5,7,45,524.0,91.0,2.25,25.0,269.0,66.06,51.09
2017,9,5,8,0,576.0,100.0,2.2,26.0,323.0,70.25,54.28
2017,9,5,8,15,613.0,107.0,2.0,26.5,377.0,107.27,63.48
2017,9,5,8,30,650.0,114.0,1.8,27.0,431.0,160.69,95.54
2017,9,5,8,45,674.5,120.5,1.65,27.5,482.0,216.04,137.38
2017,9,5,9,0,699.0,127.0,1.5,28.0,533.0,274.16,184.46
2017,9,5,9,15,719.5,131.5,1.35,28.5,580.5,331.93,231.82
2017,9,5,9,30,740.0,136.0,1.2,29.0,628.0,391.41,279.42
2017,9,5,9,45,752.0,141.0,1.1,29.5,669.5,451.98,326.29
2017,9,5,10,0,764.0,146.0,1.0,30.0,711.0,509.09,368.78
2017,9,5,10,15,776.0,149.0,1.1,30.0,747.0,564.37,410.38
2017,9,5,10,30,788.0,152.0,1.2,30.0,783.0,619.26,450.58
2017,9,5,10,45,794.0,155.5,1.3,30.5,811.0,670.0,486.0
2017,9,5,11,0,800.0,159.0,1.4,31.0,839.0,719.25,519.48
2017,9,5,11,15,806.0,160.5,1.5,31.0,860.0,764.96,551.0
2017,9,5,11,30,812.0,162.0,1.6,31.0,881.0,808.72,579.98
2017,9,5,11,45,811.0,165.5,1.7,31.5,892.5,846.36,603.19
2017,9,5,12,0,810.0,169.0,1.8,32.0,904.0,881.17,624.49
2017,9,5,12,15,555.5,306.5,1.85,32.0,811.5,816.73,579.49
2017,9,5,12,30,301.0,444.0,1.9,32.0,719.0,724.73,513.76
2017,9,5,12,45,555.0,306.5,2.0,32.0,811.0,856.53,608.3
2017,9,5,13,0,809.0,169.0,2.1,32.0,903.0,978.67,688.84
2017,9,5,13,15,602.0,277.0,2.15,32.0,819.5,906.25,641.09
2017,9,5,13,30,395.0,385.0,2.2,32.0,736.0,803.52,570.86
2017,9,5,13,45,590.0,276.0,2.25,32.0,785.0,913.22,648.98
2017,9,5,14,0,785.0,167.0,2.3,32.0,834.0,995.67,703.1
2017,9,5,14,15,776.5,164.5,2.3,32.0,804.5,986.14,697.23
2017,9,5,14,30,768.0,162.0,2.3,32.0,775.0,973.06,690.16
2017,9,5,14,45,735.5,169.5,2.3,32.0,735.0,950.91,677.47
2017,9,5,15,0,703.0,177.0,2.3,32.0,695.0,919.14,658.75
2017,9,5,15,15,686.0,172.0,2.25,31.5,653.0,886.13,640.09
2017,9,5,15,30,669.0,167.0,2.2,31.0,611.0,850.64,619.65
2017,9,5,15,45,636.0,165.5,2.2,31.0,561.5,802.06,589.48
2017,9,5,16,0,603.0,164.0,2.2,31.0,512.0,752.3,558.15
2017,9,5,16,15,573.0,155.5,2.1,30.5,461.5,690.27,518.08
2017,9,5,16,30,543.0,147.0,2.0,30.0,411.0,635.57,481.83
2017,9,5,16,45,493.0,139.5,1.95,30.0,356.5,566.87,433.61
2017,9,5,17,0,443.0,132.0,1.9,30.0,302.0,500.71,385.95
2017,9,5,17,15,392.0,117.0,1.75,29.0,249.5,428.17,333.29
2017,9,5,17,30,341.0,102.0,1.6,28.0,197.0,359.45,281.42
2017,9,5,17,45,267.5,83.0,1.5,27.5,146.5,266.08,208.06
2017,9,5,18,0,194.0,64.0,1.4,27.0,96.0,192.43,147.83
2017,9,5,18,15,122.0,40.0,1.4,26.5,57.5,119.34,86.59
2017,9,5,18,30,50.0,16.0,1.4,26.0,19.0,45.4,8.4
2017,9,5,18,45,25.0,8.0,1.4,26.0,9.5,16.16,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,15.0,6.5,3.55,18.0,7.5,5.91,0.0
2017,9,6,6,30,30.0,13.0,3.7,18.0,15.0,10.86,0.0
2017,9,6,6,45,85.0,39.5,3.9,18.5,52.5,31.45,20.77
2017,9,6,7,0,140.0,66.0,4.1,19.0,90.0,51.06,38.58
2017,9,6,7,15,192.5,92.0,4.2,19.5,138.5,69.57,55.11
2017,9,6,7,30,245.0,118.0,4.3,20.0,187.0,87.38,70.69
2017,9,6,7,45,251.0,133.0,4.45,20.5,217.0,97.18,78.99
2017,9,6,8,0,257.0,148.0,4.6,21.0,247.0,106.49,86.62
2017,9,6,8,15,342.5,169.0,4.65,21.5,322.5,141.98,100.98
2017,9,6,8,30,428.0,190.0,4.7,22.0,398.0,190.72,131.38
2017,9,6,8,45,470.0,198.5,4.8,22.5,450.5,237.91,166.82
2017,9,6,9,0,512.0,207.0,4.9,23.0,503.0,290.22,208.89
2017,9,6,9,15,536.5,216.0,4.9,23.5,550.0,342.32,252.13
2017,9,6,9,30,561.0,225.0,4.9,24.0,597.0,396.92,296.99
2017,9,6,9,45,593.5,225.5,4.95,24.5,642.0,450.42,340.29
2017,9,6,10,0,626.0,226.0,5.0,25.0,687.0,507.55,385.43
2017,9,6,10,15,640.5,231.0,4.95,25.0,723.0,559.87,426.55
2017,9,6,10,30,655.0,236.0,4.9,25.0,759.0,612.52,466.91
2017,9,6,10,45,676.0,234.0,4.85,25.5,791.0,663.44,504.25
2017,9,6,11,0,697.0,232.0,4.8,26.0,823.0,714.59,540.81
2017,9,6,11,15,704.5,234.5,4.7,26.5,844.5,759.5,571.63
2017,9,6,11,30,712.0,237.0,4.6,27.0,866.0,802.94,600.63
2017,9,6,11,45,765.5,207.5,4.6,27.5,892.5,853.09,635.47
2017,9,6,12,0,819.0,178.0,4.6,28.0,919.0,898.71,664.57
2017,9,6,12,15,820.5,178.0,4.55,28.0,924.0,929.83,684.78
2017,9,6,12,30,822.0,178.0,4.5,28.0,929.0,957.89,703.03
2017,9,6,12,45,830.0,172.5,4.45,28.0,927.0,983.52,719.68
2017,9,6,13,0,838.0,167.0,4.4,28.0,925.0,1005.89,734.2
2017,9,6,13,15,835.5,166.0,4.3,28.0,912.0,1018.99,742.42
2017,9,6,13,30,833.0,165.0,4.2,28.0,899.0,1028.35,748.35
2017,9,6,13,45,836.5,158.0,4.15,28.5,880.5,1033.7,750.62
2017,9,6,14,0,840.0,151.0,4.1,29.0,862.0,1035.13,750.51
2017,9,6,14,15,832.5,149.0,4.0,29.0,832.5,1026.87,745.46
2017,9,6,14,30,825.0,147.0,3.9,29.0,803.0,1014.85,738.18
2017,9,6,14,45,825.0,138.5,3.85,29.0,769.0,999.52,729.23
2017,9,6,15,0,825.0,130.0,3.8,29.0,735.0,980.32,717.88
2017,9,6,15,15,810.0,127.0,3.7,28.5,691.5,949.06,699.74
2017,9,6,15,30,795.0,124.0,3.6,28.0,648.0,914.85,679.62
2017,9,6,15,45,787.5,115.5,3.55,28.0,601.5,878.59,656.96
2017,9,6,16,0,780.0,107.0,3.5,28.0,555.0,839.4,632.14
2017,9,6,16,15,754.5,102.0,3.25,27.5,501.5,786.13,597.47
2017,9,6,16,30,729.0,97.0,3.0,27.0,448.0,736.18,564.67
2017,9,6,16,45,705.0,88.5,2.75,26.5,393.5,678.04,525.28
2017,9,6,17,0,681.0,80.0,2.5,26.0,339.0,619.47,484.63
2017,9,6,17,15,631.0,73.0,2.2,25.0,282.0,544.95,430.47
2017,9,6,17,30,581.0,66.0,1.9,24.0,225.0,473.32,375.65
2017,9,6,17,45,513.0,55.5,1.6,23.0,171.0,390.47,309.57
2017,9,6,18,0,445.0,45.0,1.3,22.0,117.0,313.72,245.33
2017,9,6,18,15,317.0,31.5,1.25,21.5,72.0,212.51,158.3
2017,9,6,18,30,189.0,18.0,1.2,21.0,27.0,115.06,9.5
2017,9,6,18,45,94.5,9.0,1.2,20.5,13.5,41.69,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,104.0,9.5,1.2,13.5,15.0,8.64,0.0
2017,9,7,6,30,208.0,19.0,1.4,14.0,30.0,15.51,0.0
2017,9,7,6,45,329.0,32.5,1.65,14.5,75.5,26.13,16.61
2017,9,7,7,0,450.0,46.0,1.9,15.0,121.0,36.27,26.29
2017,9,7,7,15,525.5,55.0,1.8,16.0,176.0,42.0,31.64
2017,9,7,7,30,601.0,64.0,1.7,17.0,231.0,47.53,36.54
2017,9,7,7,45,645.5,71.5,1.65,18.0,287.5,51.5,39.87
2017,9,7,8,0,690.0,79.0,1.6,19.0,344.0,55.27,42.88
2017,9,7,8,15,724.0,84.5,1.9,20.0,400.0,98.43,54.12
2017,9,7,8,30,758.0,90.0,2.2,21.0,456.0,162.25,94.59
2017,9,7,8,45,779.0,95.0,2.5,22.0,509.0,222.15,141.58
2017,9,7,9,0,800.0,100.0,2.8,23.0,562.0,284.22,193.97
2017,9,7,9,15,818.5,103.5,2.85,23.5,611.0,346.13,247.24
2017,9,7,9,30,837.0,107.0,2.9,24.0,660.0,409.32,300.68
2017,9,7,9,45,847.5,111.0,2.95,24.5,702.5,470.41,351.17
2017,9,7,10,0,858.0,115.0,3.0,25.0,745.0,532.62,400.69
2017,9,7,10,15,868.0,117.5,3.0,25.0,782.0,590.4,446.08
2017,9,7,10,30,878.0,120.0,3.0,25.0,819.0,647.24,489.41
2017,9,7,10,45,883.5,122.5,3.05,25.5,848.0,699.92,527.72
2017,9,7,11,0,889.0,125.0,3.1,26.0,877.0,750.73,563.61
2017,9,7,11,15,894.0,126.0,3.1,26.0,898.5,797.72,595.72
2017,9,7,11,30,899.0,127.0,3.1,26.0,920.0,842.36,625.25
2017,9,7,11,45,900.0,129.0,3.15,26.5,932.0,882.01,650.22
2017,9,7,12,0,901.0,131.0,3.2,27.0,944.0,918.67,673.01
2017,9,7,12,15,901.5,131.0,3.2,27.0,948.0,949.84,693.09
2017,9,7,12,30,902.0,131.0,3.2,27.0,952.0,977.67,710.98
2017,9,7,12,45,901.0,131.0,3.25,27.5,947.0,1000.6,724.68
2017,9,7,13,0,900.0,131.0,3.3,28.0,942.0,1019.89,736.08
2017,9,7,13,15,897.0,130.0,3.35,28.0,928.5,1032.46,744.75
2017,9,7,13,30,894.0,129.0,3.4,28.0,915.0,1041.15,751.13
2017,9,7,13,45,888.5,127.5,3.45,28.0,893.0,1042.9,753.23
2017,9,7,14,0,883.0,126.0,3.5,28.0,871.0,1040.7,753.01
2017,9,7,14,15,875.0,124.5,3.5,27.5,840.5,1032.07,749.93
2017,9,7,14,30,867.0,123.0,3.5,27.0,810.0,1019.65,744.56
2017,9,7,14,45,853.0,122.0,3.5,27.0,772.0,1009.15,739.12
2017,9,7,15,0,839.0,121.0,3.5,27.0,734.0,984.04,724.18
2017,9,7,15,15,824.0,118.0,3.45,27.0,690.0,952.41,704.7
2017,9,7,15,30,809.0,115.0,3.4,27.0,646.0,917.79,683.23
2017,9,7,15,45,791.0,111.0,3.4,27.0,597.0,876.53,657.46
2017,9,7,16,0,773.0,107.0,3.4,27.0,548.0,832.98,629.87
2017,9,7,16,15,746.5,102.0,3.25,26.5,494.5,783.43,598.16
2017,9,7,16,30,720.0,97.0,3.1,26.0,441.0,728.57,562.13
2017,9,7,16,45,685.0,91.0,3.0,25.5,385.0,665.31,519.39
2017,9,7,17,0,650.0,85.0,2.9,25.0,329.0,602.6,475.81
2017,9,7,17,15,598.5,77.0,2.55,24.0,272.5,527.19,419.78
2017,9,7,17,30,547.0,69.0,2.2,23.0,216.0,454.88,363.68
2017,9,7,17,45,471.5,58.0,1.9,22.5,163.0,368.82,293.82
2017,9,7,18,0,396.0,47.0,1.6,22.0,110.0,289.68,226.87
2017,9,7,18,15,272.5,31.5,1.6,21.0,66.5,191.43,141.75
2017,9,7,18,30,149.0,16.0,1.6,20.0,23.0,95.02,0.0
2017,9,7,18,45,74.5,8.0,1.6,19.5,11.5,7.28,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,15,80.5,9.5,1.25,13.5,13.5,8.64,0.0
2017,9,8,6,30,161.0,19.0,1.5,14.0,27.0,15.53,0.0
2017,9,8,6,45,279.5,34.5,1.75,15.0,71.5,27.95,18.04
2017,9,8,7,0,398.0,50.0,2.0,16.0,116.0,39.79,29.22
2017,9,8,7,15,474.5,60.5,2.05,16.5,169.5,46.57,35.58
2017,9,8,7,30,551.0,71.0,2.1,17.0,223.0,53.09,41.43
2017,9,8,7,45,606.0,78.0,2.2,18.0,280.0,56.41,44.17
2017,9,8,8,0,661.0,85.0,2.3,19.0,337.0,59.62,46.67
2017,9,8,8,15,696.0,90.5,2.5,20.0,392.5,102.26,57.86
2017,9,8,8,30,731.0,96.0,2.7,21.0,448.0,159.8,93.78
2017,9,8,8,45,757.5,100.0,2.95,22.0,501.5,223.33,143.64
2017,9,8,9,0,784.0,104.0,3.2,23.0,555.0,284.67,195.22
2017,9,8,9,15,802.5,107.5,3.15,23.5,603.5,345.65,247.7
2017,9,8,9,30,821.0,111.0,3.1,24.0,652.0,407.92,300.32
2017,9,8,9,45,835.0,114.0,3.1,24.5,695.5,468.79,350.51
2017,9,8,10,0,849.0,117.0,3.1,25.0,739.0,529.83,399.1
2017,9,8,10,15,859.5,119.0,3.05,25.0,775.5,588.2,444.79
2017,9,8,10,30,870.0,121.0,3.0,25.0,812.0,644.47,487.56
2017,9,8,10,45,878.0,122.0,2.95,25.5,841.5,697.08,525.46
2017,9,8,11,0,886.0,123.0,2.9,26.0,871.0,748.04,560.98
2017,9,8,11,15,891.0,124.5,2.85,26.0,892.0,795.31,592.81
2017,9,8,11,30,896.0,126.0,2.8,26.0,913.0,840.23,622.08
2017,9,8,11,45,904.0,123.0,2.75,26.5,927.0,880.94,646.95
2017,9,8,12,0,912.0,120.0,2.7,27.0,941.0,919.0,669.75
2017,9,8,12,15,912.5,120.5,2.65,27.0,945.0,950.8,689.58
2017,9,8,12,30,913.0,121.0,2.6,27.0,949.0,979.21,707.16
2017,9,8,12,45,912.0,120.5,2.6,27.5,944.0,1001.69,719.97
2017,9,8,13,0,911.0,120.0,2.6,28.0,939.0,1020.47,730.48
2017,9,8,13,15,908.0,119.5,2.55,28.0,925.5,1033.46,738.39
2017,9,8,13,30,905.0,119.0,2.5,28.0,912.0,1042.55,743.98
2017,9,8,13,45,899.0,118.0,2.5,28.0,889.5,1044.13,745.55
2017,9,8,14,0,893.0,117.0,2.5,28.0,867.0,1041.75,744.86
2017,9,8,14,15,885.5,115.5,2.45,28.0,837.0,1033.39,740.05
2017,9,8,14,30,878.0,114.0,2.4,28.0,807.0,1021.19,733.03
2017,9,8,14,45,866.0,113.0,2.4,28.0,769.5,1001.34,721.82
2017,9,8,15,0,854.0,112.0,2.4,28.0,732.0,978.04,708.54
2017,9,8,15,15,746.5,143.0,2.4,27.5,661.0,911.93,668.68
2017,9,8,15,30,639.0,174.0,2.4,27.0,590.0,830.31,617.8
2017,9,8,15,45,612.5,165.0,2.4,27.0,539.0,779.99,585.97
2017,9,8,16,0,586.0,156.0,2.4,27.0,488.0,728.4,552.45
2017,9,8,16,15,532.5,153.0,2.25,26.5,432.5,652.75,500.85
2017,9,8,16,30,479.0,150.0,2.1,26.0,377.0,586.8,454.64
2017,9,8,16,45,446.0,138.0,2.0,25.5,328.5,528.55,413.56
2017,9,8,17,0,413.0,126.0,1.9,25.0,280.0,471.58,372.11
2017,9,8,17,15,383.5,107.5,1.75,24.0,231.5,410.93,327.12
2017,9,8,17,30,354.0,89.0,1.6,23.0,183.0,351.94,281.47
2017,9,8,17,45,301.5,71.0,1.5,22.5,137.0,282.31,224.76
2017,9,8,18,0,249.0,53.0,1.4,22.0,91.0,217.76,170.05
2017,9,8,18,15,124.5,35.5,1.45,21.5,54.5,115.74,83.17
2017,9,8,18,30,0.0,18.0,1.5,21.0,18.0,17.61,0.0
2017,9,8,18,45,0.0,9.0,1.6,21.0,9.0,8.19,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,48.0,8.5,1.35,15.5,11.0,7.73,0.0
2017,9,9,6,30,96.0,17.0,1.6,16.0,22.0,13.35,0.0
2017,9,9,6,45,202.5,36.5,1.9,16.5,64.0,28.34,18.16
2017,9,9,7,0,309.0,56.0,2.2,17.0,106.0,42.82,31.69
2017,9,9,7,15,383.0,70.5,2.15,17.5,158.0,52.91,40.96
2017,9,9,7,30,457.0,85.0,2.1,18.0,210.0,62.6,49.58
2017,9,9,7,45,517.0,94.0,2.05,19.0,266.0,69.01,54.97
2017,9,9,8,0,577.0,103.0,2.0,20.0,322.0,73.14,58.18
2017,9,9,8,15,615.0,110.5,2.15,21.0,376.5,113.82,69.28
2017,9,9,8,30,653.0,118.0,2.3,22.0,431.0,168.22,103.39
2017,9,9,8,45,685.5,122.0,2.45,23.0,484.5,223.57,146.06
2017,9,9,9,0,718.0,126.0,2.6,24.0,538.0,282.68,194.84
2017,9,9,9,15,738.5,130.5,2.6,24.0,586.0,341.84,245.41
2017,9,9,9,30,759.0,135.0,2.6,24.0,634.0,402.66,296.68
2017,9,9,9,45,780.5,135.5,2.65,24.5,678.0,464.65,347.03
2017,9,9,10,0,802.0,136.0,2.7,25.0,722.0,524.31,394.19
2017,9,9,10,15,813.5,139.0,2.75,25.5,758.5,581.42,437.98
2017,9,9,10,30,825.0,142.0,2.8,26.0,795.0,637.97,479.93
2017,9,9,10,45,838.0,141.0,2.85,26.5,825.5,691.05,518.26
2017,9,9,11,0,851.0,140.0,2.9,27.0,856.0,743.07,554.79
2017,9,9,11,15,856.5,141.0,2.95,27.0,877.0,785.14,584.2
2017,9,9,11,30,862.0,142.0,3.0,27.0,898.0,828.71,613.26
2017,9,9,11,45,865.0,143.0,3.05,27.5,910.5,867.78,637.82
2017,9,9,12,0,868.0,144.0,3.1,28.0,923.0,904.09,660.37
2017,9,9,12,15,868.5,144.5,3.15,28.0,926.5,934.76,680.43
2017,9,9,12,30,869.0,145.0,3.2,28.0,930.0,962.21,698.43
2017,9,9,12,45,868.5,144.0,3.25,28.5,925.5,983.93,711.36
2017,9,9,13,0,868.0,143.0,3.3,29.0,921.0,1002.12,722.09
2017,9,9,13,15,864.5,142.5,3.3,29.0,907.0,1014.2,730.07
2017,9,9,13,30,861.0,142.0,3.3,29.0,893.0,1022.54,735.84
2017,9,9,13,45,854.0,141.0,3.35,29.0,870.5,1035.07,744.86
2017,9,9,14,0,847.0,140.0,3.4,29.0,848.0,1031.87,743.92
2017,9,9,14,15,838.5,138.0,3.45,29.0,818.0,1022.21,739.08
2017,9,9,14,30,830.0,136.0,3.5,29.0,788.0,1008.78,731.99
2017,9,9,14,45,814.5,135.5,3.55,29.0,750.0,986.41,719.18
2017,9,9,15,0,799.0,135.0,3.6,29.0,712.0,960.73,704.28
2017,9,9,15,15,783.0,131.5,3.6,28.5,668.5,928.15,685.84
2017,9,9,15,30,767.0,128.0,3.6,28.0,625.0,892.74,665.37
2017,9,9,15,45,745.0,124.0,3.6,28.0,575.5,854.33,641.36
2017,9,9,16,0,723.0,120.0,3.6,28.0,526.0,808.54,612.0
2017,9,9,16,15,695.0,114.0,3.45,27.5,473.5,753.71,576.37
2017,9,9,16,30,667.0,108.0,3.3,27.0,421.0,698.14,539.55
2017,9,9,16,45,627.5,101.0,3.2,27.0,365.5,632.15,493.41
2017,9,9,17,0,588.0,94.0,3.1,27.0,310.0,567.2,446.2
2017,9,9,17,15,533.5,84.5,2.75,26.0,255.0,490.68,389.05
2017,9,9,17,30,479.0,75.0,2.4,25.0,200.0,417.62,332.26
2017,9,9,17,45,399.0,62.0,2.05,24.0,148.5,326.94,259.29
2017,9,9,18,0,319.0,49.0,1.7,23.0,97.0,249.1,193.79
2017,9,9,18,15,204.0,31.0,1.7,22.0,56.5,156.98,112.36
2017,9,9,18,30,89.0,13.0,1.7,21.0,16.0,48.01,0.0
2017,9,9,18,45,44.5,6.5,1.7,20.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
