Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,39.0,8.0,1.9,15.5,10.0,7.28,0.0
2017,9,10,6,30,78.0,16.0,2.2,16.0,20.0,12.55,0.0
2017,9,10,6,45,175.5,36.5,2.55,16.5,60.5,28.31,18.05
2017,9,10,7,0,273.0,57.0,2.9,17.0,101.0,43.53,32.27
2017,9,10,7,15,346.0,73.0,2.9,18.0,152.0,54.69,42.41
2017,9,10,7,30,419.0,89.0,2.9,19.0,203.0,65.39,51.81
2017,9,10,7,45,478.0,99.5,2.95,20.0,257.5,71.64,57.04
2017,9,10,8,0,537.0,110.0,3.0,21.0,312.0,77.64,61.83
2017,9,10,8,15,575.5,118.5,3.1,21.5,366.0,118.74,74.21
2017,9,10,8,30,614.0,127.0,3.2,22.0,420.0,171.48,107.8
2017,9,10,8,45,645.5,132.5,3.35,23.0,472.5,225.4,149.5
2017,9,10,9,0,677.0,138.0,3.5,24.0,525.0,283.05,197.09
2017,9,10,9,15,698.5,143.5,3.5,24.5,572.5,340.94,246.1
2017,9,10,9,30,720.0,149.0,3.5,25.0,620.0,400.72,295.89
2017,9,10,9,45,737.0,152.5,3.5,25.5,663.0,458.42,342.95
2017,9,10,10,0,754.0,156.0,3.5,26.0,706.0,516.86,389.1
2017,9,10,10,15,766.5,159.5,3.5,26.0,742.0,574.51,434.01
2017,9,10,10,30,779.0,163.0,3.5,26.0,778.0,629.79,476.01
2017,9,10,10,45,790.0,164.0,3.55,26.5,807.5,681.25,513.43
2017,9,10,11,0,801.0,165.0,3.6,27.0,837.0,731.65,549.11
2017,9,10,11,15,807.5,167.0,3.6,27.0,858.5,778.24,582.18
2017,9,10,11,30,814.0,169.0,3.6,27.0,880.0,822.89,612.57
2017,9,10,11,45,819.5,168.5,3.65,27.5,893.0,862.19,637.56
2017,9,10,12,0,825.0,168.0,3.7,28.0,906.0,898.99,660.69
2017,9,10,12,15,826.5,168.5,3.7,28.0,910.5,930.43,681.17
2017,9,10,12,30,828.0,169.0,3.7,28.0,915.0,958.77,699.62
2017,9,10,12,45,831.0,166.0,3.75,28.5,911.5,981.8,713.5
2017,9,10,13,0,834.0,163.0,3.8,29.0,908.0,1001.4,725.22
2017,9,10,13,15,831.0,162.0,3.8,29.0,894.5,1013.56,733.33
2017,9,10,13,30,828.0,161.0,3.8,29.0,881.0,1021.97,739.21
2017,9,10,13,45,826.5,157.0,3.85,29.0,860.5,1024.95,742.08
2017,9,10,14,0,825.0,153.0,3.9,29.0,840.0,1024.09,742.66
2017,9,10,14,15,816.5,150.5,3.95,29.0,810.0,1013.93,737.37
2017,9,10,14,30,808.0,148.0,4.0,29.0,780.0,1000.07,729.85
2017,9,10,14,45,795.5,145.5,4.05,29.0,743.0,978.64,717.46
2017,9,10,15,0,783.0,143.0,4.1,29.0,706.0,953.87,702.93
2017,9,10,15,15,533.0,213.0,4.1,28.5,586.0,777.15,584.12
2017,9,10,15,30,283.0,283.0,4.1,28.0,466.0,593.35,450.68
2017,9,10,15,45,498.5,203.0,4.1,28.0,494.0,711.21,543.27
2017,9,10,16,0,714.0,123.0,4.1,28.0,522.0,803.96,612.09
2017,9,10,16,15,685.0,117.0,3.9,27.5,469.0,748.5,574.71
2017,9,10,16,30,656.0,111.0,3.7,27.0,416.0,692.4,537.09
2017,9,10,16,45,620.0,103.0,3.5,27.0,361.5,628.3,491.74
2017,9,10,17,0,584.0,95.0,3.3,27.0,307.0,564.98,445.12
2017,9,10,17,15,528.0,85.0,2.9,26.0,251.5,487.02,386.57
2017,9,10,17,30,472.0,75.0,2.5,25.0,196.0,412.67,328.5
2017,9,10,17,45,392.5,61.5,2.1,24.0,145.0,322.49,255.62
2017,9,10,18,0,313.0,48.0,1.7,23.0,94.0,244.76,189.96
2017,9,10,18,15,193.0,30.0,1.7,22.5,54.5,150.97,105.59
2017,9,10,18,30,73.0,12.0,1.7,22.0,15.0,40.5,0.0
2017,9,10,18,45,36.5,6.0,1.7,21.5,7.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,50.5,8.5,1.15,16.5,10.5,7.73,0.0
2017,9,11,6,30,101.0,17.0,1.4,17.0,21.0,13.38,0.0
2017,9,11,6,45,210.0,35.0,1.7,17.5,62.5,27.23,16.98
2017,9,11,7,0,319.0,53.0,2.0,18.0,104.0,40.62,29.6
2017,9,11,7,15,397.0,66.0,2.1,19.0,155.5,49.67,37.86
2017,9,11,7,30,475.0,79.0,2.2,20.0,207.0,59.83,46.76
2017,9,11,7,45,526.5,89.5,2.35,21.0,262.0,65.58,51.56
2017,9,11,8,0,578.0,100.0,2.5,22.0,317.0,71.01,55.9
2017,9,11,8,15,616.0,107.5,2.65,22.5,371.5,113.41,68.07
2017,9,11,8,30,654.0,115.0,2.8,23.0,426.0,168.01,102.82
2017,9,11,8,45,678.0,122.5,2.95,23.5,477.5,224.69,147.33
2017,9,11,9,0,702.0,130.0,3.1,24.0,529.0,284.1,197.06
2017,9,11,9,15,723.0,134.5,3.2,24.5,577.0,342.53,246.72
2017,9,11,9,30,744.0,139.0,3.3,25.0,625.0,402.72,297.05
2017,9,11,9,45,757.5,144.5,3.4,25.5,667.0,461.91,345.46
2017,9,11,10,0,771.0,150.0,3.5,26.0,709.0,523.45,394.05
2017,9,11,10,15,783.0,153.0,3.55,26.0,745.5,579.25,437.78
2017,9,11,10,30,795.0,156.0,3.6,26.0,782.0,634.61,480.04
2017,9,11,10,45,521.0,282.0,3.65,26.5,698.0,607.9,457.52
2017,9,11,11,0,247.0,408.0,3.7,27.0,614.0,551.13,411.68
2017,9,11,11,15,537.5,284.5,3.7,27.0,748.0,683.17,512.15
2017,9,11,11,30,828.0,161.0,3.7,27.0,882.0,827.77,617.11
2017,9,11,11,45,826.0,165.5,3.75,27.5,893.5,865.91,640.64
2017,9,11,12,0,824.0,170.0,3.8,28.0,905.0,901.09,662.7
2017,9,11,12,15,610.5,281.5,3.8,28.0,827.5,850.18,625.47
2017,9,11,12,30,397.0,393.0,3.8,28.0,750.0,769.59,565.48
2017,9,11,12,45,419.5,381.5,3.8,28.5,757.0,805.63,590.04
2017,9,11,13,0,442.0,370.0,3.8,29.0,764.0,830.74,606.56
2017,9,11,13,15,632.5,266.5,3.8,29.0,820.0,931.27,679.63
2017,9,11,13,30,823.0,163.0,3.8,29.0,876.0,1019.64,738.47
2017,9,11,13,45,819.0,160.5,3.8,29.0,854.5,1021.57,739.71
2017,9,11,14,0,815.0,158.0,3.8,29.0,833.0,1019.69,739.31
2017,9,11,14,15,806.0,155.5,3.8,29.0,803.0,1008.98,733.36
2017,9,11,14,30,797.0,153.0,3.8,29.0,773.0,994.61,725.21
2017,9,11,14,45,771.0,157.0,3.8,29.0,733.0,966.69,708.26
2017,9,11,15,0,745.0,161.0,3.8,29.0,693.0,943.69,694.7
2017,9,11,15,15,728.5,156.5,3.75,29.0,650.0,910.41,673.95
2017,9,11,15,30,712.0,152.0,3.7,29.0,607.0,874.52,651.43
2017,9,11,15,45,696.0,143.5,3.65,29.0,559.5,832.15,624.36
2017,9,11,16,0,680.0,135.0,3.6,29.0,512.0,787.69,595.6
2017,9,11,16,15,650.5,128.5,3.45,28.5,459.5,732.22,559.4
2017,9,11,16,30,621.0,122.0,3.3,28.0,407.0,676.18,522.1
2017,9,11,16,45,587.0,111.5,3.15,27.5,353.5,612.05,477.66
2017,9,11,17,0,553.0,101.0,3.0,27.0,300.0,548.62,431.78
2017,9,11,17,15,496.5,90.5,2.55,26.0,245.0,466.42,369.88
2017,9,11,17,30,440.0,80.0,2.1,25.0,190.0,394.58,313.45
2017,9,11,17,45,363.0,64.5,1.7,24.0,139.5,309.49,244.45
2017,9,11,18,0,286.0,49.0,1.3,23.0,89.0,232.33,179.36
2017,9,11,18,15,171.5,29.5,1.3,22.5,50.5,140.89,95.54
2017,9,11,18,30,57.0,10.0,1.3,22.0,12.0,32.12,0.0
2017,9,11,18,45,28.5,5.0,1.3,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,67.0,8.5,1.6,15.5,11.5,7.73,0.0
2017,9,12,6,30,134.0,17.0,1.9,16.0,23.0,13.42,0.0
2017,9,12,6,45,261.0,33.0,2.2,17.0,66.5,26.88,16.63
2017,9,12,7,0,388.0,49.0,2.5,18.0,110.0,39.27,28.4
2017,9,12,7,15,468.0,60.0,2.55,19.0,164.0,46.51,35.09
2017,9,12,7,30,548.0,71.0,2.6,20.0,218.0,53.48,41.23
2017,9,12,7,45,599.5,79.5,2.65,21.0,274.5,57.96,44.96
2017,9,12,8,0,651.0,88.0,2.7,22.0,331.0,62.23,48.36
2017,9,12,8,15,687.5,94.0,2.7,23.0,387.5,108.37,61.34
2017,9,12,8,30,724.0,100.0,2.7,24.0,444.0,166.26,98.02
2017,9,12,8,45,747.5,106.0,2.7,25.0,496.5,226.09,144.81
2017,9,12,9,0,771.0,112.0,2.7,26.0,549.0,292.68,199.81
2017,9,12,9,15,790.0,116.0,2.75,26.0,597.5,353.64,251.89
2017,9,12,9,30,809.0,120.0,2.8,26.0,646.0,415.98,304.36
2017,9,12,9,45,820.0,124.5,2.85,26.5,688.5,476.28,353.46
2017,9,12,10,0,831.0,129.0,2.9,27.0,731.0,536.43,400.76
2017,9,12,10,15,841.5,131.5,2.9,27.5,767.0,594.12,444.54
2017,9,12,10,30,852.0,134.0,2.9,28.0,803.0,651.03,486.24
2017,9,12,10,45,857.5,137.0,2.95,28.5,831.0,704.03,524.04
2017,9,12,11,0,863.0,140.0,3.0,29.0,859.0,755.26,559.54
2017,9,12,11,15,867.5,141.5,3.0,29.0,880.0,797.32,588.25
2017,9,12,11,30,872.0,143.0,3.0,29.0,901.0,840.92,616.74
2017,9,12,11,45,874.0,144.0,3.05,29.5,912.5,879.43,640.64
2017,9,12,12,0,876.0,145.0,3.1,30.0,924.0,915.06,662.48
2017,9,12,12,15,876.5,145.5,3.1,30.0,927.5,945.83,682.06
2017,9,12,12,30,877.0,146.0,3.1,30.0,931.0,973.33,699.53
2017,9,12,12,45,876.0,145.5,3.1,30.5,925.5,995.03,711.9
2017,9,12,13,0,875.0,145.0,3.1,31.0,920.0,1013.16,722.05
2017,9,12,13,15,871.5,144.0,3.05,31.0,906.0,1024.63,729.13
2017,9,12,13,30,868.0,143.0,3.0,31.0,892.0,1032.3,733.98
2017,9,12,13,45,862.0,141.5,2.95,31.5,869.0,1045.2,740.79
2017,9,12,14,0,856.0,140.0,2.9,32.0,846.0,1042.21,737.69
2017,9,12,14,15,847.0,137.5,2.85,32.0,815.5,1031.18,731.34
2017,9,12,14,30,838.0,135.0,2.8,32.0,785.0,1016.35,722.81
2017,9,12,14,45,816.5,137.0,2.75,32.0,744.5,990.42,707.4
2017,9,12,15,0,795.0,139.0,2.7,32.0,704.0,961.29,690.07
2017,9,12,15,15,778.0,135.0,2.65,31.5,659.5,926.98,670.78
2017,9,12,15,30,761.0,131.0,2.6,31.0,615.0,895.95,653.52
2017,9,12,15,45,728.5,130.0,2.55,31.0,563.5,845.94,622.19
2017,9,12,16,0,696.0,129.0,2.5,31.0,512.0,794.63,589.72
2017,9,12,16,15,665.0,122.5,2.2,30.5,458.5,737.33,552.17
2017,9,12,16,30,634.0,116.0,1.9,30.0,405.0,679.56,513.63
2017,9,12,16,45,570.5,112.0,1.65,29.5,346.0,599.45,458.17
2017,9,12,17,0,507.0,108.0,1.4,29.0,287.0,517.66,399.24
2017,9,12,17,15,449.0,95.0,1.3,28.0,233.0,439.7,342.63
2017,9,12,17,30,391.0,82.0,1.2,27.0,179.0,366.27,286.75
2017,9,12,17,45,295.5,65.5,1.1,26.0,127.5,272.1,212.14
2017,9,12,18,0,200.0,49.0,1.0,25.0,76.0,188.03,142.98
2017,9,12,18,15,100.0,28.0,1.0,24.5,41.5,93.73,59.21
2017,9,12,18,30,0.0,7.0,1.0,24.0,7.0,6.37,0.0
2017,9,12,18,45,0.0,3.5,1.05,23.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,6.5,1.3,17.5,6.5,5.91,0.0
2017,9,13,6,30,0.0,13.0,1.5,18.0,13.0,11.45,0.0
2017,9,13,6,45,78.5,35.5,1.7,19.0,47.5,28.37,17.59
2017,9,13,7,0,157.0,58.0,1.9,20.0,82.0,45.35,33.33
2017,9,13,7,15,208.5,80.0,1.9,20.5,126.5,61.37,47.69
2017,9,13,7,30,260.0,102.0,1.9,21.0,171.0,76.83,61.23
2017,9,13,7,45,297.5,122.0,1.9,21.5,219.0,90.34,72.74
2017,9,13,8,0,335.0,142.0,1.9,22.0,267.0,103.31,83.48
2017,9,13,8,15,376.5,153.0,1.9,23.0,314.5,132.8,90.76
2017,9,13,8,30,418.0,164.0,1.9,24.0,362.0,175.93,118.47
2017,9,13,8,45,426.5,184.5,1.95,25.5,406.5,225.09,156.15
2017,9,13,9,0,435.0,205.0,2.0,27.0,451.0,275.46,195.97
2017,9,13,9,15,427.0,229.0,1.8,27.5,488.0,324.3,235.32
2017,9,13,9,30,419.0,253.0,1.6,28.0,525.0,372.11,272.66
2017,9,13,9,45,441.5,262.0,1.45,28.5,565.5,420.31,308.8
2017,9,13,10,0,464.0,271.0,1.3,29.0,606.0,470.53,345.23
2017,9,13,10,15,420.5,307.0,1.1,29.5,622.0,508.12,370.74
2017,9,13,10,30,377.0,343.0,0.9,30.0,638.0,538.85,389.98
2017,9,13,10,45,334.0,369.5,0.75,30.5,638.5,558.52,401.0
2017,9,13,11,0,291.0,396.0,0.6,31.0,639.0,573.73,408.29
2017,9,13,11,15,282.5,409.0,0.5,31.5,649.5,598.79,422.7
2017,9,13,11,30,274.0,422.0,0.4,32.0,660.0,622.54,435.68
2017,9,13,11,45,352.5,397.5,0.35,32.5,708.0,682.82,474.32
2017,9,13,12,0,431.0,373.0,0.3,33.0,756.0,754.87,518.7
2017,9,13,12,15,449.0,371.0,0.4,33.0,771.0,789.73,541.27
2017,9,13,12,30,467.0,369.0,0.5,33.0,786.0,823.61,563.72
2017,9,13,12,45,467.5,366.0,0.6,33.0,781.5,838.43,574.32
2017,9,13,13,0,468.0,363.0,0.7,33.0,777.0,850.94,583.8
2017,9,13,13,15,481.0,352.0,0.8,33.0,772.0,865.49,595.01
2017,9,13,13,30,494.0,341.0,0.9,33.0,767.0,877.67,604.82
2017,9,13,13,45,422.0,357.5,1.0,33.5,714.5,829.26,574.01
2017,9,13,14,0,350.0,374.0,1.1,34.0,662.0,764.72,533.33
2017,9,13,14,15,276.5,374.5,1.15,34.0,596.5,694.35,488.51
2017,9,13,14,30,203.0,375.0,1.2,34.0,531.0,605.23,430.36
2017,9,13,14,45,249.0,347.5,1.3,34.0,529.5,640.18,457.16
2017,9,13,15,0,295.0,320.0,1.4,34.0,528.0,654.17,469.4
2017,9,13,15,15,290.0,298.5,1.45,33.5,493.0,622.56,450.77
2017,9,13,15,30,285.0,277.0,1.5,33.0,458.0,589.58,431.23
2017,9,13,15,45,355.0,238.0,1.6,33.0,444.5,603.2,444.85
2017,9,13,16,0,425.0,199.0,1.7,33.0,431.0,627.83,465.29
2017,9,13,16,15,420.5,177.0,1.7,32.0,387.0,585.35,439.09
2017,9,13,16,30,416.0,155.0,1.7,31.0,343.0,541.25,411.41
2017,9,13,16,45,414.5,139.5,1.7,30.5,306.0,505.69,387.96
2017,9,13,17,0,413.0,124.0,1.7,30.0,269.0,468.77,362.49
2017,9,13,17,15,358.5,107.5,1.7,29.0,217.0,393.67,307.25
2017,9,13,17,30,304.0,91.0,1.7,28.0,165.0,322.95,253.01
2017,9,13,17,45,244.5,69.0,1.7,27.0,118.5,236.33,184.19
2017,9,13,18,0,185.0,47.0,1.7,26.0,72.0,177.9,134.71
2017,9,13,18,15,103.0,26.0,1.8,25.5,39.0,91.2,54.25
2017,9,13,18,30,21.0,5.0,1.9,25.0,6.0,12.97,0.0
2017,9,13,18,45,10.5,2.5,2.05,24.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,15.0,6.5,2.65,20.5,7.0,0.0,0.0
2017,9,14,6,30,30.0,13.0,3.0,21.0,14.0,11.3,0.0
2017,9,14,6,45,115.5,36.5,3.35,21.5,52.5,29.15,17.85
2017,9,14,7,0,201.0,60.0,3.7,22.0,91.0,46.86,34.27
2017,9,14,7,15,275.0,78.5,3.85,22.5,140.0,58.79,45.06
2017,9,14,7,30,349.0,97.0,4.0,23.0,189.0,71.21,55.93
2017,9,14,7,45,422.5,106.5,4.15,24.0,244.0,76.6,60.36
2017,9,14,8,0,496.0,116.0,4.3,25.0,299.0,81.82,64.42
2017,9,14,8,15,536.5,125.0,4.3,25.5,352.0,123.85,77.61
2017,9,14,8,30,577.0,134.0,4.3,26.0,405.0,176.35,111.6
2017,9,14,8,45,616.5,137.5,4.3,26.5,457.5,228.02,151.24
2017,9,14,9,0,656.0,141.0,4.3,27.0,510.0,284.5,197.47
2017,9,14,9,15,678.0,146.5,4.3,27.5,557.0,341.41,245.21
2017,9,14,9,30,700.0,152.0,4.3,28.0,604.0,400.29,293.8
2017,9,14,9,45,720.0,154.5,4.35,29.0,646.5,457.4,339.34
2017,9,14,10,0,740.0,157.0,4.4,30.0,689.0,515.59,384.17
2017,9,14,10,15,752.0,160.0,4.4,30.5,724.0,570.51,425.88
2017,9,14,10,30,764.0,163.0,4.4,31.0,759.0,625.35,466.22
2017,9,14,10,45,773.5,165.0,4.45,31.5,787.5,675.89,502.54
2017,9,14,11,0,783.0,167.0,4.5,32.0,816.0,725.28,537.1
2017,9,14,11,15,788.5,168.5,4.5,32.0,836.0,769.74,568.45
2017,9,14,11,30,794.0,170.0,4.5,32.0,856.0,812.21,597.28
2017,9,14,11,45,802.0,167.5,4.5,32.5,868.5,850.77,621.45
2017,9,14,12,0,810.0,165.0,4.5,33.0,881.0,886.98,643.83
2017,9,14,12,15,811.0,165.5,4.5,33.0,884.0,917.21,663.45
2017,9,14,12,30,812.0,166.0,4.5,33.0,887.0,944.35,681.06
2017,9,14,12,45,809.5,166.0,4.5,33.5,881.5,964.39,692.67
2017,9,14,13,0,807.0,166.0,4.5,34.0,876.0,980.92,702.07
2017,9,14,13,15,803.0,164.5,4.5,34.0,862.0,990.84,708.75
2017,9,14,13,30,799.0,163.0,4.5,34.0,848.0,997.08,713.24
2017,9,14,13,45,791.5,162.0,4.55,34.0,825.0,996.6,713.82
2017,9,14,14,0,784.0,161.0,4.6,34.0,802.0,992.42,712.2
2017,9,14,14,15,774.5,158.5,4.6,34.0,772.5,980.99,705.79
2017,9,14,14,30,765.0,156.0,4.6,34.0,743.0,966.03,697.25
2017,9,14,14,45,748.0,154.5,4.6,34.0,705.0,948.36,687.06
2017,9,14,15,0,731.0,153.0,4.6,34.0,667.0,920.84,670.45
2017,9,14,15,15,713.5,149.0,4.6,33.5,624.0,887.18,651.1
2017,9,14,15,30,696.0,145.0,4.6,33.0,581.0,851.04,629.92
2017,9,14,15,45,672.5,139.5,4.6,33.0,533.0,805.47,600.76
2017,9,14,16,0,649.0,134.0,4.6,33.0,485.0,758.34,570.2
2017,9,14,16,15,617.5,127.0,4.5,32.5,433.5,701.49,533.09
2017,9,14,16,30,586.0,120.0,4.4,32.0,382.0,644.36,494.95
2017,9,14,16,45,543.5,111.0,4.3,31.5,328.5,576.66,447.31
2017,9,14,17,0,501.0,102.0,4.2,31.0,275.0,505.39,395.38
2017,9,14,17,15,441.5,90.0,3.85,30.0,222.0,427.99,336.96
2017,9,14,17,30,382.0,78.0,3.5,29.0,169.0,355.37,279.91
2017,9,14,17,45,298.0,62.0,3.15,28.5,121.0,269.11,209.5
2017,9,14,18,0,214.0,46.0,2.8,28.0,73.0,191.87,144.26
2017,9,14,18,15,107.0,23.0,2.9,27.5,36.5,97.24,53.19
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,14.0,6.0,2.9,21.0,7.0,0.0,0.0
2017,9,15,6,30,28.0,12.0,3.0,21.0,14.0,10.91,0.0
2017,9,15,6,45,107.5,36.0,3.2,21.5,51.0,28.74,17.38
2017,9,15,7,0,187.0,60.0,3.4,22.0,88.0,46.79,34.18
2017,9,15,7,15,260.5,79.5,3.5,22.5,137.0,61.18,47.09
2017,9,15,7,30,334.0,99.0,3.6,23.0,186.0,72.69,57.2
2017,9,15,7,45,397.0,111.0,3.75,24.0,239.0,79.77,63.06
2017,9,15,8,0,460.0,123.0,3.9,25.0,292.0,86.56,68.44
2017,9,15,8,15,354.0,157.5,3.85,25.5,300.0,140.04,96.35
2017,9,15,8,30,248.0,192.0,3.8,26.0,308.0,178.62,127.22
2017,9,15,8,45,194.5,221.5,3.8,26.5,319.0,214.34,157.11
2017,9,15,9,0,141.0,251.0,3.8,27.0,330.0,239.61,178.89
2017,9,15,9,15,405.5,207.5,3.75,27.5,462.5,302.16,221.28
2017,9,15,9,30,670.0,164.0,3.7,28.0,595.0,399.94,293.62
2017,9,15,9,45,697.0,163.5,3.65,28.5,638.5,455.99,338.33
2017,9,15,10,0,724.0,163.0,3.6,29.0,682.0,513.91,383.3
2017,9,15,10,15,737.0,166.5,3.55,29.0,717.5,569.03,425.67
2017,9,15,10,30,750.0,170.0,3.5,29.0,753.0,623.93,466.69
2017,9,15,10,45,765.0,169.0,3.5,29.5,782.5,674.93,503.17
2017,9,15,11,0,780.0,168.0,3.5,30.0,812.0,725.14,538.14
2017,9,15,11,15,786.0,169.5,3.45,30.5,832.0,769.83,568.12
2017,9,15,11,30,792.0,171.0,3.4,31.0,852.0,812.56,595.47
2017,9,15,11,45,808.0,163.5,3.4,31.5,867.0,852.98,620.56
2017,9,15,12,0,824.0,156.0,3.4,32.0,882.0,891.4,644.07
2017,9,15,12,15,825.0,156.0,3.35,32.0,885.0,921.38,662.91
2017,9,15,12,30,826.0,156.0,3.3,32.0,888.0,948.2,679.7
2017,9,15,12,45,824.5,155.5,3.3,32.5,882.5,968.81,691.45
2017,9,15,13,0,823.0,155.0,3.3,33.0,877.0,985.88,701.01
2017,9,15,13,15,819.0,154.0,3.25,33.0,863.0,996.34,707.55
2017,9,15,13,30,815.0,153.0,3.2,33.0,849.0,1003.07,711.88
2017,9,15,13,45,809.0,151.5,3.2,33.0,826.5,1003.5,712.78
2017,9,15,14,0,803.0,150.0,3.2,33.0,804.0,1000.19,711.5
2017,9,15,14,15,793.5,147.5,3.2,33.0,774.0,988.55,705.12
2017,9,15,14,30,784.0,145.0,3.2,33.0,744.0,973.32,696.62
2017,9,15,14,45,772.0,141.5,3.2,33.0,707.0,951.06,683.72
2017,9,15,15,0,760.0,138.0,3.2,33.0,670.0,925.55,668.81
2017,9,15,15,15,743.0,134.5,3.25,32.5,626.5,898.33,654.44
2017,9,15,15,30,726.0,131.0,3.3,32.0,583.0,862.51,634.21
2017,9,15,15,45,703.5,126.0,3.35,32.0,535.0,817.6,606.31
2017,9,15,16,0,681.0,121.0,3.4,32.0,487.0,771.01,576.9
2017,9,15,16,15,650.0,115.0,3.4,31.5,434.5,714.71,541.04
2017,9,15,16,30,619.0,109.0,3.4,31.0,382.0,658.05,504.03
2017,9,15,16,45,576.5,101.0,3.4,31.0,328.5,590.3,456.74
2017,9,15,17,0,534.0,93.0,3.4,31.0,275.0,524.01,408.15
2017,9,15,17,15,473.5,82.5,3.2,30.0,221.5,444.78,348.98
2017,9,15,17,30,413.0,72.0,3.0,29.0,168.0,366.78,288.27
2017,9,15,17,45,325.0,57.0,2.8,28.0,119.5,277.83,216.33
2017,9,15,18,0,237.0,42.0,2.6,27.0,71.0,198.35,149.2
2017,9,15,18,15,118.5,21.0,2.7,26.5,35.5,98.19,47.59
2017,9,15,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,6,15,22.0,6.5,2.0,21.5,7.5,0.0,0.0
2017,9,16,6,30,44.0,13.0,2.3,22.0,15.0,11.82,0.0
2017,9,16,6,45,143.5,33.5,2.65,22.5,53.0,26.07,15.02
2017,9,16,7,0,243.0,54.0,3.0,23.0,91.0,41.38,29.43
2017,9,16,7,15,322.5,70.0,3.1,23.5,140.5,52.63,39.58
2017,9,16,7,30,402.0,86.0,3.2,24.0,190.0,63.46,49.06
2017,9,16,7,45,463.5,95.5,3.35,25.0,243.5,69.08,53.7
2017,9,16,8,0,525.0,105.0,3.5,26.0,297.0,74.5,57.96
2017,9,16,8,15,565.0,113.5,3.45,26.5,350.5,119.58,72.56
2017,9,16,8,30,605.0,122.0,3.4,27.0,404.0,172.25,106.63
2017,9,16,8,45,641.5,125.5,3.35,27.5,455.5,225.26,147.48
2017,9,16,9,0,678.0,129.0,3.3,28.0,507.0,282.57,194.41
2017,9,16,9,15,467.0,208.5,3.25,28.5,480.0,323.89,235.08
2017,9,16,9,30,256.0,288.0,3.2,29.0,453.0,339.92,252.35
2017,9,16,9,45,264.0,308.5,3.15,29.5,488.0,381.13,283.42
2017,9,16,10,0,272.0,329.0,3.1,30.0,523.0,423.25,314.39
2017,9,16,10,15,530.0,237.5,3.05,30.0,640.0,513.96,382.61
2017,9,16,10,30,788.0,146.0,3.0,30.0,757.0,627.17,466.66
2017,9,16,10,45,800.0,146.0,3.0,30.5,786.0,678.55,502.71
2017,9,16,11,0,812.0,146.0,3.0,31.0,815.0,728.86,537.34
2017,9,16,11,15,817.5,147.5,3.0,31.5,835.0,774.3,567.44
2017,9,16,11,30,823.0,149.0,3.0,32.0,855.0,817.63,594.44
2017,9,16,11,45,806.0,162.5,3.0,32.5,862.0,851.27,614.74
2017,9,16,12,0,789.0,176.0,3.0,33.0,869.0,880.95,632.35
2017,9,16,12,15,790.0,176.5,3.0,33.0,872.0,910.54,651.13
2017,9,16,12,30,791.0,177.0,3.0,33.0,875.0,937.09,667.95
2017,9,16,12,45,791.0,175.0,3.0,33.0,870.0,957.02,680.58
2017,9,16,13,0,791.0,173.0,3.0,33.0,865.0,973.56,691.18
2017,9,16,13,15,787.0,172.0,3.0,33.0,850.5,983.66,697.83
2017,9,16,13,30,783.0,171.0,3.0,33.0,836.0,990.14,702.38
2017,9,16,13,45,777.5,168.5,3.0,33.5,814.0,989.89,701.41
2017,9,16,14,0,772.0,166.0,3.0,34.0,792.0,985.99,698.34
2017,9,16,14,15,762.0,163.5,3.0,33.5,762.0,973.92,693.12
2017,9,16,14,30,752.0,161.0,3.0,33.0,732.0,965.8,690.6
2017,9,16,14,45,746.0,154.0,3.0,33.0,696.5,945.85,679.15
2017,9,16,15,0,740.0,147.0,3.0,33.0,661.0,922.55,665.7
2017,9,16,15,15,722.0,142.5,3.0,33.0,617.5,887.49,644.58
2017,9,16,15,30,704.0,138.0,3.0,33.0,574.0,849.95,621.76
2017,9,16,15,45,681.5,132.5,3.0,33.0,526.0,804.97,593.73
2017,9,16,16,0,659.0,127.0,3.0,33.0,478.0,758.37,564.25
2017,9,16,16,15,627.5,120.5,3.0,32.5,426.5,701.71,528.36
2017,9,16,16,30,596.0,114.0,3.0,32.0,375.0,644.77,491.33
2017,9,16,16,45,553.5,105.0,3.0,31.5,321.5,576.71,444.58
2017,9,16,17,0,511.0,96.0,3.0,31.0,268.0,510.16,396.76
2017,9,16,17,15,450.0,84.5,2.7,30.0,215.0,426.29,333.96
2017,9,16,17,30,389.0,73.0,2.4,29.0,162.0,353.07,276.62
2017,9,16,17,45,303.0,57.5,2.15,28.5,114.5,266.12,205.89
2017,9,16,18,0,217.0,42.0,1.9,28.0,67.0,188.55,140.08
2017,9,16,18,15,108.5,21.0,1.95,27.5,33.5,92.79,35.95
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,33.5,7.0,1.55,21.5,8.0,0.0,0.0
2017,9,17,6,30,67.0,14.0,1.8,22.0,16.0,12.73,0.0
2017,9,17,6,45,186.0,32.0,2.05,22.5,55.5,24.98,14.02
2017,9,17,7,0,305.0,50.0,2.3,23.0,95.0,38.48,26.96
2017,9,17,7,15,388.5,62.5,2.4,23.5,146.0,47.26,34.97
2017,9,17,7,30,472.0,75.0,2.5,24.0,197.0,57.11,43.61
2017,9,17,7,45,486.0,88.5,2.65,24.5,240.0,64.26,49.7
2017,9,17,8,0,500.0,102.0,2.8,25.0,283.0,72.31,56.35
2017,9,17,8,15,585.5,103.0,2.8,25.5,349.5,113.48,67.05
2017,9,17,8,30,671.0,104.0,2.8,26.0,416.0,167.65,100.55
2017,9,17,8,45,435.5,175.0,2.85,26.5,386.5,222.96,154.25
2017,9,17,9,0,200.0,246.0,2.9,27.0,357.0,252.35,186.58
2017,9,17,9,15,229.5,266.0,2.85,27.5,404.5,295.0,219.08
2017,9,17,9,30,259.0,286.0,2.8,28.0,452.0,340.22,253.35
2017,9,17,9,45,251.0,309.0,2.75,28.5,479.0,376.43,280.76
2017,9,17,10,0,243.0,332.0,2.7,29.0,506.0,411.1,306.25
2017,9,17,10,15,526.0,236.5,2.6,29.5,636.0,511.83,380.98
2017,9,17,10,30,809.0,141.0,2.5,30.0,766.0,636.7,471.81
2017,9,17,10,45,816.0,143.5,2.45,30.5,793.5,688.02,507.01
2017,9,17,11,0,823.0,146.0,2.4,31.0,821.0,737.79,540.47
2017,9,17,11,15,828.0,147.5,2.35,31.0,840.5,783.31,570.93
2017,9,17,11,30,833.0,149.0,2.3,31.0,860.0,826.63,598.36
2017,9,17,11,45,838.0,148.0,2.25,31.5,872.0,865.1,621.07
2017,9,17,12,0,843.0,147.0,2.2,32.0,884.0,900.9,641.77
2017,9,17,12,15,564.0,288.0,2.15,32.0,782.0,817.94,584.22
2017,9,17,12,30,285.0,429.0,2.1,32.0,680.0,705.73,503.39
2017,9,17,12,45,562.5,287.5,2.1,32.5,778.5,854.85,608.73
2017,9,17,13,0,840.0,146.0,2.1,33.0,877.0,994.21,697.04
2017,9,17,13,15,836.0,145.0,2.1,33.0,862.5,1004.63,702.45
2017,9,17,13,30,832.0,144.0,2.1,33.0,848.0,1011.25,706.97
2017,9,17,13,45,825.0,142.5,2.1,33.0,825.0,1010.5,707.13
2017,9,17,14,0,818.0,141.0,2.1,33.0,802.0,1005.94,705.16
2017,9,17,14,15,809.0,139.0,2.15,33.0,771.5,995.07,700.03
2017,9,17,14,30,800.0,137.0,2.2,33.0,741.0,980.58,692.78
2017,9,17,14,45,787.0,134.0,2.25,33.0,703.5,957.48,680.22
2017,9,17,15,0,774.0,131.0,2.3,33.0,666.0,931.14,665.66
2017,9,17,15,15,757.5,127.5,2.35,32.5,623.0,897.83,647.87
2017,9,17,15,30,741.0,124.0,2.4,32.0,580.0,867.6,631.91
2017,9,17,15,45,719.5,119.0,2.5,32.0,531.5,823.06,605.26
2017,9,17,16,0,698.0,114.0,2.6,32.0,483.0,776.76,576.98
2017,9,17,16,15,667.0,108.0,2.6,31.5,430.5,719.82,541.26
2017,9,17,16,30,636.0,102.0,2.6,31.0,378.0,662.52,504.34
2017,9,17,16,45,595.5,94.0,2.65,31.0,324.0,595.64,458.54
2017,9,17,17,0,555.0,86.0,2.7,31.0,270.0,530.09,411.29
2017,9,17,17,15,493.5,76.5,2.45,30.0,216.5,450.52,351.93
2017,9,17,17,30,432.0,67.0,2.2,29.0,163.0,375.22,293.22
2017,9,17,17,45,341.0,52.5,2.0,28.0,114.5,280.79,217.27
2017,9,17,18,0,250.0,38.0,1.8,27.0,66.0,199.89,148.37
2017,9,17,18,15,125.0,19.0,1.9,26.5,33.0,96.05,25.06
2017,9,17,18,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,7.5,0.9,21.5,7.5,0.0,0.0
2017,9,18,6,30,0.0,15.0,1.1,22.0,15.0,13.64,0.0
2017,9,18,6,45,153.5,31.5,1.3,22.5,53.5,24.56,13.52
2017,9,18,7,0,307.0,48.0,1.5,23.0,92.0,36.97,25.67
2017,9,18,7,15,390.5,60.0,1.6,23.5,142.5,45.42,33.4
2017,9,18,7,30,474.0,72.0,1.7,24.0,193.0,54.65,41.5
2017,9,18,7,45,535.0,79.5,1.85,25.0,247.5,58.24,44.45
2017,9,18,8,0,596.0,87.0,2.0,26.0,302.0,61.75,47.16
2017,9,18,8,15,634.0,93.5,2.0,26.5,356.0,110.28,62.37
2017,9,18,8,30,672.0,100.0,2.0,27.0,410.0,165.62,98.36
2017,9,18,8,45,441.5,172.0,2.05,27.5,385.5,222.69,152.94
2017,9,18,9,0,211.0,244.0,2.1,28.0,361.0,254.26,186.53
2017,9,18,9,15,214.5,266.0,2.05,28.5,394.0,290.58,214.6
2017,9,18,9,30,218.0,288.0,2.0,29.0,427.0,327.44,242.54
2017,9,18,9,45,255.5,305.0,1.95,29.5,478.0,375.95,278.21
2017,9,18,10,0,293.0,322.0,1.9,30.0,529.0,429.72,317.08
2017,9,18,10,15,350.0,322.0,1.85,30.0,582.5,484.12,356.63
2017,9,18,10,30,407.0,322.0,1.8,30.0,636.0,543.7,399.3
2017,9,18,10,45,368.5,350.0,1.75,30.5,642.0,568.92,415.3
2017,9,18,11,0,330.0,378.0,1.7,31.0,648.0,590.08,428.07
2017,9,18,11,15,586.5,257.0,1.7,31.0,751.0,703.99,510.52
2017,9,18,11,30,843.0,136.0,1.7,31.0,854.0,816.99,587.96
2017,9,18,11,45,615.5,261.0,1.7,31.5,789.0,790.38,565.32
2017,9,18,12,0,388.0,386.0,1.7,32.0,724.0,725.76,516.69
2017,9,18,12,15,599.0,274.5,1.7,32.0,798.5,839.58,596.75
2017,9,18,12,30,810.0,163.0,1.7,32.0,873.0,942.36,663.01
2017,9,18,12,45,809.0,162.0,1.75,32.5,867.0,962.42,673.72
2017,9,18,13,0,808.0,161.0,1.8,33.0,861.0,979.0,683.22
2017,9,18,13,15,804.0,160.0,1.85,33.0,846.5,989.04,690.22
2017,9,18,13,30,800.0,159.0,1.9,33.0,832.0,995.4,695.16
2017,9,18,13,45,793.5,156.5,1.95,33.0,809.5,993.94,695.48
2017,9,18,14,0,787.0,154.0,2.0,33.0,787.0,988.77,693.71
2017,9,18,14,15,777.0,152.0,2.1,32.5,756.5,976.96,689.93
2017,9,18,14,30,767.0,150.0,2.2,32.0,726.0,961.62,684.0
2017,9,18,14,45,734.0,156.0,2.3,32.0,685.0,936.16,670.24
2017,9,18,15,0,701.0,162.0,2.4,32.0,644.0,901.49,650.51
2017,9,18,15,15,425.5,221.0,2.45,31.5,508.0,683.79,505.18
2017,9,18,15,30,150.0,280.0,2.5,31.0,372.0,451.16,337.86
2017,9,18,15,45,387.0,208.5,2.65,31.0,418.0,616.1,464.89
2017,9,18,16,0,624.0,137.0,2.8,31.0,464.0,738.3,555.66
2017,9,18,16,15,591.0,129.5,2.75,30.5,412.5,680.22,516.83
2017,9,18,16,30,558.0,122.0,2.7,30.0,361.0,622.02,477.96
2017,9,18,16,45,519.0,110.5,2.7,30.0,308.5,549.55,426.38
2017,9,18,17,0,480.0,99.0,2.7,30.0,256.0,485.48,379.15
2017,9,18,17,15,417.5,86.5,2.6,29.5,204.0,406.7,319.18
2017,9,18,17,30,355.0,74.0,2.5,29.0,152.0,333.17,260.88
2017,9,18,17,45,271.5,56.5,2.4,28.5,105.5,247.23,190.73
2017,9,18,18,0,188.0,39.0,2.3,28.0,59.0,170.38,124.74
2017,9,18,18,15,94.0,19.5,2.35,27.5,29.5,82.05,5.2
2017,9,18,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,6.0,2.8,23.0,6.0,0.0,0.0
2017,9,19,6,30,0.0,12.0,3.0,23.0,12.0,10.91,0.0
2017,9,19,6,45,107.5,32.5,3.2,23.5,48.0,26.08,14.4
2017,9,19,7,0,215.0,53.0,3.4,24.0,84.0,40.65,28.58
2017,9,19,7,15,296.5,69.0,3.6,24.5,132.5,51.93,38.76
2017,9,19,7,30,378.0,85.0,3.8,25.0,181.0,62.79,48.26
2017,9,19,7,45,442.0,95.0,4.0,25.5,234.0,68.8,53.35
2017,9,19,8,0,506.0,105.0,4.2,26.0,287.0,74.58,58.06
2017,9,19,8,15,263.5,137.0,4.25,26.0,233.0,121.77,84.23
2017,9,19,8,30,21.0,169.0,4.3,26.0,179.0,144.75,110.24
2017,9,19,8,45,33.0,197.0,4.35,26.5,214.5,168.7,128.07
2017,9,19,9,0,45.0,225.0,4.4,27.0,250.0,198.76,150.69
2017,9,19,9,15,68.0,256.0,4.35,27.5,297.5,236.83,179.13
2017,9,19,9,30,91.0,287.0,4.3,28.0,345.0,278.41,210.16
2017,9,19,9,45,57.0,275.0,4.3,28.5,312.5,262.61,198.05
2017,9,19,10,0,23.0,263.0,4.3,29.0,280.0,241.51,181.56
2017,9,19,10,15,69.0,316.5,4.3,29.0,369.5,317.32,238.66
2017,9,19,10,30,115.0,370.0,4.3,29.0,459.0,399.46,299.52
2017,9,19,10,45,101.0,379.5,4.3,29.5,459.5,408.32,304.85
2017,9,19,11,0,87.0,389.0,4.3,30.0,460.0,415.58,309.08
2017,9,19,11,15,115.5,407.5,4.3,30.0,504.0,468.77,347.9
2017,9,19,11,30,144.0,426.0,4.3,30.0,548.0,519.24,384.3
2017,9,19,11,45,212.5,424.5,4.3,30.5,608.0,586.7,432.72
2017,9,19,12,0,281.0,423.0,4.3,31.0,668.0,668.49,490.04
2017,9,19,12,15,561.0,279.5,4.3,31.0,769.0,808.34,593.63
2017,9,19,12,30,841.0,136.0,4.3,31.0,870.0,934.83,680.67
2017,9,19,12,45,649.0,244.0,4.3,31.0,808.5,899.38,655.84
2017,9,19,13,0,457.0,352.0,4.3,31.0,747.0,833.49,606.57
2017,9,19,13,15,644.0,242.5,4.3,31.0,788.5,923.66,673.5
2017,9,19,13,30,831.0,133.0,4.3,31.0,830.0,987.37,715.75
2017,9,19,13,45,560.5,255.5,4.3,31.0,720.0,865.68,633.6
2017,9,19,14,0,290.0,378.0,4.3,31.0,610.0,711.77,522.21
2017,9,19,14,15,159.5,336.0,4.25,30.5,463.0,518.47,386.21
2017,9,19,14,30,29.0,294.0,4.2,30.0,316.0,324.8,242.88
2017,9,19,14,45,383.0,216.5,4.2,30.0,479.0,647.23,489.68
2017,9,19,15,0,737.0,139.0,4.2,30.0,642.0,909.69,674.96
2017,9,19,15,15,593.5,181.0,4.1,30.0,569.5,807.03,604.29
2017,9,19,15,30,450.0,223.0,4.0,30.0,497.0,700.63,528.62
2017,9,19,15,45,370.5,219.0,3.95,30.0,431.5,596.04,454.72
2017,9,19,16,0,291.0,215.0,3.9,30.0,366.0,513.13,394.24
2017,9,19,16,15,225.5,196.5,3.65,29.5,306.0,412.82,320.48
2017,9,19,16,30,160.0,178.0,3.4,29.0,246.0,333.28,260.21
2017,9,19,16,45,149.0,153.5,3.2,29.0,209.5,292.21,229.19
2017,9,19,17,0,138.0,129.0,3.0,29.0,173.0,251.38,197.55
2017,9,19,17,15,117.0,105.0,2.75,28.5,137.5,204.89,160.75
2017,9,19,17,30,96.0,81.0,2.5,28.0,102.0,159.74,124.02
2017,9,19,17,45,65.0,58.0,2.25,27.5,70.5,111.73,84.06
2017,9,19,18,0,34.0,35.0,2.0,27.0,39.0,57.22,38.34
2017,9,19,18,15,17.0,17.5,1.95,26.5,19.5,26.07,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
