Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,15,15.5,5.5,3.25,23.5,6.0,0.0,0.0
2017,9,20,6,30,31.0,11.0,3.4,24.0,12.0,10.01,0.0
2017,9,20,6,45,135.0,30.5,3.6,24.5,48.0,23.79,12.35
2017,9,20,7,0,239.0,50.0,3.8,25.0,84.0,38.42,26.55
2017,9,20,7,15,323.0,64.5,3.95,25.5,132.5,48.66,35.8
2017,9,20,7,30,407.0,79.0,4.1,26.0,181.0,58.54,44.44
2017,9,20,7,45,471.0,88.0,4.35,26.5,234.5,64.0,49.06
2017,9,20,8,0,535.0,97.0,4.6,27.0,288.0,69.56,53.59
2017,9,20,8,15,325.0,146.0,4.65,27.5,267.5,132.89,90.45
2017,9,20,8,30,115.0,195.0,4.7,28.0,247.0,168.4,124.03
2017,9,20,8,45,115.0,219.5,4.8,28.5,277.0,198.76,147.36
2017,9,20,9,0,115.0,244.0,4.9,29.0,307.0,229.48,171.17
2017,9,20,9,15,423.5,185.5,4.85,29.5,448.0,294.65,214.71
2017,9,20,9,30,732.0,127.0,4.8,30.0,589.0,398.19,291.32
2017,9,20,9,45,752.5,128.0,4.8,30.5,631.5,458.12,339.49
2017,9,20,10,0,773.0,129.0,4.8,31.0,674.0,516.1,384.95
2017,9,20,10,15,784.5,131.5,4.75,31.0,708.5,571.02,427.54
2017,9,20,10,30,796.0,134.0,4.7,31.0,743.0,625.35,468.51
2017,9,20,10,45,806.5,134.5,4.7,31.5,771.0,676.32,505.21
2017,9,20,11,0,817.0,135.0,4.7,32.0,799.0,726.03,540.03
2017,9,20,11,15,822.5,136.5,4.65,32.0,818.5,771.36,571.16
2017,9,20,11,30,828.0,138.0,4.6,32.0,838.0,814.55,599.79
2017,9,20,11,45,833.0,137.0,4.6,32.5,850.0,845.36,618.78
2017,9,20,12,0,838.0,136.0,4.6,33.0,862.0,879.75,640.09
2017,9,20,12,15,839.0,136.5,4.55,33.0,864.5,909.14,659.05
2017,9,20,12,30,840.0,137.0,4.5,33.0,867.0,935.4,675.94
2017,9,20,12,45,837.5,137.0,4.5,33.5,861.0,954.54,687.03
2017,9,20,13,0,835.0,137.0,4.5,34.0,855.0,970.17,695.93
2017,9,20,13,15,831.0,136.0,4.45,34.0,840.5,990.97,709.46
2017,9,20,13,30,827.0,135.0,4.4,34.0,826.0,997.16,713.61
2017,9,20,13,45,819.5,134.5,4.4,34.0,803.0,996.61,713.92
2017,9,20,14,0,812.0,134.0,4.4,34.0,780.0,992.3,712.01
2017,9,20,14,15,802.5,132.0,4.4,33.5,749.5,980.61,706.94
2017,9,20,14,30,793.0,130.0,4.4,33.0,719.0,965.35,699.68
2017,9,20,14,45,776.5,128.5,4.4,33.0,681.0,940.27,684.62
2017,9,20,15,0,760.0,127.0,4.4,33.0,643.0,912.1,667.6
2017,9,20,15,15,742.5,123.5,4.35,32.5,600.0,877.87,647.58
2017,9,20,15,30,725.0,120.0,4.3,32.0,557.0,846.69,629.5
2017,9,20,15,45,700.0,116.0,4.3,32.0,508.5,800.46,599.81
2017,9,20,16,0,675.0,112.0,4.3,32.0,460.0,752.78,568.78
2017,9,20,16,15,642.0,106.5,4.15,31.5,408.0,695.46,530.99
2017,9,20,16,30,609.0,101.0,4.0,31.0,356.0,638.02,492.26
2017,9,20,16,45,562.5,93.5,3.85,31.0,303.0,568.25,442.32
2017,9,20,17,0,516.0,86.0,3.7,31.0,250.0,500.38,391.37
2017,9,20,17,15,449.0,75.5,3.5,30.5,197.5,417.91,328.04
2017,9,20,17,30,382.0,65.0,3.3,30.0,145.0,337.71,264.09
2017,9,20,17,45,283.5,50.0,3.1,29.5,99.0,245.27,188.28
2017,9,20,18,0,185.0,35.0,2.9,29.0,53.0,164.01,117.11
2017,9,20,18,15,92.5,17.5,2.95,28.5,26.5,76.51,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.7,24.0,10.0,9.1,0.0
2017,9,21,6,45,119.5,30.5,2.8,24.0,46.0,24.58,12.73
2017,9,21,7,0,225.0,51.0,2.9,24.0,82.0,39.21,27.3
2017,9,21,7,15,312.5,65.5,3.05,24.5,131.0,49.43,36.59
2017,9,21,7,30,400.0,80.0,3.2,25.0,180.0,59.31,45.27
2017,9,21,7,45,476.5,86.5,3.4,25.5,234.5,63.01,48.42
2017,9,21,8,0,553.0,93.0,3.6,26.0,289.0,66.99,51.63
2017,9,21,8,15,594.0,100.0,3.7,26.0,342.5,115.35,67.48
2017,9,21,8,30,635.0,107.0,3.8,26.0,396.0,169.09,103.38
2017,9,21,8,45,454.0,169.5,3.9,26.5,388.5,225.74,156.33
2017,9,21,9,0,273.0,232.0,4.0,27.0,381.0,261.16,191.89
2017,9,21,9,15,147.5,233.0,4.0,27.5,315.0,244.47,183.26
2017,9,21,9,30,22.0,234.0,4.0,28.0,249.0,210.94,159.49
2017,9,21,9,45,34.0,266.0,4.0,28.5,290.0,245.27,185.08
2017,9,21,10,0,46.0,298.0,4.0,29.0,331.0,283.27,213.08
2017,9,21,10,15,55.0,321.5,3.95,29.0,363.0,314.33,236.05
2017,9,21,10,30,64.0,345.0,3.9,29.0,395.0,346.78,259.89
2017,9,21,10,45,90.5,371.0,3.9,29.5,443.5,394.57,294.58
2017,9,21,11,0,117.0,397.0,3.9,30.0,492.0,450.91,334.91
2017,9,21,11,15,485.0,261.5,3.9,30.0,668.0,631.44,471.76
2017,9,21,11,30,853.0,126.0,3.9,30.0,844.0,818.09,605.36
2017,9,21,11,45,532.0,279.5,3.95,30.5,729.5,737.81,543.79
2017,9,21,12,0,211.0,433.0,4.0,31.0,615.0,607.78,445.01
2017,9,21,12,15,258.5,424.5,4.0,31.0,648.5,666.23,487.36
2017,9,21,12,30,306.0,416.0,4.0,31.0,682.0,715.46,522.26
2017,9,21,12,45,579.0,272.5,4.05,31.5,770.0,860.98,627.74
2017,9,21,13,0,852.0,129.0,4.1,32.0,858.0,979.0,706.08
2017,9,21,13,15,560.0,266.0,4.15,32.0,742.0,860.3,625.59
2017,9,21,13,30,268.0,403.0,4.2,32.0,626.0,706.26,514.1
2017,9,21,13,45,548.0,265.0,4.3,32.0,704.0,863.92,631.4
2017,9,21,14,0,828.0,127.0,4.4,32.0,782.0,1000.6,724.36
2017,9,21,14,15,818.5,125.0,4.45,32.0,751.5,988.72,716.97
2017,9,21,14,30,809.0,123.0,4.5,32.0,721.0,973.21,708.35
2017,9,21,14,45,468.0,220.0,4.55,32.0,562.0,735.83,547.0
2017,9,21,15,0,127.0,317.0,4.6,32.0,403.0,472.0,352.44
2017,9,21,15,15,416.0,223.5,4.6,31.5,477.0,677.67,511.16
2017,9,21,15,30,705.0,130.0,4.6,31.0,551.0,839.76,629.89
2017,9,21,15,45,674.5,126.5,4.6,31.0,501.5,789.6,595.98
2017,9,21,16,0,644.0,123.0,4.6,31.0,452.0,738.34,562.05
2017,9,21,16,15,480.5,140.0,4.5,30.5,370.0,591.42,457.71
2017,9,21,16,30,317.0,157.0,4.4,30.0,288.0,448.1,350.38
2017,9,21,16,45,390.5,126.5,4.3,30.0,264.5,470.82,369.93
2017,9,21,17,0,464.0,96.0,4.2,30.0,241.0,469.41,370.06
2017,9,21,17,15,393.5,83.5,3.85,29.0,189.5,386.35,305.56
2017,9,21,17,30,323.0,71.0,3.5,28.0,138.0,309.48,243.71
2017,9,21,17,45,220.5,53.5,3.15,27.5,92.5,215.2,165.69
2017,9,21,18,0,118.0,36.0,2.8,27.0,47.0,121.82,85.2
2017,9,21,18,15,59.0,18.0,2.75,26.5,23.5,42.64,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,13.0,5.0,2.35,22.0,5.5,0.0,0.0
2017,9,22,6,30,26.0,10.0,2.5,22.0,11.0,9.1,0.0
2017,9,22,6,45,140.5,29.0,2.65,22.5,46.5,22.66,11.12
2017,9,22,7,0,255.0,48.0,2.8,23.0,82.0,36.98,25.52
2017,9,22,7,15,345.0,60.5,2.95,23.5,131.5,45.8,33.64
2017,9,22,7,30,435.0,73.0,3.1,24.0,181.0,54.35,41.21
2017,9,22,7,45,499.0,81.0,3.3,25.0,234.5,59.77,45.76
2017,9,22,8,0,563.0,89.0,3.5,26.0,288.0,64.72,49.71
2017,9,22,8,15,604.0,95.5,3.55,26.5,341.0,113.4,65.26
2017,9,22,8,30,645.0,102.0,3.6,27.0,394.0,167.41,101.21
2017,9,22,8,45,335.5,154.0,3.65,27.5,307.0,190.26,132.69
2017,9,22,9,0,26.0,206.0,3.7,28.0,220.0,182.62,138.08
2017,9,22,9,15,392.5,160.5,3.7,28.5,405.0,265.62,193.95
2017,9,22,9,30,759.0,115.0,3.7,29.0,590.0,403.29,295.32
2017,9,22,9,45,773.5,118.0,3.75,29.5,631.0,460.81,341.65
2017,9,22,10,0,788.0,121.0,3.8,30.0,672.0,518.59,386.94
2017,9,22,10,15,498.5,244.5,3.85,30.0,599.5,507.85,379.73
2017,9,22,10,30,209.0,368.0,3.9,30.0,527.0,460.77,343.21
2017,9,22,10,45,516.5,249.0,3.95,30.5,661.0,586.4,438.31
2017,9,22,11,0,824.0,130.0,4.0,31.0,795.0,728.05,542.33
2017,9,22,11,15,444.0,259.5,4.0,31.0,619.5,598.96,445.51
2017,9,22,11,30,64.0,389.0,4.0,31.0,444.0,413.32,304.68
2017,9,22,11,45,430.5,275.0,4.05,31.5,644.5,648.38,481.04
2017,9,22,12,0,797.0,161.0,4.1,32.0,845.0,877.92,640.84
2017,9,22,12,15,797.5,161.5,4.1,32.0,847.5,906.68,658.28
2017,9,22,12,30,798.0,162.0,4.1,32.0,850.0,932.33,674.98
2017,9,22,12,45,799.0,159.5,4.2,32.5,844.5,952.15,687.05
2017,9,22,13,0,800.0,157.0,4.3,33.0,839.0,968.56,697.0
2017,9,22,13,15,796.0,156.0,4.3,32.5,824.5,978.09,704.93
2017,9,22,13,30,792.0,155.0,4.3,32.0,810.0,983.96,710.7
2017,9,22,13,45,481.0,272.0,4.35,32.0,666.5,804.02,588.41
2017,9,22,14,0,170.0,389.0,4.4,32.0,523.0,586.15,430.7
2017,9,22,14,15,467.0,266.0,4.4,32.0,613.5,789.38,582.36
2017,9,22,14,30,764.0,143.0,4.4,32.0,704.0,950.37,694.29
2017,9,22,14,45,754.5,137.5,4.45,32.0,667.5,927.97,679.94
2017,9,22,15,0,745.0,132.0,4.5,32.0,631.0,902.35,664.68
2017,9,22,15,15,726.5,128.5,4.5,31.5,588.0,873.39,648.27
2017,9,22,15,30,708.0,125.0,4.5,31.0,545.0,836.1,626.01
2017,9,22,15,45,686.5,119.0,4.55,31.0,497.0,790.97,596.98
2017,9,22,16,0,665.0,113.0,4.6,31.0,449.0,744.23,566.41
2017,9,22,16,15,631.0,107.0,4.55,30.5,397.5,685.74,527.67
2017,9,22,16,30,597.0,101.0,4.5,30.0,346.0,627.26,487.94
2017,9,22,16,45,551.5,92.5,4.5,29.5,293.0,557.56,438.43
2017,9,22,17,0,506.0,84.0,4.5,29.0,240.0,489.77,387.76
2017,9,22,17,15,436.5,73.5,4.2,28.5,188.0,401.5,318.72
2017,9,22,17,30,367.0,63.0,3.9,28.0,136.0,325.66,256.78
2017,9,22,17,45,265.0,47.5,3.65,27.5,91.5,231.79,178.66
2017,9,22,18,0,163.0,32.0,3.4,27.0,47.0,149.68,103.65
2017,9,22,18,15,81.5,16.0,3.2,26.5,23.5,50.71,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,31.5,5.0,1.3,20.5,6.0,0.0,0.0
2017,9,23,6,30,63.0,10.0,1.6,21.0,12.0,9.1,0.0
2017,9,23,6,45,198.0,26.0,1.9,21.5,49.5,20.39,9.22
2017,9,23,7,0,333.0,42.0,2.2,22.0,87.0,33.83,22.95
2017,9,23,7,15,421.5,52.5,2.35,22.5,137.5,40.89,29.56
2017,9,23,7,30,510.0,63.0,2.5,23.0,188.0,47.7,35.67
2017,9,23,7,45,570.0,70.0,2.65,24.0,242.5,51.3,38.69
2017,9,23,8,0,630.0,77.0,2.8,25.0,297.0,56.81,43.18
2017,9,23,8,15,316.5,111.5,2.9,25.5,222.5,104.83,68.58
2017,9,23,8,30,3.0,146.0,3.0,26.0,148.0,124.7,95.03
2017,9,23,8,45,384.5,120.0,3.2,27.0,328.5,174.52,118.82
2017,9,23,9,0,766.0,94.0,3.4,28.0,509.0,287.9,197.12
2017,9,23,9,15,511.0,187.0,3.45,28.5,474.5,327.45,237.9
2017,9,23,9,30,256.0,280.0,3.5,29.0,440.0,338.38,252.06
2017,9,23,9,45,545.0,192.5,3.55,29.5,562.5,418.74,311.64
2017,9,23,10,0,834.0,105.0,3.6,30.0,685.0,528.6,394.28
2017,9,23,10,15,844.0,107.0,3.65,30.0,720.0,585.02,437.81
2017,9,23,10,30,854.0,109.0,3.7,30.0,755.0,639.77,479.18
2017,9,23,10,45,559.0,248.0,3.75,30.5,677.5,614.98,457.65
2017,9,23,11,0,264.0,387.0,3.8,31.0,600.0,554.88,409.41
2017,9,23,11,15,216.0,403.5,3.85,31.0,580.5,544.59,401.67
2017,9,23,11,30,168.0,420.0,3.9,31.0,561.0,535.64,394.3
2017,9,23,11,45,509.5,277.0,3.95,31.5,711.5,717.85,529.47
2017,9,23,12,0,851.0,134.0,4.0,32.0,862.0,891.03,648.77
2017,9,23,12,15,580.5,272.5,4.0,32.0,770.0,824.38,600.31
2017,9,23,12,30,310.0,411.0,4.0,32.0,678.0,715.59,519.74
2017,9,23,12,45,577.5,273.0,4.05,32.5,765.5,861.03,625.42
2017,9,23,13,0,845.0,135.0,4.1,33.0,853.0,978.77,703.34
2017,9,23,13,15,841.0,134.0,4.1,33.0,838.0,988.18,709.01
2017,9,23,13,30,837.0,133.0,4.1,33.0,823.0,1005.35,720.61
2017,9,23,13,45,494.5,259.5,4.15,33.0,664.5,804.45,586.13
2017,9,23,14,0,152.0,386.0,4.2,33.0,506.0,565.18,413.5
2017,9,23,14,15,171.5,369.5,4.2,32.5,499.0,570.18,420.32
2017,9,23,14,30,191.0,353.0,4.2,32.0,492.0,573.95,425.34
2017,9,23,14,45,465.0,246.0,4.25,32.0,561.5,762.11,565.84
2017,9,23,15,0,739.0,139.0,4.3,32.0,631.0,910.54,670.56
2017,9,23,15,15,720.0,135.0,4.35,31.5,587.5,874.63,648.61
2017,9,23,15,30,701.0,131.0,4.4,31.0,544.0,836.35,625.98
2017,9,23,15,45,675.0,126.0,4.45,31.0,495.0,788.49,595.09
2017,9,23,16,0,649.0,121.0,4.5,31.0,446.0,739.28,562.82
2017,9,23,16,15,614.5,114.0,4.45,30.5,394.5,679.64,523.19
2017,9,23,16,30,580.0,107.0,4.4,30.0,343.0,620.04,482.57
2017,9,23,16,45,530.0,98.5,4.35,30.0,289.5,547.49,429.45
2017,9,23,17,0,480.0,90.0,4.3,30.0,236.0,472.48,372.52
2017,9,23,17,15,411.5,78.0,4.0,29.0,184.5,390.73,309.13
2017,9,23,17,30,343.0,66.0,3.7,28.0,133.0,315.04,247.85
2017,9,23,17,45,244.0,48.5,3.45,27.5,88.0,221.84,170.26
2017,9,23,18,0,145.0,31.0,3.2,27.0,43.0,139.57,93.61
2017,9,23,18,15,72.5,15.5,3.15,26.5,21.5,46.15,0.0
2017,9,23,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,15.5,4.5,1.95,21.0,5.0,0.0,0.0
2017,9,24,6,30,31.0,9.0,2.2,21.0,10.0,8.19,0.0
2017,9,24,6,45,150.0,27.5,2.45,21.5,45.5,21.53,9.69
2017,9,24,7,0,269.0,46.0,2.7,22.0,81.0,35.53,24.33
2017,9,24,7,15,359.0,59.0,2.9,22.5,130.5,44.8,32.89
2017,9,24,7,30,449.0,72.0,3.1,23.0,180.0,55.3,42.19
2017,9,24,7,45,528.0,76.5,3.3,24.0,236.0,56.45,43.11
2017,9,24,8,0,607.0,81.0,3.5,25.0,292.0,60.55,46.38
2017,9,24,8,15,304.0,112.0,3.6,25.5,218.0,104.8,68.95
2017,9,24,8,30,1.0,143.0,3.7,26.0,144.0,122.07,93.09
2017,9,24,8,45,14.5,175.0,3.8,26.5,183.0,151.97,115.7
2017,9,24,9,0,28.0,207.0,3.9,27.0,222.0,181.25,137.67
2017,9,24,9,15,111.0,246.5,3.9,27.5,314.5,243.87,183.82
2017,9,24,9,30,194.0,286.0,3.9,28.0,407.0,319.49,240.16
2017,9,24,9,45,515.5,193.5,3.9,28.5,544.5,406.99,304.92
2017,9,24,10,0,837.0,101.0,3.9,29.0,682.0,528.18,396.34
2017,9,24,10,15,450.5,221.0,3.85,29.5,536.0,461.66,347.28
2017,9,24,10,30,64.0,341.0,3.8,30.0,390.0,344.37,256.75
2017,9,24,10,45,172.5,361.5,3.8,30.5,498.5,447.39,333.27
2017,9,24,11,0,281.0,382.0,3.8,31.0,607.0,563.39,416.6
2017,9,24,11,15,248.5,398.5,3.75,31.0,601.0,572.62,421.84
2017,9,24,11,30,216.0,415.0,3.7,31.0,595.0,570.36,419.42
2017,9,24,11,45,220.0,420.5,3.7,31.5,606.0,592.58,434.19
2017,9,24,12,0,224.0,426.0,3.7,32.0,617.0,614.36,448.4
2017,9,24,12,15,284.0,412.5,3.7,32.0,655.5,679.75,494.82
2017,9,24,12,30,344.0,399.0,3.7,32.0,694.0,735.98,534.44
2017,9,24,12,45,339.5,397.0,3.75,32.0,686.5,743.04,539.27
2017,9,24,13,0,335.0,395.0,3.8,32.0,679.0,748.27,543.2
2017,9,24,13,15,577.0,268.0,3.8,32.0,745.5,880.4,639.39
2017,9,24,13,30,819.0,141.0,3.8,32.0,812.0,996.12,716.72
2017,9,24,13,45,815.0,137.5,3.85,32.0,789.5,995.43,716.46
2017,9,24,14,0,811.0,134.0,3.9,32.0,767.0,990.98,714.79
2017,9,24,14,15,456.5,239.0,3.95,32.0,593.0,749.39,551.97
2017,9,24,14,30,102.0,344.0,4.0,32.0,419.0,456.57,338.34
2017,9,24,14,45,435.5,232.5,4.05,32.0,524.5,717.89,535.3
2017,9,24,15,0,769.0,121.0,4.1,32.0,630.0,912.41,671.37
2017,9,24,15,15,406.0,180.0,4.1,31.5,447.0,618.04,466.95
2017,9,24,15,30,43.0,239.0,4.1,31.0,264.0,288.28,217.77
2017,9,24,15,45,21.5,186.5,4.2,31.0,199.0,196.23,148.56
2017,9,24,16,0,0.0,134.0,4.3,31.0,134.0,123.66,92.1
2017,9,24,16,15,0.0,118.0,4.25,30.5,118.0,108.58,80.84
2017,9,24,16,30,0.0,102.0,4.2,30.0,102.0,93.48,69.32
2017,9,24,16,45,0.0,86.0,4.2,29.5,86.0,78.35,57.59
2017,9,24,17,0,0.0,70.0,4.2,29.0,70.0,63.18,45.58
2017,9,24,17,15,184.5,64.5,3.95,28.5,100.0,207.73,165.13
2017,9,24,17,30,369.0,59.0,3.7,28.0,130.0,321.23,253.25
2017,9,24,17,45,261.0,44.0,3.45,27.5,85.5,224.98,172.32
2017,9,24,18,0,153.0,29.0,3.2,27.0,41.0,138.91,89.56
2017,9,24,18,15,76.5,14.5,3.15,26.5,20.5,46.9,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,10.0,4.5,1.85,21.0,4.5,0.0,0.0
2017,9,25,6,30,20.0,9.0,2.1,21.0,9.0,8.19,0.0
2017,9,25,6,45,136.5,27.0,2.35,21.5,43.5,21.14,9.01
2017,9,25,7,0,253.0,45.0,2.6,22.0,78.0,34.75,23.63
2017,9,25,7,15,345.0,57.5,2.75,22.5,126.5,43.65,31.89
2017,9,25,7,30,437.0,70.0,2.9,23.0,175.0,53.63,40.75
2017,9,25,7,45,505.5,77.0,3.05,23.5,228.5,56.87,43.56
2017,9,25,8,0,574.0,84.0,3.2,24.0,282.0,63.41,49.03
2017,9,25,8,15,395.0,134.5,3.25,24.5,281.5,128.94,85.38
2017,9,25,8,30,216.0,185.0,3.3,25.0,281.0,177.26,128.16
2017,9,25,8,45,288.5,198.0,3.4,25.5,343.0,218.23,157.59
2017,9,25,9,0,361.0,211.0,3.5,26.0,405.0,271.41,198.1
2017,9,25,9,15,374.0,226.0,3.5,26.5,443.0,315.11,233.43
2017,9,25,9,30,387.0,241.0,3.5,27.0,481.0,360.13,269.28
2017,9,25,9,45,343.5,276.0,3.55,27.5,499.5,397.19,298.62
2017,9,25,10,0,300.0,311.0,3.6,28.0,518.0,429.41,322.99
2017,9,25,10,15,249.0,337.5,3.6,28.0,516.0,445.42,335.03
2017,9,25,10,30,198.0,364.0,3.6,28.0,514.0,452.27,339.7
2017,9,25,10,45,313.5,346.0,3.65,28.5,592.0,534.01,400.18
2017,9,25,11,0,429.0,328.0,3.7,29.0,670.0,627.23,467.52
2017,9,25,11,15,645.5,221.0,3.75,29.0,750.0,722.5,539.12
2017,9,25,11,30,862.0,114.0,3.8,29.0,830.0,816.46,606.09
2017,9,25,11,45,668.0,227.0,3.85,29.0,786.5,808.44,598.49
2017,9,25,12,0,474.0,340.0,3.9,29.0,743.0,771.73,568.54
2017,9,25,12,15,381.0,377.0,3.9,29.0,701.0,733.28,540.35
2017,9,25,12,30,288.0,414.0,3.9,29.0,659.0,699.36,514.66
2017,9,25,12,45,307.0,405.0,3.95,29.5,665.0,720.71,529.53
2017,9,25,13,0,326.0,396.0,4.0,30.0,671.0,741.09,543.41
2017,9,25,13,15,346.0,383.0,4.0,30.0,670.0,756.97,555.27
2017,9,25,13,30,366.0,370.0,4.0,30.0,669.0,771.29,566.18
2017,9,25,13,45,435.0,329.0,4.05,30.0,674.0,818.45,601.06
2017,9,25,14,0,504.0,288.0,4.1,30.0,679.0,849.24,624.93
2017,9,25,14,15,307.0,316.0,4.05,29.5,551.0,665.93,495.99
2017,9,25,14,30,110.0,344.0,4.0,29.0,423.0,465.14,349.33
2017,9,25,14,45,268.0,301.5,4.0,29.0,481.0,612.18,461.75
2017,9,25,15,0,426.0,259.0,4.0,29.0,539.0,733.24,551.79
2017,9,25,15,15,411.0,242.5,3.9,29.0,497.0,694.01,524.54
2017,9,25,15,30,396.0,226.0,3.8,29.0,455.0,636.08,485.01
2017,9,25,15,45,289.0,220.0,3.75,29.0,379.5,524.63,403.37
2017,9,25,16,0,182.0,214.0,3.7,29.0,304.0,402.37,311.63
2017,9,25,16,15,172.0,190.0,3.5,28.5,267.5,362.44,283.09
2017,9,25,16,30,162.0,166.0,3.3,28.0,231.0,322.45,253.59
2017,9,25,16,45,143.0,142.5,3.15,27.5,193.5,276.45,218.49
2017,9,25,17,0,124.0,119.0,3.0,27.0,156.0,231.5,183.27
2017,9,25,17,15,98.5,95.0,2.7,26.5,120.0,182.72,143.8
2017,9,25,17,30,73.0,71.0,2.4,26.0,84.0,135.68,104.79
2017,9,25,17,45,36.5,47.5,2.15,26.0,54.0,75.76,54.76
2017,9,25,18,0,0.0,24.0,1.9,26.0,24.0,23.09,9.45
2017,9,25,18,15,0.0,12.0,1.9,25.5,12.0,10.91,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,10.5,21.5,1.95,22.0,23.0,18.78,6.94
2017,9,26,7,0,21.0,43.0,2.2,22.0,46.0,36.13,24.75
2017,9,26,7,15,42.5,66.5,2.25,22.5,76.0,54.46,41.1
2017,9,26,7,30,64.0,90.0,2.3,23.0,106.0,72.41,56.83
2017,9,26,7,45,80.0,114.0,2.4,23.5,138.5,90.28,72.13
2017,9,26,8,0,96.0,138.0,2.5,24.0,171.0,104.73,84.17
2017,9,26,8,15,72.5,157.5,2.55,24.0,185.0,131.32,98.95
2017,9,26,8,30,49.0,177.0,2.6,24.0,199.0,150.93,114.76
2017,9,26,8,45,69.5,205.0,2.7,24.5,240.0,182.99,138.87
2017,9,26,9,0,90.0,233.0,2.8,25.0,281.0,218.26,165.59
2017,9,26,9,15,51.0,220.5,2.75,25.5,248.0,204.81,155.88
2017,9,26,9,30,12.0,208.0,2.7,26.0,215.0,185.65,141.19
2017,9,26,9,45,20.5,238.5,2.7,26.5,252.0,217.38,165.03
2017,9,26,10,0,29.0,269.0,2.7,27.0,289.0,251.21,190.12
2017,9,26,10,15,14.5,178.0,2.65,27.0,188.0,165.74,124.55
2017,9,26,10,30,0.0,87.0,2.6,27.0,87.0,77.24,55.53
2017,9,26,10,45,0.0,54.5,2.55,27.0,54.5,48.34,32.75
2017,9,26,11,0,0.0,22.0,2.5,27.0,22.0,19.49,9.87
2017,9,26,11,15,8.0,149.0,2.45,27.0,156.0,139.01,103.72
2017,9,26,11,30,16.0,276.0,2.4,27.0,290.0,261.64,196.67
2017,9,26,11,45,8.5,209.0,2.4,27.5,216.0,195.09,145.67
2017,9,26,12,0,1.0,142.0,2.4,28.0,142.0,127.94,94.09
2017,9,26,12,15,6.5,191.5,2.4,28.0,196.5,178.5,132.99
2017,9,26,12,30,12.0,241.0,2.4,28.0,251.0,230.35,172.18
2017,9,26,12,45,13.0,251.5,2.4,28.0,262.5,242.12,180.93
2017,9,26,13,0,14.0,262.0,2.4,28.0,274.0,254.07,189.93
2017,9,26,13,15,20.0,288.0,2.4,27.5,304.5,286.28,214.6
2017,9,26,13,30,26.0,314.0,2.4,27.0,335.0,336.2,252.2
2017,9,26,13,45,21.0,289.0,2.4,27.0,306.0,290.87,218.65
2017,9,26,14,0,16.0,264.0,2.4,27.0,277.0,262.11,197.44
2017,9,26,14,15,8.0,170.0,2.4,27.0,176.5,162.72,122.11
2017,9,26,14,30,0.0,76.0,2.4,27.0,76.0,67.41,47.9
2017,9,26,14,45,0.0,91.0,2.4,27.0,91.0,80.74,58.61
2017,9,26,15,0,0.0,106.0,2.4,27.0,106.0,94.56,69.65
2017,9,26,15,15,0.0,101.5,2.35,26.5,101.5,90.41,66.7
2017,9,26,15,30,0.0,97.0,2.3,26.0,97.0,86.29,63.77
2017,9,26,15,45,0.0,102.5,2.25,26.0,102.5,91.77,68.36
2017,9,26,16,0,0.0,108.0,2.2,26.0,108.0,97.66,73.31
2017,9,26,16,15,0.0,95.5,2.05,25.5,95.5,86.0,64.34
2017,9,26,16,30,0.0,83.0,1.9,25.0,83.0,74.34,55.25
2017,9,26,16,45,0.0,69.5,1.75,25.0,69.5,61.67,45.09
2017,9,26,17,0,0.0,56.0,1.6,25.0,56.0,49.46,35.14
2017,9,26,17,15,0.0,43.0,1.45,24.5,43.0,37.93,25.65
2017,9,26,17,30,0.0,30.0,1.3,24.0,30.0,26.42,16.02
2017,9,26,17,45,0.0,19.0,1.15,24.0,19.0,16.71,7.73
2017,9,26,18,0,0.0,8.0,1.0,24.0,8.0,7.02,0.0
2017,9,26,18,15,0.0,4.0,0.95,23.5,4.0,3.64,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,19.0,1.8,21.5,19.0,16.75,5.17
2017,9,27,7,0,0.0,38.0,2.0,22.0,38.0,32.78,21.89
2017,9,27,7,15,7.5,61.0,2.05,22.0,62.5,51.54,38.67
2017,9,27,7,30,15.0,84.0,2.1,22.0,87.0,70.07,55.04
2017,9,27,7,45,26.0,106.5,2.15,22.5,114.5,85.14,68.02
2017,9,27,8,0,37.0,129.0,2.2,23.0,142.0,102.34,82.47
2017,9,27,8,15,73.0,157.5,2.15,23.0,188.0,131.43,99.37
2017,9,27,8,30,109.0,186.0,2.1,23.0,234.0,163.12,122.29
2017,9,27,8,45,127.5,211.5,2.1,23.5,274.5,197.74,148.62
2017,9,27,9,0,146.0,237.0,2.1,24.0,315.0,235.18,177.41
2017,9,27,9,15,173.0,259.0,2.05,24.5,359.5,275.51,208.14
2017,9,27,9,30,200.0,281.0,2.0,25.0,404.0,319.35,241.34
2017,9,27,9,45,199.5,302.5,1.95,25.5,432.5,353.54,267.04
2017,9,27,10,0,199.0,324.0,1.9,26.0,461.0,387.73,292.11
2017,9,27,10,15,183.0,343.0,1.9,26.0,474.0,410.9,309.15
2017,9,27,10,30,167.0,362.0,1.9,26.0,487.0,432.3,324.52
2017,9,27,10,45,136.5,372.5,1.9,26.5,477.0,434.62,324.99
2017,9,27,11,0,106.0,383.0,1.9,27.0,467.0,427.49,318.54
2017,9,27,11,15,78.5,375.5,1.95,27.0,438.5,407.69,303.78
2017,9,27,11,30,51.0,368.0,2.0,27.0,410.0,384.88,286.7
2017,9,27,11,45,50.5,372.0,2.1,27.5,414.5,393.46,292.52
2017,9,27,12,0,50.0,376.0,2.2,28.0,419.0,401.88,298.07
2017,9,27,12,15,85.5,398.5,2.25,28.0,471.5,461.63,341.92
2017,9,27,12,30,121.0,421.0,2.3,28.0,524.0,537.64,396.28
2017,9,27,12,45,71.5,365.5,2.4,28.0,426.0,425.08,315.5
2017,9,27,13,0,22.0,310.0,2.5,28.0,328.0,308.5,230.0
2017,9,27,13,15,41.5,339.5,2.5,28.0,373.5,376.12,280.73
2017,9,27,13,30,61.0,369.0,2.5,28.0,419.0,430.64,320.72
2017,9,27,13,45,68.0,363.0,2.55,28.0,417.0,434.88,324.28
2017,9,27,14,0,75.0,357.0,2.6,28.0,415.0,438.93,328.02
2017,9,27,14,15,37.5,252.0,2.55,27.5,281.0,288.31,217.64
2017,9,27,14,30,0.0,147.0,2.5,27.0,147.0,133.03,99.05
2017,9,27,14,45,0.0,111.0,2.45,27.0,111.0,99.18,73.07
2017,9,27,15,0,0.0,75.0,2.4,27.0,75.0,66.45,47.45
2017,9,27,15,15,89.0,166.5,2.3,27.0,217.5,264.34,205.34
2017,9,27,15,30,178.0,258.0,2.2,27.0,360.0,455.28,349.9
2017,9,27,15,45,89.0,182.0,2.1,27.0,233.0,282.11,218.3
2017,9,27,16,0,0.0,106.0,2.0,27.0,106.0,95.76,71.26
2017,9,27,16,15,0.0,93.0,1.8,26.5,93.0,83.59,62.15
2017,9,27,16,30,0.0,80.0,1.6,26.0,80.0,71.42,52.67
2017,9,27,16,45,0.0,67.0,1.45,26.0,67.0,59.25,42.93
2017,9,27,17,0,0.0,54.0,1.3,26.0,54.0,47.68,33.53
2017,9,27,17,15,0.0,41.5,1.2,25.5,41.5,36.6,24.43
2017,9,27,17,30,0.0,29.0,1.1,25.0,29.0,25.54,15.19
2017,9,27,17,45,0.0,18.5,1.0,24.5,18.5,16.27,7.3
2017,9,27,18,0,0.0,8.0,0.9,24.0,8.0,7.02,0.0
2017,9,27,18,15,0.0,4.0,1.0,24.0,4.0,3.64,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,8.0,2.85,21.5,8.0,7.02,0.0
2017,9,28,7,0,0.0,16.0,3.0,22.0,16.0,14.06,6.15
2017,9,28,7,15,0.0,27.0,3.1,22.0,27.0,23.77,14.83
2017,9,28,7,30,0.0,38.0,3.2,22.0,38.0,33.49,23.48
2017,9,28,7,45,0.0,50.0,3.35,22.5,50.0,44.13,32.73
2017,9,28,8,0,0.0,62.0,3.5,23.0,62.0,54.78,41.82
2017,9,28,8,15,0.0,97.5,3.5,23.0,97.5,84.57,64.16
2017,9,28,8,30,0.0,133.0,3.5,23.0,133.0,114.04,87.85
2017,9,28,8,45,0.0,104.0,3.5,23.5,104.0,91.3,68.98
2017,9,28,9,0,0.0,75.0,3.5,24.0,75.0,66.37,48.48
2017,9,28,9,15,0.0,98.5,3.4,24.5,98.5,87.13,64.92
2017,9,28,9,30,0.0,122.0,3.3,25.0,122.0,107.64,80.89
2017,9,28,9,45,4.0,164.0,3.25,25.5,167.0,146.16,110.78
2017,9,28,10,0,8.0,206.0,3.2,26.0,212.0,185.48,140.81
2017,9,28,10,15,12.5,232.5,3.15,26.0,241.5,212.48,161.29
2017,9,28,10,30,17.0,259.0,3.1,26.0,271.0,240.31,182.28
2017,9,28,10,45,15.0,255.5,3.05,26.5,267.0,237.71,179.61
2017,9,28,11,0,13.0,252.0,3.0,27.0,263.0,234.71,176.74
2017,9,28,11,15,15.0,257.0,2.95,27.0,269.5,242.18,182.27
2017,9,28,11,30,17.0,262.0,2.9,27.0,276.0,249.79,187.92
2017,9,28,11,45,30.0,313.0,2.9,27.0,338.0,319.18,239.92
2017,9,28,12,0,43.0,364.0,2.9,27.0,400.0,384.23,287.72
2017,9,28,12,15,55.5,379.5,2.9,27.0,426.0,415.54,310.61
2017,9,28,12,30,68.0,395.0,2.9,27.0,452.0,447.86,334.25
2017,9,28,12,45,70.5,393.0,2.9,27.5,452.0,453.15,337.48
2017,9,28,13,0,73.0,391.0,2.9,28.0,452.0,458.24,340.73
2017,9,28,13,15,58.0,368.5,2.95,28.0,416.5,423.73,315.82
2017,9,28,13,30,43.0,346.0,3.0,28.0,381.0,388.19,290.08
2017,9,28,13,45,149.5,355.5,3.05,28.0,471.0,527.13,394.56
2017,9,28,14,0,256.0,365.0,3.1,28.0,561.0,667.54,496.13
2017,9,28,14,15,195.5,352.5,3.15,27.5,498.5,577.63,432.71
2017,9,28,14,30,135.0,340.0,3.2,27.0,436.0,505.68,381.53
2017,9,28,14,45,178.0,318.5,3.25,27.0,438.0,525.66,398.88
2017,9,28,15,0,221.0,297.0,3.3,27.0,440.0,543.38,414.21
2017,9,28,15,15,190.0,276.5,3.3,27.0,393.5,489.33,375.09
2017,9,28,15,30,159.0,256.0,3.3,27.0,347.0,435.73,336.0
2017,9,28,15,45,181.0,230.5,3.3,27.0,324.5,424.29,329.59
2017,9,28,16,0,203.0,205.0,3.3,27.0,302.0,410.54,321.16
2017,9,28,16,15,198.5,180.0,3.15,26.5,265.5,372.95,294.08
2017,9,28,16,30,194.0,155.0,3.0,26.0,229.0,334.73,265.96
2017,9,28,16,45,176.0,132.0,2.95,25.5,191.0,288.55,230.55
2017,9,28,17,0,158.0,109.0,2.9,25.0,153.0,243.2,194.72
2017,9,28,17,15,131.0,86.0,2.7,24.5,117.0,192.92,153.52
2017,9,28,17,30,104.0,63.0,2.5,24.0,81.0,144.42,112.7
2017,9,28,17,45,52.0,41.5,2.3,23.5,50.5,86.28,62.98
2017,9,28,18,0,0.0,20.0,2.1,23.0,20.0,18.79,2.73
2017,9,28,18,15,0.0,10.0,2.2,23.0,10.0,9.1,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,3.0,3.8,20.0,3.0,2.63,0.0
2017,9,29,7,0,0.0,6.0,3.8,20.0,6.0,5.26,0.0
2017,9,29,7,15,0.0,11.0,3.8,20.5,11.0,9.65,2.71
2017,9,29,7,30,0.0,16.0,3.8,21.0,16.0,14.06,6.64
2017,9,29,7,45,0.0,21.0,3.8,21.5,21.0,18.47,10.51
2017,9,29,8,0,0.0,26.0,3.8,22.0,26.0,22.89,13.48
2017,9,29,8,15,0.0,24.0,3.85,22.0,24.0,21.13,11.98
2017,9,29,8,30,0.0,22.0,3.9,22.0,22.0,19.38,10.47
2017,9,29,8,45,0.0,35.0,3.95,22.5,35.0,30.88,19.87
2017,9,29,9,0,0.0,48.0,4.0,23.0,48.0,42.4,29.18
2017,9,29,9,15,0.0,73.5,3.95,23.0,73.5,65.06,47.5
2017,9,29,9,30,0.0,99.0,3.9,23.0,99.0,87.67,65.58
2017,9,29,9,45,0.0,94.5,3.85,23.5,94.5,83.8,62.14
2017,9,29,10,0,0.0,90.0,3.8,24.0,90.0,79.84,58.68
2017,9,29,10,15,0.0,88.0,3.75,24.0,88.0,78.09,57.16
2017,9,29,10,30,0.0,86.0,3.7,24.0,86.0,76.34,55.65
2017,9,29,10,45,0.5,118.5,3.65,24.5,119.0,105.65,78.65
2017,9,29,11,0,1.0,151.0,3.6,25.0,152.0,135.22,101.53
2017,9,29,11,15,2.5,160.5,3.6,25.0,163.0,145.18,109.2
2017,9,29,11,30,4.0,170.0,3.6,25.0,174.0,155.35,117.04
2017,9,29,11,45,5.0,171.5,3.65,25.0,176.5,157.97,119.04
2017,9,29,12,0,6.0,173.0,3.7,25.0,179.0,160.66,121.13
2017,9,29,12,15,4.5,166.5,3.7,25.0,171.0,153.75,115.7
2017,9,29,12,30,3.0,160.0,3.7,25.0,163.0,146.69,110.17
2017,9,29,12,45,7.0,198.5,3.7,25.0,205.0,186.6,141.25
2017,9,29,13,0,11.0,237.0,3.7,25.0,247.0,227.5,172.78
2017,9,29,13,15,12.0,246.0,3.65,25.0,256.5,237.94,180.81
2017,9,29,13,30,13.0,255.0,3.6,25.0,266.0,248.58,189.08
2017,9,29,13,45,23.5,282.5,3.6,25.0,301.5,287.47,219.23
2017,9,29,14,0,34.0,310.0,3.6,25.0,337.0,346.36,264.11
2017,9,29,14,15,30.5,292.0,3.55,25.0,315.0,325.63,248.66
2017,9,29,14,30,27.0,274.0,3.5,25.0,293.0,304.63,233.19
2017,9,29,14,45,52.0,280.0,3.45,25.0,314.0,338.8,260.6
2017,9,29,15,0,77.0,286.0,3.4,25.0,335.0,373.1,287.85
2017,9,29,15,15,61.5,258.5,3.3,24.5,296.0,328.52,254.71
2017,9,29,15,30,46.0,231.0,3.2,24.0,257.0,284.14,221.42
2017,9,29,15,45,38.5,207.0,3.15,24.0,227.5,251.56,196.7
2017,9,29,16,0,31.0,183.0,3.1,24.0,198.0,219.13,171.74
2017,9,29,16,15,25.0,161.5,2.95,23.5,173.0,178.06,139.86
2017,9,29,16,30,19.0,140.0,2.8,23.0,148.0,151.84,119.31
2017,9,29,16,45,11.5,117.5,2.7,23.0,122.5,123.67,96.51
2017,9,29,17,0,4.0,95.0,2.6,23.0,97.0,95.93,73.68
2017,9,29,17,15,2.0,72.0,2.55,22.5,73.0,71.5,53.49
2017,9,29,17,30,0.0,49.0,2.5,22.0,49.0,46.65,32.61
2017,9,29,17,45,0.0,29.5,2.45,22.0,29.5,26.68,15.5
2017,9,29,18,0,0.0,10.0,2.4,22.0,10.0,8.79,0.0
2017,9,29,18,15,0.0,5.0,2.55,21.5,5.0,4.55,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
