Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,7.0,6.35,14.0,7.0,6.14,0.0
2017,10,10,7,0,0.0,14.0,6.4,14.0,14.0,12.3,4.48
2017,10,10,7,15,0.0,27.0,6.45,14.0,27.0,23.78,15.21
2017,10,10,7,30,0.0,40.0,6.5,14.0,40.0,35.28,25.78
2017,10,10,7,45,0.0,54.5,6.55,14.0,54.5,48.13,37.46
2017,10,10,8,0,0.0,69.0,6.6,14.0,69.0,60.5,46.26
2017,10,10,8,15,0.0,101.0,6.55,14.5,101.5,87.01,68.61
2017,10,10,8,30,0.0,133.0,6.5,15.0,134.0,113.83,90.84
2017,10,10,8,45,5.0,152.5,6.5,15.5,155.5,132.21,105.48
2017,10,10,9,0,10.0,172.0,6.5,16.0,177.0,151.41,120.7
2017,10,10,9,15,11.0,185.5,6.4,16.0,191.5,165.02,131.57
2017,10,10,9,30,12.0,199.0,6.3,16.0,206.0,178.77,142.5
2017,10,10,9,45,14.0,213.5,6.2,16.5,222.5,194.01,154.29
2017,10,10,10,0,16.0,228.0,6.1,17.0,239.0,209.56,166.26
2017,10,10,10,15,19.5,247.0,6.0,17.5,261.0,230.29,182.29
2017,10,10,10,30,23.0,266.0,5.9,18.0,283.0,251.58,198.64
2017,10,10,10,45,69.0,313.5,5.8,18.5,365.0,334.43,264.08
2017,10,10,11,0,115.0,361.0,5.7,19.0,447.0,418.77,329.41
2017,10,10,11,15,162.5,371.5,5.6,19.0,496.5,482.52,378.88
2017,10,10,11,30,210.0,382.0,5.5,19.0,546.0,542.38,425.0
2017,10,10,11,45,276.5,373.0,5.45,19.5,591.0,613.22,478.61
2017,10,10,12,0,343.0,364.0,5.4,20.0,636.0,677.17,526.4
2017,10,10,12,15,594.5,246.5,5.3,20.5,718.0,817.37,634.11
2017,10,10,12,30,846.0,129.0,5.2,21.0,800.0,943.67,723.48
2017,10,10,12,45,844.5,127.5,5.1,21.5,792.5,961.13,732.97
2017,10,10,13,0,843.0,126.0,5.0,22.0,785.0,974.95,740.62
2017,10,10,13,15,838.0,125.0,4.9,22.0,768.5,982.2,745.29
2017,10,10,13,30,833.0,124.0,4.8,22.0,752.0,985.67,747.54
2017,10,10,13,45,826.0,122.0,4.7,22.0,728.0,982.24,745.23
2017,10,10,14,0,819.0,120.0,4.6,22.0,704.0,975.08,740.55
2017,10,10,14,15,807.5,118.0,4.5,22.0,672.0,959.8,730.48
2017,10,10,14,30,796.0,116.0,4.4,22.0,640.0,941.04,718.36
2017,10,10,14,45,783.0,112.0,4.35,22.5,601.5,915.15,700.45
2017,10,10,15,0,770.0,108.0,4.3,23.0,563.0,886.17,680.5
2017,10,10,15,15,749.5,104.5,4.2,22.5,518.5,847.91,656.35
2017,10,10,15,30,729.0,101.0,4.1,22.0,474.0,812.69,634.17
2017,10,10,15,45,703.5,95.5,4.0,22.0,426.0,763.55,600.36
2017,10,10,16,0,678.0,90.0,3.9,22.0,378.0,713.17,565.17
2017,10,10,16,15,637.5,84.0,3.65,21.5,326.0,649.16,519.53
2017,10,10,16,30,597.0,78.0,3.4,21.0,274.0,585.84,473.1
2017,10,10,16,45,538.0,70.0,3.2,21.0,222.0,507.77,412.57
2017,10,10,17,0,479.0,62.0,3.0,21.0,170.0,433.02,351.34
2017,10,10,17,15,384.5,50.5,2.75,20.5,121.5,335.88,270.25
2017,10,10,17,30,290.0,39.0,2.5,20.0,73.0,246.46,191.81
2017,10,10,17,45,145.0,19.5,2.25,19.5,36.5,121.06,52.84
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,121.5,15.5,2.95,13.0,27.0,14.1,0.0
2017,10,11,7,0,243.0,31.0,3.1,13.0,54.0,25.35,15.16
2017,10,11,7,15,347.0,43.5,3.25,13.5,100.5,34.61,24.74
2017,10,11,7,30,451.0,56.0,3.4,14.0,147.0,43.51,33.09
2017,10,11,7,45,516.5,64.5,3.6,14.5,198.5,48.54,37.76
2017,10,11,8,0,582.0,73.0,3.8,15.0,250.0,66.45,42.33
2017,10,11,8,15,625.5,79.0,3.8,15.5,302.0,116.6,67.96
2017,10,11,8,30,669.0,85.0,3.8,16.0,354.0,172.21,109.23
2017,10,11,8,45,700.5,89.5,3.8,16.5,404.0,229.14,157.53
2017,10,11,9,0,732.0,94.0,3.8,17.0,454.0,289.45,210.52
2017,10,11,9,15,754.0,97.5,3.7,17.5,499.5,351.18,264.79
2017,10,11,9,30,776.0,101.0,3.6,18.0,545.0,411.56,316.82
2017,10,11,9,45,793.0,103.0,3.55,18.5,585.0,469.52,365.58
2017,10,11,10,0,810.0,105.0,3.5,19.0,625.0,527.86,412.99
2017,10,11,10,15,821.5,107.0,3.35,19.5,658.0,583.12,456.21
2017,10,11,10,30,833.0,109.0,3.2,20.0,691.0,637.58,497.26
2017,10,11,10,45,842.0,110.0,3.1,21.0,717.0,685.31,531.27
2017,10,11,11,0,851.0,111.0,3.0,22.0,743.0,733.52,564.04
2017,10,11,11,15,856.0,112.0,2.9,22.0,760.5,776.83,593.16
2017,10,11,11,30,861.0,113.0,2.8,22.0,778.0,817.74,620.27
2017,10,11,11,45,857.5,117.0,2.7,22.5,786.0,851.94,641.2
2017,10,11,12,0,854.0,121.0,2.6,23.0,794.0,882.88,659.69
2017,10,11,12,15,854.0,121.0,2.5,23.5,795.0,909.54,675.11
2017,10,11,12,30,854.0,121.0,2.4,24.0,796.0,932.9,688.21
2017,10,11,12,45,851.5,120.5,2.3,24.5,788.0,949.93,697.08
2017,10,11,13,0,849.0,120.0,2.2,25.0,780.0,963.37,703.65
2017,10,11,13,15,844.0,119.0,2.1,25.0,763.5,970.19,707.38
2017,10,11,13,30,839.0,118.0,2.0,25.0,747.0,984.02,715.77
2017,10,11,13,45,830.5,116.5,1.9,25.0,722.5,979.57,712.41
2017,10,11,14,0,822.0,115.0,1.8,25.0,698.0,971.39,706.97
2017,10,11,14,15,811.0,113.0,1.75,25.0,666.0,956.51,698.03
2017,10,11,14,30,800.0,111.0,1.7,25.0,634.0,938.14,687.04
2017,10,11,14,45,770.5,114.0,1.65,25.5,592.5,904.43,664.83
2017,10,11,15,0,741.0,117.0,1.6,26.0,551.0,873.95,644.94
2017,10,11,15,15,719.0,113.0,1.6,25.5,507.0,834.47,622.01
2017,10,11,15,30,697.0,109.0,1.6,25.0,463.0,792.93,597.36
2017,10,11,15,45,383.5,141.0,1.6,25.0,332.5,529.75,411.25
2017,10,11,16,0,70.0,173.0,1.6,25.0,202.0,246.7,192.74
2017,10,11,16,15,312.5,128.5,1.5,24.5,233.0,417.18,332.33
2017,10,11,16,30,555.0,84.0,1.4,24.0,264.0,560.05,442.19
2017,10,11,16,45,496.5,74.5,1.3,24.0,212.5,482.24,381.67
2017,10,11,17,0,438.0,65.0,1.2,24.0,161.0,407.74,322.73
2017,10,11,17,15,345.0,52.0,1.1,23.0,114.0,309.49,243.82
2017,10,11,17,30,252.0,39.0,1.0,22.0,67.0,224.93,171.23
2017,10,11,17,45,126.0,19.5,0.95,21.0,33.5,110.22,34.45
2017,10,11,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,101.5,16.0,1.0,17.5,25.0,14.55,0.0
2017,10,12,7,0,203.0,32.0,1.1,18.0,50.0,25.02,14.34
2017,10,12,7,15,303.5,46.5,1.1,18.5,95.5,35.8,25.21
2017,10,12,7,30,404.0,61.0,1.1,19.0,141.0,47.94,36.25
2017,10,12,7,45,473.5,70.0,1.1,19.5,192.0,53.14,41.0
2017,10,12,8,0,543.0,79.0,1.1,20.0,243.0,70.97,45.56
2017,10,12,8,15,587.5,86.0,1.1,21.0,294.5,119.5,70.12
2017,10,12,8,30,632.0,93.0,1.1,22.0,346.0,173.72,108.92
2017,10,12,8,45,667.0,97.5,1.15,23.0,395.5,229.13,153.67
2017,10,12,9,0,702.0,102.0,1.2,24.0,445.0,288.41,202.9
2017,10,12,9,15,725.0,106.0,1.3,24.5,490.0,346.68,251.93
2017,10,12,9,30,748.0,110.0,1.4,25.0,535.0,408.82,302.79
2017,10,12,9,45,766.5,112.0,1.55,26.0,575.0,465.9,348.05
2017,10,12,10,0,785.0,114.0,1.7,27.0,615.0,523.59,392.21
2017,10,12,10,15,797.0,116.0,1.75,27.0,648.0,577.85,433.64
2017,10,12,10,30,809.0,118.0,1.8,27.0,681.0,631.42,473.46
2017,10,12,10,45,819.0,119.0,1.9,27.5,706.5,681.71,509.31
2017,10,12,11,0,829.0,120.0,2.0,28.0,732.0,730.56,543.29
2017,10,12,11,15,834.0,121.0,2.1,28.5,749.5,773.88,571.48
2017,10,12,11,30,839.0,122.0,2.2,29.0,767.0,814.87,597.66
2017,10,12,11,45,855.0,115.0,2.3,29.5,779.5,847.54,618.15
2017,10,12,12,0,871.0,108.0,2.4,30.0,792.0,884.06,641.15
2017,10,12,12,15,871.0,108.0,2.45,30.0,792.5,910.95,658.66
2017,10,12,12,30,871.0,108.0,2.5,30.0,793.0,934.46,674.12
2017,10,12,12,45,867.0,108.5,2.6,30.5,784.5,951.24,684.41
2017,10,12,13,0,863.0,109.0,2.7,31.0,776.0,964.34,692.49
2017,10,12,13,15,858.0,108.0,2.8,31.0,759.5,971.1,698.07
2017,10,12,13,30,853.0,107.0,2.9,31.0,743.0,974.11,701.44
2017,10,12,13,45,843.0,107.0,3.0,31.0,718.0,969.57,700.12
2017,10,12,14,0,833.0,107.0,3.1,31.0,693.0,971.94,703.48
2017,10,12,14,15,822.0,105.5,3.15,31.0,661.0,957.5,695.64
2017,10,12,14,30,811.0,104.0,3.2,31.0,629.0,939.56,685.73
2017,10,12,14,45,787.0,104.5,3.25,31.0,589.0,908.14,666.97
2017,10,12,15,0,763.0,105.0,3.3,31.0,549.0,873.95,646.33
2017,10,12,15,15,742.0,101.5,3.3,30.5,505.0,835.34,623.49
2017,10,12,15,30,721.0,98.0,3.3,30.0,461.0,799.69,602.36
2017,10,12,15,45,686.0,95.0,3.3,30.0,411.5,745.72,566.82
2017,10,12,16,0,651.0,92.0,3.3,30.0,362.0,691.14,530.19
2017,10,12,16,15,609.5,85.5,3.1,29.5,311.0,626.73,485.76
2017,10,12,16,30,568.0,79.0,2.9,29.0,260.0,563.16,440.54
2017,10,12,16,45,506.0,70.5,2.7,28.5,209.0,483.67,380.99
2017,10,12,17,0,444.0,62.0,2.5,28.0,158.0,407.8,321.11
2017,10,12,17,15,350.0,49.0,2.2,27.0,111.0,311.33,243.01
2017,10,12,17,30,256.0,36.0,1.9,26.0,64.0,222.79,166.79
2017,10,12,17,45,128.0,18.0,1.65,25.0,32.0,107.63,16.07
2017,10,12,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,15.5,1.8,19.5,25.5,14.1,0.0
2017,10,13,7,0,229.0,31.0,2.0,20.0,51.0,24.3,13.38
2017,10,13,7,15,334.0,44.0,2.1,20.5,97.0,35.29,24.48
2017,10,13,7,30,439.0,57.0,2.2,21.0,143.0,44.62,33.03
2017,10,13,7,45,519.5,63.5,2.35,22.0,196.5,47.97,36.07
2017,10,13,8,0,600.0,70.0,2.5,23.0,250.0,65.57,39.49
2017,10,13,8,15,643.5,76.0,2.65,23.5,302.5,116.85,65.16
2017,10,13,8,30,687.0,82.0,2.8,24.0,355.0,173.57,106.1
2017,10,13,8,45,726.5,83.5,3.0,25.0,406.0,233.91,155.1
2017,10,13,9,0,766.0,85.0,3.2,26.0,457.0,294.85,206.4
2017,10,13,9,15,787.0,88.0,3.25,26.5,502.5,354.73,257.65
2017,10,13,9,30,808.0,91.0,3.3,27.0,548.0,416.01,308.86
2017,10,13,9,45,826.0,92.5,3.35,27.5,588.5,475.58,357.33
2017,10,13,10,0,844.0,94.0,3.4,28.0,629.0,535.44,404.44
2017,10,13,10,15,854.5,95.5,3.4,28.5,662.5,590.36,446.33
2017,10,13,10,30,865.0,97.0,3.4,29.0,696.0,644.24,486.09
2017,10,13,10,45,874.0,98.0,3.45,29.5,722.0,695.32,522.84
2017,10,13,11,0,883.0,99.0,3.5,30.0,748.0,744.7,556.64
2017,10,13,11,15,887.5,99.5,3.5,30.0,765.5,788.18,585.65
2017,10,13,11,30,892.0,100.0,3.5,30.0,783.0,829.11,612.73
2017,10,13,11,45,893.0,101.0,3.5,30.5,791.5,864.87,634.9
2017,10,13,12,0,894.0,102.0,3.5,31.0,800.0,897.49,654.83
2017,10,13,12,15,893.5,102.0,3.5,31.0,800.5,924.43,672.27
2017,10,13,12,30,893.0,102.0,3.5,31.0,801.0,947.87,687.5
2017,10,13,12,45,892.0,101.0,3.5,31.5,793.0,966.17,698.05
2017,10,13,13,0,891.0,100.0,3.5,32.0,785.0,980.75,706.3
2017,10,13,13,15,886.0,99.5,3.5,32.0,768.5,988.22,711.54
2017,10,13,13,30,881.0,99.0,3.5,32.0,752.0,991.84,714.52
2017,10,13,13,45,874.5,97.5,3.5,32.0,727.0,988.99,713.52
2017,10,13,14,0,868.0,96.0,3.5,32.0,702.0,982.34,710.27
2017,10,13,14,15,857.5,94.0,3.5,32.0,670.0,967.43,701.84
2017,10,13,14,30,847.0,92.0,3.5,32.0,638.0,948.96,691.25
2017,10,13,14,45,820.0,94.5,3.5,32.0,596.5,926.73,678.29
2017,10,13,15,0,793.0,97.0,3.5,32.0,555.0,891.7,656.84
2017,10,13,15,15,772.5,93.5,3.45,31.5,510.5,852.92,633.81
2017,10,13,15,30,752.0,90.0,3.4,31.0,466.0,811.81,608.88
2017,10,13,15,45,721.5,86.5,3.4,31.0,416.5,759.96,575.06
2017,10,13,16,0,691.0,83.0,3.4,31.0,367.0,712.17,543.47
2017,10,13,16,15,650.0,77.5,3.15,30.5,315.0,648.14,499.45
2017,10,13,16,30,609.0,72.0,2.9,30.0,263.0,584.85,454.64
2017,10,13,16,45,548.0,64.0,2.65,29.5,211.0,505.21,395.77
2017,10,13,17,0,487.0,56.0,2.4,29.0,159.0,429.18,335.89
2017,10,13,17,15,389.0,44.5,2.15,28.0,111.0,330.22,256.18
2017,10,13,17,30,291.0,33.0,1.9,27.0,63.0,240.54,178.09
2017,10,13,17,45,145.5,16.5,1.65,26.0,31.5,116.19,0.0
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,6,45,116.0,15.0,1.55,20.5,24.5,13.64,0.0
2017,10,14,7,0,232.0,30.0,1.7,21.0,49.0,23.54,12.47
2017,10,14,7,15,340.5,42.5,1.95,21.5,95.5,34.05,23.28
2017,10,14,7,30,449.0,55.0,2.2,22.0,142.0,43.02,31.49
2017,10,14,7,45,522.5,62.5,2.45,23.0,194.5,47.28,35.3
2017,10,14,8,0,596.0,70.0,2.7,24.0,247.0,65.98,39.52
2017,10,14,8,15,640.0,76.0,2.8,24.5,299.5,117.04,65.14
2017,10,14,8,30,684.0,82.0,2.9,25.0,352.0,173.59,105.86
2017,10,14,8,45,439.5,146.0,3.05,26.0,328.0,218.74,153.2
2017,10,14,9,0,195.0,210.0,3.2,27.0,304.0,233.31,173.94
2017,10,14,9,15,198.5,232.0,3.25,27.0,336.0,268.67,202.37
2017,10,14,9,30,202.0,254.0,3.3,27.0,368.0,304.6,230.8
2017,10,14,9,45,209.5,273.5,3.35,27.5,399.0,340.79,258.46
2017,10,14,10,0,217.0,293.0,3.4,28.0,430.0,377.82,286.22
2017,10,14,10,15,532.5,198.5,3.4,28.5,559.0,499.52,378.73
2017,10,14,10,30,848.0,104.0,3.4,29.0,688.0,640.25,483.66
2017,10,14,10,45,461.0,221.0,3.4,29.5,540.5,534.92,403.17
2017,10,14,11,0,74.0,338.0,3.4,30.0,393.0,368.5,274.97
2017,10,14,11,15,470.5,224.5,3.4,30.0,582.5,595.91,448.55
2017,10,14,11,30,867.0,111.0,3.4,30.0,772.0,819.8,607.42
2017,10,14,11,45,864.5,114.0,3.45,30.5,779.5,853.82,627.44
2017,10,14,12,0,862.0,117.0,3.5,31.0,787.0,884.62,646.52
2017,10,14,12,15,861.5,117.0,3.5,31.0,787.0,910.78,663.54
2017,10,14,12,30,861.0,117.0,3.5,31.0,787.0,933.58,678.41
2017,10,14,12,45,855.0,118.0,3.55,31.5,777.5,948.78,687.32
2017,10,14,13,0,849.0,119.0,3.6,32.0,768.0,960.29,693.99
2017,10,14,13,15,843.5,118.0,3.6,32.0,751.0,976.8,705.16
2017,10,14,13,30,838.0,117.0,3.6,32.0,734.0,979.49,707.47
2017,10,14,13,45,825.0,117.5,3.6,32.0,708.0,972.74,703.93
2017,10,14,14,0,812.0,118.0,3.6,32.0,682.0,962.29,698.2
2017,10,14,14,15,800.0,116.0,3.6,31.5,650.0,946.36,690.44
2017,10,14,14,30,788.0,114.0,3.6,31.0,618.0,927.0,680.51
2017,10,14,14,45,758.0,116.5,3.65,31.0,577.0,892.28,659.27
2017,10,14,15,0,728.0,119.0,3.7,31.0,536.0,861.35,640.55
2017,10,14,15,15,704.5,114.5,3.65,30.5,491.5,820.13,615.35
2017,10,14,15,30,681.0,110.0,3.6,30.0,447.0,776.97,588.48
2017,10,14,15,45,645.5,106.0,3.55,30.0,398.0,722.37,551.88
2017,10,14,16,0,610.0,102.0,3.5,30.0,349.0,667.22,514.19
2017,10,14,16,15,565.0,94.5,3.3,29.5,298.5,600.18,467.32
2017,10,14,16,30,520.0,87.0,3.1,29.0,248.0,534.22,419.58
2017,10,14,16,45,450.5,77.0,2.9,29.0,197.0,445.06,350.86
2017,10,14,17,0,381.0,67.0,2.7,29.0,146.0,367.32,288.37
2017,10,14,17,15,284.0,52.0,2.45,28.0,100.5,271.59,210.57
2017,10,14,17,30,187.0,37.0,2.2,27.0,55.0,186.09,135.79
2017,10,14,17,45,93.5,18.5,2.0,26.5,27.5,88.92,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,49.0,16.0,6.15,21.0,20.0,14.55,0.0
2017,10,15,7,0,98.0,32.0,6.7,21.0,40.0,25.65,13.71
2017,10,15,7,15,189.0,51.5,6.75,20.5,82.0,40.61,28.86
2017,10,15,7,30,280.0,71.0,6.8,20.0,124.0,53.6,40.86
2017,10,15,7,45,387.0,77.5,6.85,19.5,177.0,57.55,44.77
2017,10,15,8,0,494.0,84.0,6.9,19.0,230.0,75.46,49.78
2017,10,15,8,15,542.0,92.0,6.8,19.0,280.5,121.91,74.7
2017,10,15,8,30,590.0,100.0,6.7,19.0,331.0,174.57,113.83
2017,10,15,8,45,650.0,98.0,6.65,19.5,384.0,227.2,157.09
2017,10,15,9,0,710.0,96.0,6.6,20.0,437.0,286.71,208.27
2017,10,15,9,15,377.0,162.5,6.55,20.0,345.5,274.72,211.11
2017,10,15,9,30,44.0,229.0,6.5,20.0,254.0,218.12,171.76
2017,10,15,9,45,45.0,247.0,6.5,20.5,274.0,239.29,188.26
2017,10,15,10,0,46.0,265.0,6.5,21.0,294.0,260.79,204.74
2017,10,15,10,15,63.5,290.0,6.45,21.5,332.0,298.47,233.89
2017,10,15,10,30,81.0,315.0,6.4,22.0,370.0,338.5,264.59
2017,10,15,10,45,66.0,317.5,6.4,22.5,363.5,337.58,262.9
2017,10,15,11,0,51.0,320.0,6.4,23.0,357.0,334.95,259.87
2017,10,15,11,15,51.0,327.5,6.35,23.0,366.0,347.12,269.04
2017,10,15,11,30,51.0,335.0,6.3,23.0,375.0,359.27,278.17
2017,10,15,11,45,163.5,352.5,6.25,23.5,479.5,487.81,378.16
2017,10,15,12,0,276.0,370.0,6.2,24.0,584.0,626.25,482.52
2017,10,15,12,15,340.0,352.0,6.15,24.0,615.0,678.61,522.39
2017,10,15,12,30,404.0,334.0,6.1,24.0,646.0,732.32,563.22
2017,10,15,12,45,635.0,221.0,6.1,24.0,706.0,865.55,665.95
2017,10,15,13,0,866.0,108.0,6.1,24.0,766.0,963.9,735.68
2017,10,15,13,15,644.5,205.5,6.05,24.0,689.5,884.6,679.43
2017,10,15,13,30,423.0,303.0,6.0,24.0,613.0,773.8,594.8
2017,10,15,13,45,498.0,263.0,5.95,24.0,616.0,810.4,624.79
2017,10,15,14,0,573.0,223.0,5.9,24.0,619.0,843.02,651.3
2017,10,15,14,15,698.0,161.5,5.85,24.0,621.0,904.38,696.84
2017,10,15,14,30,823.0,100.0,5.8,24.0,623.0,943.31,725.27
2017,10,15,14,45,804.0,99.5,5.8,24.0,583.5,915.31,706.84
2017,10,15,15,0,785.0,99.0,5.8,24.0,544.0,884.37,686.66
2017,10,15,15,15,656.0,125.0,5.7,23.5,476.5,787.22,618.91
2017,10,15,15,30,527.0,151.0,5.6,23.0,409.0,678.83,541.13
2017,10,15,15,45,523.5,133.5,5.6,23.0,367.0,640.74,514.4
2017,10,15,16,0,520.0,116.0,5.6,23.0,325.0,600.51,485.2
2017,10,15,16,15,570.0,92.5,5.35,22.5,291.5,600.97,487.22
2017,10,15,16,30,620.0,69.0,5.1,22.0,258.0,587.61,477.72
2017,10,15,16,45,565.0,60.5,4.95,22.0,206.5,511.4,417.32
2017,10,15,17,0,510.0,52.0,4.8,22.0,155.0,438.32,355.98
2017,10,15,17,15,406.5,41.0,4.45,21.5,107.0,335.92,268.71
2017,10,15,17,30,303.0,30.0,4.1,21.0,59.0,243.57,181.85
2017,10,15,17,45,151.5,15.0,3.75,20.5,29.5,114.52,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,193.5,12.5,3.75,10.0,27.5,11.37,0.0
2017,10,16,7,0,387.0,25.0,3.9,10.0,55.0,20.48,10.16
2017,10,16,7,15,505.0,34.0,3.95,10.5,107.0,29.52,20.36
2017,10,16,7,30,623.0,43.0,4.0,11.0,159.0,36.55,27.16
2017,10,16,7,45,689.0,48.5,4.1,12.0,216.5,40.11,30.53
2017,10,16,8,0,755.0,54.0,4.2,13.0,274.0,61.91,34.84
2017,10,16,8,15,795.5,58.0,4.35,13.5,330.0,120.68,64.81
2017,10,16,8,30,836.0,62.0,4.5,14.0,386.0,184.36,113.08
2017,10,16,8,45,864.0,65.0,4.7,15.0,439.5,252.24,171.74
2017,10,16,9,0,892.0,68.0,4.9,16.0,493.0,319.06,231.58
2017,10,16,9,15,911.0,70.5,4.8,16.5,541.5,384.57,290.64
2017,10,16,9,30,930.0,73.0,4.7,17.0,590.0,450.93,348.92
2017,10,16,9,45,943.5,75.0,4.6,18.0,632.5,514.81,402.62
2017,10,16,10,0,957.0,77.0,4.5,19.0,675.0,578.29,453.75
2017,10,16,10,15,967.0,78.5,4.45,19.0,710.0,638.57,502.45
2017,10,16,10,30,977.0,80.0,4.4,19.0,745.0,697.47,548.6
2017,10,16,10,45,983.5,81.0,4.35,19.5,772.0,751.86,588.95
2017,10,16,11,0,990.0,82.0,4.3,20.0,799.0,803.99,624.73
2017,10,16,11,15,994.5,82.5,4.2,20.5,817.5,851.56,655.99
2017,10,16,11,30,999.0,83.0,4.1,21.0,836.0,896.23,684.73
2017,10,16,11,45,1000.5,83.5,4.1,21.5,845.5,935.27,709.72
2017,10,16,12,0,1002.0,84.0,4.1,22.0,855.0,970.8,732.14
2017,10,16,12,15,1002.0,84.0,4.05,22.0,855.5,1000.78,751.83
2017,10,16,12,30,1002.0,84.0,4.0,22.0,856.0,1026.87,768.93
2017,10,16,12,45,999.5,84.0,4.0,22.5,847.0,1046.61,780.67
2017,10,16,13,0,997.0,84.0,4.0,23.0,838.0,1062.18,789.77
2017,10,16,13,15,992.5,83.5,3.95,23.0,820.0,1071.02,795.75
2017,10,16,13,30,988.0,83.0,3.9,23.0,802.0,1075.58,799.12
2017,10,16,13,45,981.0,81.5,3.85,23.5,775.5,1072.23,795.92
2017,10,16,14,0,974.0,80.0,3.8,24.0,749.0,1064.63,790.19
2017,10,16,14,15,964.5,79.0,3.75,24.0,714.5,1051.05,782.26
2017,10,16,14,30,955.0,78.0,3.7,24.0,680.0,1033.51,771.89
2017,10,16,14,45,941.5,76.0,3.7,24.0,638.5,1007.05,756.04
2017,10,16,15,0,928.0,74.0,3.7,24.0,597.0,977.08,737.89
2017,10,16,15,15,909.5,71.5,3.65,23.5,549.0,938.59,714.92
2017,10,16,15,30,891.0,69.0,3.6,23.0,501.0,897.36,689.78
2017,10,16,15,45,865.0,66.0,3.55,23.0,448.5,846.54,656.12
2017,10,16,16,0,839.0,63.0,3.5,23.0,396.0,802.17,626.48
2017,10,16,16,15,800.5,59.0,3.05,22.0,340.0,736.7,580.97
2017,10,16,16,30,762.0,55.0,2.6,21.0,284.0,671.3,533.93
2017,10,16,16,45,701.0,49.0,2.2,20.5,227.5,587.8,470.36
2017,10,16,17,0,640.0,43.0,1.8,20.0,171.0,507.4,406.08
2017,10,16,17,15,531.0,34.5,1.7,19.0,118.0,398.16,316.07
2017,10,16,17,30,422.0,26.0,1.6,18.0,65.0,298.46,220.26
2017,10,16,17,45,211.0,13.0,1.5,17.0,32.5,120.23,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,172.5,12.5,1.15,9.5,25.5,11.37,0.0
2017,10,17,7,0,345.0,25.0,1.2,10.0,51.0,20.51,9.83
2017,10,17,7,15,464.5,34.5,1.3,10.5,101.5,27.48,18.58
2017,10,17,7,30,584.0,44.0,1.4,11.0,152.0,37.45,28.0
2017,10,17,7,45,651.0,50.5,1.5,12.0,208.0,41.82,32.09
2017,10,17,8,0,718.0,57.0,1.6,13.0,264.0,63.92,37.02
2017,10,17,8,15,760.0,61.5,1.65,14.0,319.0,120.84,66.1
2017,10,17,8,30,802.0,66.0,1.7,15.0,374.0,182.89,112.44
2017,10,17,8,45,831.0,69.0,1.75,16.0,426.5,245.56,165.72
2017,10,17,9,0,860.0,72.0,1.8,17.0,479.0,311.07,222.97
2017,10,17,9,15,880.0,75.0,1.7,17.5,527.0,378.09,281.29
2017,10,17,9,30,900.0,78.0,1.6,18.0,575.0,443.47,336.56
2017,10,17,9,45,914.5,79.5,1.55,19.0,616.5,505.6,386.79
2017,10,17,10,0,929.0,81.0,1.5,20.0,658.0,567.47,434.53
2017,10,17,10,15,939.5,83.0,1.4,20.0,693.0,626.99,479.82
2017,10,17,10,30,950.0,85.0,1.3,20.0,728.0,685.27,522.41
2017,10,17,10,45,957.5,85.5,1.25,20.5,754.5,738.5,559.32
2017,10,17,11,0,965.0,86.0,1.2,21.0,781.0,789.62,591.97
2017,10,17,11,15,969.5,87.0,1.15,21.5,799.5,836.62,620.4
2017,10,17,11,30,974.0,88.0,1.1,22.0,818.0,880.81,646.42
2017,10,17,11,45,977.5,87.5,1.05,22.5,828.0,919.55,668.45
2017,10,17,12,0,981.0,87.0,1.0,23.0,838.0,954.98,688.07
2017,10,17,12,15,981.0,87.0,0.95,23.0,838.5,984.32,704.98
2017,10,17,12,30,981.0,87.0,0.9,23.0,839.0,1009.87,719.5
2017,10,17,12,45,980.0,86.5,0.9,23.5,830.5,1030.0,730.35
2017,10,17,13,0,979.0,86.0,0.9,24.0,822.0,1046.09,738.86
2017,10,17,13,15,975.0,85.0,0.95,24.0,804.5,1054.58,745.44
2017,10,17,13,30,971.0,84.0,1.0,24.0,787.0,1058.87,749.75
2017,10,17,13,45,965.0,82.5,1.05,24.5,761.0,1056.4,748.7
2017,10,17,14,0,959.0,81.0,1.1,25.0,735.0,1049.77,745.35
2017,10,17,14,15,949.5,79.5,1.15,25.0,701.5,1035.63,739.01
2017,10,17,14,30,940.0,78.0,1.2,25.0,668.0,1017.58,730.39
2017,10,17,14,45,927.5,76.0,1.25,25.0,627.0,992.26,717.27
2017,10,17,15,0,915.0,74.0,1.3,25.0,586.0,963.47,701.93
2017,10,17,15,15,897.0,71.5,1.35,24.5,539.0,925.73,681.97
2017,10,17,15,30,879.0,69.0,1.4,24.0,492.0,885.27,659.83
2017,10,17,15,45,853.5,66.0,1.45,24.0,440.0,835.28,629.41
2017,10,17,16,0,828.0,63.0,1.5,24.0,388.0,791.72,602.58
2017,10,17,16,15,789.0,58.5,1.35,23.5,332.5,725.65,558.06
2017,10,17,16,30,750.0,54.0,1.2,23.0,277.0,659.74,512.17
2017,10,17,16,45,689.5,48.5,1.1,22.5,221.0,577.87,452.82
2017,10,17,17,0,629.0,43.0,1.0,22.0,165.0,499.01,392.17
2017,10,17,17,15,519.0,34.5,1.05,20.5,113.0,389.81,305.03
2017,10,17,17,30,409.0,26.0,1.1,19.0,61.0,290.05,208.29
2017,10,17,17,45,204.5,13.0,1.15,18.0,30.5,116.58,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.0,12.0,1.25,10.5,25.5,10.91,0.0
2017,10,18,7,0,358.0,24.0,1.3,11.0,51.0,19.69,8.72
2017,10,18,7,15,477.5,34.0,1.55,11.5,102.0,27.16,18.16
2017,10,18,7,30,597.0,44.0,1.8,12.0,153.0,37.6,27.97
2017,10,18,7,45,662.5,50.5,2.05,13.0,209.0,41.96,32.06
2017,10,18,8,0,728.0,57.0,2.3,14.0,265.0,64.61,37.1
2017,10,18,8,15,769.5,61.5,2.4,15.0,320.5,122.09,66.52
2017,10,18,8,30,811.0,66.0,2.5,16.0,376.0,184.63,113.28
2017,10,18,8,45,839.5,69.5,2.65,17.0,429.0,248.16,167.41
2017,10,18,9,0,868.0,73.0,2.8,18.0,482.0,314.46,225.61
2017,10,18,9,15,888.0,75.5,2.9,19.0,529.5,381.39,284.02
2017,10,18,9,30,908.0,78.0,3.0,20.0,577.0,446.73,339.61
2017,10,18,9,45,923.0,80.0,3.1,21.0,619.0,509.96,391.72
2017,10,18,10,0,938.0,82.0,3.2,22.0,661.0,572.98,441.66
2017,10,18,10,15,948.0,83.5,3.2,22.5,695.5,632.15,487.51
2017,10,18,10,30,958.0,85.0,3.2,23.0,730.0,689.98,530.8
2017,10,18,10,45,965.0,86.0,3.2,23.5,757.0,743.68,569.74
2017,10,18,11,0,972.0,87.0,3.2,24.0,784.0,795.22,604.53
2017,10,18,11,15,976.0,88.0,3.2,24.5,802.0,842.07,634.76
2017,10,18,11,30,980.0,89.0,3.2,25.0,820.0,886.04,662.66
2017,10,18,11,45,979.5,90.5,3.2,25.5,828.5,923.7,686.0
2017,10,18,12,0,979.0,92.0,3.2,26.0,837.0,957.83,706.84
2017,10,18,12,15,979.0,92.0,3.2,26.0,837.5,987.12,725.81
2017,10,18,12,30,979.0,92.0,3.2,26.0,838.0,1012.62,742.36
2017,10,18,12,45,976.5,91.5,3.2,26.5,829.0,1031.3,753.08
2017,10,18,13,0,974.0,91.0,3.2,27.0,820.0,1045.9,761.29
2017,10,18,13,15,969.5,90.5,3.2,27.0,802.0,1054.45,767.27
2017,10,18,13,30,965.0,90.0,3.2,27.0,784.0,1058.82,770.8
2017,10,18,13,45,957.5,89.0,3.2,27.5,757.5,1055.51,768.05
2017,10,18,14,0,950.0,88.0,3.2,28.0,731.0,1048.07,762.91
2017,10,18,14,15,939.5,86.5,3.2,28.0,697.0,1033.09,754.61
2017,10,18,14,30,929.0,85.0,3.2,28.0,663.0,1014.24,743.98
2017,10,18,14,45,901.5,87.5,3.25,28.0,619.0,980.44,723.98
2017,10,18,15,0,874.0,90.0,3.3,28.0,575.0,953.48,708.54
2017,10,18,15,15,853.0,86.5,3.25,27.5,527.5,912.5,684.16
2017,10,18,15,30,832.0,83.0,3.2,27.0,480.0,868.95,657.75
2017,10,18,15,45,800.5,79.5,3.15,26.5,427.5,814.09,622.91
2017,10,18,16,0,769.0,76.0,3.1,26.0,375.0,757.96,586.29
2017,10,18,16,15,725.5,71.0,2.7,25.0,320.0,689.62,539.0
2017,10,18,16,30,682.0,66.0,2.3,24.0,265.0,627.79,494.75
2017,10,18,16,45,611.5,58.5,1.95,23.0,209.5,539.5,428.69
2017,10,18,17,0,541.0,51.0,1.6,22.0,154.0,455.51,361.55
2017,10,18,17,15,426.0,39.5,1.6,21.0,104.0,344.51,270.56
2017,10,18,17,30,311.0,28.0,1.6,20.0,54.0,244.08,170.76
2017,10,18,17,45,155.5,14.0,1.6,19.0,27.0,92.17,0.0
2017,10,18,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,45,36.5,13.5,0.9,14.5,16.0,12.28,0.0
2017,10,19,7,0,73.0,27.0,0.9,15.0,32.0,21.79,9.43
2017,10,19,7,15,135.5,47.0,1.0,15.5,67.5,37.14,26.35
2017,10,19,7,30,198.0,67.0,1.1,16.0,103.0,52.05,40.11
2017,10,19,7,45,249.5,83.0,1.2,16.5,143.5,63.73,50.72
2017,10,19,8,0,301.0,99.0,1.3,17.0,184.0,83.95,60.11
2017,10,19,8,15,413.0,103.0,1.45,18.0,244.5,118.72,77.18
2017,10,19,8,30,525.0,107.0,1.6,19.0,305.0,171.91,113.81
2017,10,19,8,45,437.0,143.5,1.8,20.0,324.0,217.83,155.95
2017,10,19,9,0,349.0,180.0,2.0,21.0,343.0,254.13,189.82
2017,10,19,9,15,305.0,209.0,2.15,21.5,361.5,288.73,219.94
2017,10,19,9,30,261.0,238.0,2.3,22.0,380.0,318.32,244.79
2017,10,19,9,45,237.5,261.0,2.5,23.0,397.5,344.27,265.14
2017,10,19,10,0,214.0,284.0,2.7,24.0,415.0,369.67,284.18
2017,10,19,10,15,352.5,264.0,2.75,24.5,494.0,451.47,346.51
2017,10,19,10,30,491.0,244.0,2.8,25.0,573.0,548.5,419.02
2017,10,19,10,45,379.0,290.0,2.85,25.5,549.5,537.96,409.26
2017,10,19,11,0,267.0,336.0,2.9,26.0,526.0,523.72,396.41
2017,10,19,11,15,262.0,346.0,2.95,26.0,536.5,546.43,412.94
2017,10,19,11,30,257.0,356.0,3.0,26.0,547.0,568.09,428.38
2017,10,19,11,45,383.0,318.5,3.1,26.5,606.5,650.1,489.29
2017,10,19,12,0,509.0,281.0,3.2,27.0,666.0,750.96,561.56
2017,10,19,12,15,511.5,280.0,3.3,27.0,667.5,771.66,575.96
2017,10,19,12,30,514.0,279.0,3.4,27.0,669.0,790.26,589.48
2017,10,19,12,45,520.5,273.5,3.5,27.5,664.0,805.74,599.91
2017,10,19,13,0,527.0,268.0,3.6,28.0,659.0,818.94,608.83
2017,10,19,13,15,708.0,185.5,3.65,28.0,699.0,922.43,682.75
2017,10,19,13,30,889.0,103.0,3.7,28.0,739.0,998.26,733.41
2017,10,19,13,45,703.5,169.0,3.75,28.0,661.5,913.83,677.76
2017,10,19,14,0,518.0,235.0,3.8,28.0,584.0,800.29,599.89
2017,10,19,14,15,570.5,204.5,3.8,28.0,571.5,817.15,615.1
2017,10,19,14,30,623.0,174.0,3.8,28.0,559.0,837.7,630.89
2017,10,19,14,45,546.5,185.0,3.85,28.0,507.0,763.55,580.33
2017,10,19,15,0,470.0,196.0,3.9,28.0,455.0,697.36,533.7
2017,10,19,15,15,618.5,141.5,3.85,27.5,452.0,768.17,589.15
2017,10,19,15,30,767.0,87.0,3.8,27.0,449.0,814.7,624.39
2017,10,19,15,45,731.0,84.0,3.8,27.0,398.5,763.4,589.51
2017,10,19,16,0,695.0,81.0,3.8,27.0,348.0,706.98,550.78
2017,10,19,16,15,649.0,75.0,3.5,26.0,295.5,638.56,503.13
2017,10,19,16,30,603.0,69.0,3.2,25.0,243.0,571.29,454.5
2017,10,19,16,45,526.5,61.5,2.9,24.5,190.5,482.14,385.63
2017,10,19,17,0,450.0,54.0,2.6,24.0,138.0,397.82,316.69
2017,10,19,17,15,334.5,41.5,2.4,23.5,92.0,289.81,226.33
2017,10,19,17,30,219.0,29.0,2.2,23.0,46.0,191.11,127.56
2017,10,19,17,45,109.5,14.5,2.0,22.5,23.0,68.97,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
