Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,70.5,13.0,2.15,17.0,18.0,11.82,0.0
2017,10,20,7,0,141.0,26.0,2.3,17.0,36.0,20.4,7.68
2017,10,20,7,15,254.5,41.5,2.35,17.5,79.0,32.13,21.75
2017,10,20,7,30,368.0,57.0,2.4,18.0,122.0,43.51,32.31
2017,10,20,7,45,462.5,63.5,2.45,18.5,173.5,48.7,37.18
2017,10,20,8,0,557.0,70.0,2.5,19.0,225.0,67.41,41.35
2017,10,20,8,15,605.0,76.0,2.55,19.5,276.0,116.16,67.0
2017,10,20,8,30,653.0,82.0,2.6,20.0,327.0,170.91,107.29
2017,10,20,8,45,326.5,75.5,2.7,21.0,198.0,137.08,94.98
2017,10,20,9,0,0.0,69.0,2.8,22.0,69.0,61.01,44.72
2017,10,20,9,15,0.0,97.5,2.9,22.5,97.5,86.17,65.02
2017,10,20,9,30,0.0,126.0,3.0,23.0,126.0,111.21,84.84
2017,10,20,9,45,0.0,141.0,3.15,24.0,141.0,124.66,94.97
2017,10,20,10,0,0.0,156.0,3.3,25.0,156.0,138.25,105.08
2017,10,20,10,15,1.5,166.0,3.3,25.5,167.0,148.39,112.59
2017,10,20,10,30,3.0,176.0,3.3,26.0,178.0,158.75,120.25
2017,10,20,10,45,18.5,233.0,3.35,26.5,246.5,221.62,168.65
2017,10,20,11,0,34.0,290.0,3.4,27.0,315.0,295.22,224.13
2017,10,20,11,15,40.5,306.0,3.4,27.0,336.0,319.51,242.14
2017,10,20,11,30,47.0,322.0,3.4,27.0,357.0,344.66,260.85
2017,10,20,11,45,148.5,343.5,3.45,27.0,455.0,467.61,354.09
2017,10,20,12,0,250.0,365.0,3.5,27.0,553.0,586.8,442.02
2017,10,20,12,15,235.0,367.0,3.55,27.0,544.5,586.89,441.38
2017,10,20,12,30,220.0,369.0,3.6,27.0,536.0,585.33,440.19
2017,10,20,12,45,235.0,362.5,3.7,27.5,538.5,601.23,451.68
2017,10,20,13,0,250.0,356.0,3.8,28.0,541.0,616.54,462.68
2017,10,20,13,15,296.5,337.0,3.8,28.0,551.5,665.0,498.55
2017,10,20,13,30,343.0,318.0,3.8,28.0,562.0,695.82,522.01
2017,10,20,13,45,464.0,264.5,3.85,28.0,582.0,776.58,582.56
2017,10,20,14,0,585.0,211.0,3.9,28.0,602.0,838.27,629.4
2017,10,20,14,15,699.0,154.0,3.9,28.0,598.5,892.35,667.59
2017,10,20,14,30,813.0,97.0,3.9,28.0,595.0,924.25,690.28
2017,10,20,14,45,761.5,107.5,3.95,28.0,550.5,878.64,660.77
2017,10,20,15,0,710.0,118.0,4.0,28.0,506.0,837.29,634.42
2017,10,20,15,15,594.5,136.5,4.0,27.5,442.5,739.66,568.72
2017,10,20,15,30,479.0,155.0,4.0,27.0,379.0,637.98,497.24
2017,10,20,15,45,450.0,142.5,4.0,27.0,334.5,585.68,460.17
2017,10,20,16,0,421.0,130.0,4.0,27.0,290.0,533.37,421.94
2017,10,20,16,15,385.5,115.0,3.65,26.5,245.0,473.21,376.85
2017,10,20,16,30,350.0,100.0,3.3,26.0,200.0,414.39,331.42
2017,10,20,16,45,287.5,84.0,3.0,25.5,155.0,337.06,269.6
2017,10,20,17,0,225.0,68.0,2.7,25.0,110.0,251.59,199.7
2017,10,20,17,15,148.0,48.0,2.55,24.5,72.0,170.83,131.47
2017,10,20,17,30,71.0,28.0,2.4,24.0,34.0,93.0,56.61
2017,10,20,17,45,35.5,14.0,2.25,23.5,17.0,30.77,0.0
2017,10,20,18,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,6,45,81.5,12.5,3.05,20.5,17.5,11.37,0.0
2017,10,21,7,0,163.0,25.0,3.2,21.0,35.0,19.66,6.22
2017,10,21,7,15,281.5,38.5,3.4,21.5,78.0,29.88,19.39
2017,10,21,7,30,400.0,52.0,3.6,22.0,121.0,41.16,29.7
2017,10,21,7,45,479.5,60.0,3.85,22.5,171.5,45.91,34.11
2017,10,21,8,0,559.0,68.0,4.1,23.0,222.0,66.1,39.47
2017,10,21,8,15,607.0,74.0,4.3,23.5,273.0,114.94,64.9
2017,10,21,8,30,655.0,80.0,4.5,24.0,324.0,169.75,104.87
2017,10,21,8,45,418.0,140.0,4.75,24.5,303.5,211.23,149.76
2017,10,21,9,0,181.0,200.0,5.0,25.0,283.0,222.62,168.29
2017,10,21,9,15,480.0,146.0,5.1,25.5,397.5,297.6,222.38
2017,10,21,9,30,779.0,92.0,5.2,26.0,512.0,406.22,305.98
2017,10,21,9,45,444.0,186.0,5.3,26.5,429.0,380.9,291.74
2017,10,21,10,0,109.0,280.0,5.4,27.0,346.0,308.13,236.28
2017,10,21,10,15,476.0,188.5,5.4,27.5,501.0,458.77,353.84
2017,10,21,10,30,843.0,97.0,5.4,28.0,656.0,628.84,483.92
2017,10,21,10,45,535.0,218.0,5.45,28.5,577.5,582.53,445.46
2017,10,21,11,0,227.0,339.0,5.5,29.0,499.0,489.88,371.55
2017,10,21,11,15,235.0,346.5,5.5,29.0,516.0,517.21,392.1
2017,10,21,11,30,243.0,354.0,5.5,29.0,533.0,544.57,412.19
2017,10,21,11,45,265.5,354.5,5.5,29.5,552.0,588.78,443.74
2017,10,21,12,0,288.0,355.0,5.5,30.0,571.0,622.63,467.62
2017,10,21,12,15,398.0,317.0,5.45,30.0,615.0,694.39,521.77
2017,10,21,12,30,508.0,279.0,5.4,30.0,659.0,784.14,587.34
2017,10,21,12,45,357.5,319.5,5.35,30.5,585.5,685.72,513.33
2017,10,21,13,0,207.0,360.0,5.3,31.0,512.0,580.07,433.62
2017,10,21,13,15,239.5,346.0,5.2,31.0,518.5,602.62,451.42
2017,10,21,13,30,272.0,332.0,5.1,31.0,525.0,642.39,480.67
2017,10,21,13,45,547.0,219.5,5.1,31.0,589.0,807.52,605.31
2017,10,21,14,0,822.0,107.0,5.1,31.0,653.0,951.82,705.52
2017,10,21,14,15,470.5,195.0,5.05,31.0,504.5,707.44,534.7
2017,10,21,14,30,119.0,283.0,5.0,31.0,356.0,433.17,327.98
2017,10,21,14,45,78.5,251.0,5.0,31.0,298.0,340.37,259.44
2017,10,21,15,0,38.0,219.0,5.0,31.0,240.0,266.44,202.99
2017,10,21,15,15,369.0,157.0,4.95,30.5,330.0,549.69,427.38
2017,10,21,15,30,700.0,95.0,4.9,30.0,420.0,768.09,590.3
2017,10,21,15,45,665.0,91.0,4.85,30.0,372.0,713.83,551.62
2017,10,21,16,0,630.0,87.0,4.8,30.0,324.0,659.07,513.22
2017,10,21,16,15,581.5,80.0,4.45,29.5,273.5,589.84,463.07
2017,10,21,16,30,533.0,73.0,4.1,29.0,223.0,522.06,412.73
2017,10,21,16,45,455.0,64.5,3.75,28.5,173.0,433.65,343.44
2017,10,21,17,0,377.0,56.0,3.4,28.0,123.0,347.91,273.57
2017,10,21,17,15,263.0,41.5,3.1,27.0,80.0,244.09,187.18
2017,10,21,17,30,149.0,27.0,2.8,26.0,37.0,145.85,85.61
2017,10,21,17,45,74.5,13.5,2.5,25.5,18.5,50.03,0.0
2017,10,21,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,9.0,4.25,19.0,9.0,8.19,0.0
2017,10,22,7,0,0.0,18.0,4.5,19.0,18.0,15.87,3.24
2017,10,22,7,15,17.5,41.0,4.7,18.5,44.0,34.36,23.36
2017,10,22,7,30,35.0,64.0,4.9,18.0,70.0,52.23,39.78
2017,10,22,7,45,58.0,87.5,5.1,18.0,101.5,70.06,55.87
2017,10,22,8,0,81.0,111.0,5.3,18.0,133.0,90.74,69.38
2017,10,22,8,15,94.5,134.5,5.35,18.0,165.5,116.56,88.52
2017,10,22,8,30,108.0,158.0,5.4,18.0,198.0,146.82,112.5
2017,10,22,8,45,124.5,178.5,5.5,18.5,231.0,177.57,137.17
2017,10,22,9,0,141.0,199.0,5.6,19.0,264.0,210.59,163.95
2017,10,22,9,15,95.0,211.0,5.6,19.5,256.5,216.01,169.72
2017,10,22,9,30,49.0,223.0,5.6,20.0,249.0,216.03,170.21
2017,10,22,9,45,410.5,173.0,5.65,20.5,418.5,353.87,278.56
2017,10,22,10,0,772.0,123.0,5.7,21.0,588.0,524.93,413.17
2017,10,22,10,15,476.0,218.5,5.7,21.5,510.5,486.53,382.99
2017,10,22,10,30,180.0,314.0,5.7,22.0,433.0,407.25,318.68
2017,10,22,10,45,512.0,217.5,5.7,22.5,573.5,566.52,445.37
2017,10,22,11,0,844.0,121.0,5.7,23.0,714.0,739.66,578.82
2017,10,22,11,15,851.0,122.0,5.65,23.0,731.5,784.41,610.4
2017,10,22,11,30,858.0,123.0,5.6,23.0,749.0,826.92,640.21
2017,10,22,11,45,889.0,109.5,5.6,23.5,765.5,864.9,665.53
2017,10,22,12,0,920.0,96.0,5.6,24.0,782.0,907.43,693.87
2017,10,22,12,15,922.0,96.0,5.5,24.0,783.0,936.62,713.44
2017,10,22,12,30,924.0,96.0,5.4,24.0,784.0,962.35,730.62
2017,10,22,12,45,926.0,94.5,5.35,24.5,777.5,982.83,743.05
2017,10,22,13,0,928.0,93.0,5.3,25.0,771.0,999.59,752.99
2017,10,22,13,15,925.5,92.0,5.2,25.0,755.5,1008.76,759.01
2017,10,22,13,30,923.0,91.0,5.1,25.0,740.0,1013.99,762.52
2017,10,22,13,45,923.0,87.5,5.1,25.5,717.0,1014.74,762.44
2017,10,22,14,0,923.0,84.0,5.1,26.0,694.0,1011.48,759.85
2017,10,22,14,15,915.0,82.5,5.0,25.5,662.0,998.91,753.4
2017,10,22,14,30,907.0,81.0,4.9,25.0,630.0,982.58,744.56
2017,10,22,14,45,901.0,77.0,4.8,25.0,592.5,961.37,730.99
2017,10,22,15,0,895.0,73.0,4.7,25.0,555.0,936.54,715.03
2017,10,22,15,15,876.5,70.5,4.5,24.5,509.0,898.86,690.76
2017,10,22,15,30,858.0,68.0,4.3,24.0,463.0,858.61,664.99
2017,10,22,15,45,836.0,64.0,4.15,24.0,413.0,819.47,638.57
2017,10,22,16,0,814.0,60.0,4.0,24.0,363.0,769.77,603.95
2017,10,22,16,15,773.0,55.5,3.5,23.0,308.5,703.0,556.71
2017,10,22,16,30,732.0,51.0,3.0,22.0,254.0,636.63,507.93
2017,10,22,16,45,668.0,45.0,2.55,21.0,199.0,553.05,443.75
2017,10,22,17,0,604.0,39.0,2.1,20.0,144.0,472.92,378.36
2017,10,22,17,15,480.0,30.0,1.95,19.0,94.5,357.14,280.18
2017,10,22,17,30,356.0,21.0,1.8,18.0,45.0,246.32,140.04
2017,10,22,17,45,178.0,10.5,1.7,17.0,22.5,99.56,0.0
2017,10,22,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,171.0,9.5,0.9,11.5,20.0,8.64,0.0
2017,10,23,7,0,342.0,19.0,0.9,12.0,40.0,16.87,3.1
2017,10,23,7,15,467.5,28.0,1.2,12.5,88.5,24.26,15.29
2017,10,23,7,30,593.0,37.0,1.5,13.0,137.0,31.51,22.33
2017,10,23,7,45,659.5,43.0,1.85,14.0,191.0,35.71,26.3
2017,10,23,8,0,726.0,49.0,2.2,15.0,245.0,59.09,31.74
2017,10,23,8,15,768.0,53.0,2.3,15.5,299.0,115.77,61.08
2017,10,23,8,30,810.0,57.0,2.4,16.0,353.0,177.46,107.55
2017,10,23,8,45,836.5,60.0,2.5,17.0,404.0,242.54,163.18
2017,10,23,9,0,863.0,63.0,2.6,18.0,455.0,306.65,219.72
2017,10,23,9,15,882.0,65.5,2.75,19.0,501.5,369.79,275.33
2017,10,23,9,30,901.0,68.0,2.9,20.0,548.0,433.79,330.14
2017,10,23,9,45,914.0,70.0,3.05,21.0,588.0,495.12,381.1
2017,10,23,10,0,927.0,72.0,3.2,22.0,628.0,556.04,429.82
2017,10,23,10,15,936.0,73.5,3.2,22.5,661.0,613.47,474.66
2017,10,23,10,30,945.0,75.0,3.2,23.0,694.0,669.5,516.91
2017,10,23,10,45,950.5,76.5,3.25,23.5,719.5,721.51,555.13
2017,10,23,11,0,956.0,78.0,3.3,24.0,745.0,771.28,589.14
2017,10,23,11,15,959.5,79.0,3.15,24.0,762.0,816.54,619.03
2017,10,23,11,30,963.0,80.0,3.0,24.0,779.0,858.95,646.51
2017,10,23,11,45,961.0,82.5,2.95,24.5,787.0,895.36,668.93
2017,10,23,12,0,959.0,85.0,2.9,25.0,795.0,928.25,688.79
2017,10,23,12,15,958.0,85.0,2.75,25.5,794.5,955.62,704.03
2017,10,23,12,30,957.0,85.0,2.6,26.0,794.0,979.24,716.63
2017,10,23,12,45,953.0,85.0,2.5,26.5,784.5,996.22,725.3
2017,10,23,13,0,949.0,85.0,2.4,27.0,775.0,1009.2,731.45
2017,10,23,13,15,944.0,84.5,2.2,27.0,757.5,1016.62,734.46
2017,10,23,13,30,939.0,84.0,2.0,27.0,740.0,1019.99,734.89
2017,10,23,13,45,929.5,83.5,1.85,27.0,713.5,1014.96,730.68
2017,10,23,14,0,920.0,83.0,1.7,27.0,687.0,1005.97,724.14
2017,10,23,14,15,909.5,81.5,1.5,27.0,653.5,990.96,713.17
2017,10,23,14,30,899.0,80.0,1.3,27.0,620.0,972.25,699.91
2017,10,23,14,45,882.5,78.5,1.15,27.0,579.5,944.35,681.66
2017,10,23,15,0,866.0,77.0,1.0,27.0,539.0,913.34,661.51
2017,10,23,15,15,845.5,74.0,0.85,26.5,493.5,883.01,643.02
2017,10,23,15,30,825.0,71.0,0.7,26.0,448.0,840.88,616.61
2017,10,23,15,45,795.0,68.0,0.55,26.0,397.5,788.48,582.0
2017,10,23,16,0,765.0,65.0,0.4,26.0,347.0,734.87,546.08
2017,10,23,16,15,721.5,60.0,0.45,25.5,293.5,667.28,503.58
2017,10,23,16,30,678.0,55.0,0.5,25.0,240.0,600.35,459.26
2017,10,23,16,45,608.0,48.5,0.55,24.5,187.0,514.14,397.94
2017,10,23,17,0,538.0,42.0,0.6,24.0,134.0,438.56,339.38
2017,10,23,17,15,412.0,31.5,0.7,23.0,87.0,323.82,246.34
2017,10,23,17,30,286.0,21.0,0.8,22.0,40.0,212.06,104.37
2017,10,23,17,45,143.0,10.5,0.95,21.0,20.0,81.68,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,45,157.5,9.5,3.15,11.5,18.5,8.64,0.0
2017,10,24,7,0,315.0,19.0,3.4,12.0,37.0,16.93,1.86
2017,10,24,7,15,443.0,28.5,3.45,12.5,84.5,24.79,15.63
2017,10,24,7,30,571.0,38.0,3.5,13.0,132.0,32.46,23.11
2017,10,24,7,45,640.5,44.0,3.6,13.5,186.0,36.61,27.12
2017,10,24,8,0,710.0,50.0,3.7,14.0,240.0,59.68,32.6
2017,10,24,8,15,753.0,54.0,3.85,15.0,293.5,115.36,61.53
2017,10,24,8,30,796.0,58.0,4.0,16.0,347.0,176.2,107.38
2017,10,24,8,45,824.5,61.5,4.2,17.0,398.0,238.27,160.78
2017,10,24,9,0,853.0,65.0,4.4,18.0,449.0,305.5,220.27
2017,10,24,9,15,872.5,67.0,4.55,18.5,495.0,367.71,276.21
2017,10,24,9,30,892.0,69.0,4.7,19.0,541.0,430.82,331.76
2017,10,24,9,45,905.0,71.5,4.85,20.0,581.0,492.05,383.62
2017,10,24,10,0,918.0,74.0,5.0,21.0,621.0,552.9,433.34
2017,10,24,10,15,928.0,75.5,5.05,21.0,654.5,610.37,480.4
2017,10,24,10,30,938.0,77.0,5.1,21.0,688.0,666.56,525.23
2017,10,24,10,45,944.5,78.0,5.15,21.5,713.5,718.34,564.61
2017,10,24,11,0,951.0,79.0,5.2,22.0,739.0,767.97,599.92
2017,10,24,11,15,955.5,80.0,5.25,22.0,756.5,813.72,632.44
2017,10,24,11,30,960.0,81.0,5.3,22.0,774.0,856.7,662.83
2017,10,24,11,45,959.0,83.0,5.35,22.5,782.5,893.25,687.17
2017,10,24,12,0,958.0,85.0,5.4,23.0,791.0,926.33,708.97
2017,10,24,12,15,959.0,85.0,5.45,23.0,791.5,955.39,729.37
2017,10,24,12,30,960.0,85.0,5.5,23.0,792.0,980.81,747.33
2017,10,24,12,45,960.0,83.5,5.6,23.5,784.0,999.82,759.81
2017,10,24,13,0,960.0,82.0,5.7,24.0,776.0,1014.91,769.72
2017,10,24,13,15,957.0,81.5,5.7,24.0,759.5,1024.29,776.74
2017,10,24,13,30,954.0,81.0,5.7,24.0,743.0,1029.63,781.17
2017,10,24,13,45,950.5,79.0,5.75,24.0,718.5,1028.6,781.8
2017,10,24,14,0,947.0,77.0,5.8,24.0,694.0,1023.51,779.84
2017,10,24,14,15,938.0,75.5,5.8,23.5,661.5,1009.71,773.22
2017,10,24,14,30,929.0,74.0,5.8,23.0,629.0,992.07,764.07
2017,10,24,14,45,918.0,71.5,5.85,23.0,589.5,967.6,748.96
2017,10,24,15,0,907.0,69.0,5.9,23.0,550.0,939.67,731.41
2017,10,24,15,15,888.5,67.0,5.8,22.5,504.0,902.38,707.59
2017,10,24,15,30,870.0,65.0,5.7,22.0,458.0,862.51,681.63
2017,10,24,15,45,842.5,61.5,5.65,22.0,406.5,810.68,645.31
2017,10,24,16,0,815.0,58.0,5.6,22.0,355.0,765.39,613.14
2017,10,24,16,15,773.0,54.0,5.2,21.0,301.0,698.65,564.55
2017,10,24,16,30,731.0,50.0,4.8,20.0,247.0,632.4,514.47
2017,10,24,16,45,661.0,44.5,4.4,19.5,192.0,545.53,444.91
2017,10,24,17,0,591.0,39.0,4.0,19.0,137.0,462.5,374.72
2017,10,24,17,15,461.0,29.5,3.6,18.0,88.5,343.54,270.57
2017,10,24,17,30,331.0,20.0,3.2,17.0,40.0,227.56,97.86
2017,10,24,17,45,165.5,10.0,2.8,16.0,20.0,92.41,0.0
2017,10,24,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,25,6,45,166.5,9.5,2.15,8.5,18.5,8.64,0.0
2017,10,25,7,0,333.0,19.0,2.3,9.0,37.0,17.04,0.47
2017,10,25,7,15,464.0,28.0,2.6,10.0,85.5,24.43,15.44
2017,10,25,7,30,595.0,37.0,2.9,11.0,134.0,31.69,22.61
2017,10,25,7,45,664.0,43.0,3.2,12.0,188.0,35.89,26.64
2017,10,25,8,0,733.0,49.0,3.5,13.0,242.0,59.62,32.24
2017,10,25,8,15,775.5,53.0,3.3,14.0,296.5,116.67,61.95
2017,10,25,8,30,818.0,57.0,3.1,15.0,351.0,178.79,108.88
2017,10,25,8,45,846.0,60.0,2.95,16.0,402.5,244.45,165.23
2017,10,25,9,0,874.0,63.0,2.8,17.0,454.0,309.44,222.65
2017,10,25,9,15,893.5,65.5,2.85,18.0,500.5,373.27,279.03
2017,10,25,9,30,913.0,68.0,2.9,19.0,547.0,438.0,334.53
2017,10,25,9,45,927.0,69.5,2.95,20.0,587.5,499.83,385.89
2017,10,25,10,0,941.0,71.0,3.0,21.0,628.0,561.32,434.95
2017,10,25,10,15,950.5,72.5,3.0,21.5,662.0,619.6,480.47
2017,10,25,10,30,960.0,74.0,3.0,22.0,696.0,676.49,523.39
2017,10,25,10,45,966.5,75.0,3.05,22.5,721.5,729.2,562.14
2017,10,25,11,0,973.0,76.0,3.1,23.0,747.0,779.71,596.64
2017,10,25,11,15,977.5,77.0,3.1,23.5,765.0,826.26,626.95
2017,10,25,11,30,982.0,78.0,3.1,24.0,783.0,869.98,654.94
2017,10,25,11,45,976.0,82.0,3.15,24.5,790.0,905.23,677.22
2017,10,25,12,0,970.0,86.0,3.2,25.0,797.0,936.67,696.87
2017,10,25,12,15,970.0,86.0,3.15,25.0,797.0,965.12,715.17
2017,10,25,12,30,970.0,86.0,3.1,25.0,797.0,989.85,731.0
2017,10,25,12,45,967.5,85.5,3.05,25.5,788.0,1007.84,741.02
2017,10,25,13,0,965.0,85.0,3.0,26.0,779.0,1021.82,748.53
2017,10,25,13,15,960.5,84.5,2.9,26.0,761.0,1029.83,753.32
2017,10,25,13,30,956.0,84.0,2.8,26.0,743.0,1033.75,755.65
2017,10,25,13,45,949.0,82.5,2.7,26.0,717.0,1029.96,753.17
2017,10,25,14,0,942.0,81.0,2.6,26.0,691.0,1022.13,748.3
2017,10,25,14,15,931.0,79.5,2.5,26.0,657.5,1006.47,738.55
2017,10,25,14,30,920.0,78.0,2.4,26.0,624.0,987.06,726.55
2017,10,25,14,45,890.5,81.0,2.3,26.0,580.5,952.33,704.61
2017,10,25,15,0,861.0,84.0,2.2,26.0,537.0,924.4,687.27
2017,10,25,15,15,838.5,81.0,2.0,25.5,490.5,883.11,661.17
2017,10,25,15,30,816.0,78.0,1.8,25.0,444.0,839.43,633.21
2017,10,25,15,45,784.5,74.0,1.6,25.0,392.5,784.77,596.02
2017,10,25,16,0,753.0,70.0,1.4,25.0,341.0,728.97,557.38
2017,10,25,16,15,706.0,64.5,1.2,24.0,287.5,658.47,509.23
2017,10,25,16,30,659.0,59.0,1.0,23.0,234.0,594.73,463.92
2017,10,25,16,45,583.5,51.5,0.85,22.5,180.5,505.02,396.44
2017,10,25,17,0,508.0,44.0,0.7,22.0,127.0,420.25,327.94
2017,10,25,17,15,373.5,32.5,0.8,21.0,80.5,301.04,229.2
2017,10,25,17,30,239.0,21.0,0.9,20.0,34.0,182.22,57.16
2017,10,25,17,45,119.5,10.5,1.05,19.0,17.0,69.57,0.0
2017,10,25,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,26,6,45,111.0,10.0,3.5,10.5,16.0,9.1,0.0
2017,10,26,7,0,222.0,20.0,3.7,11.0,32.0,16.54,0.0
2017,10,26,7,15,360.5,32.0,3.85,11.5,78.0,25.91,16.47
2017,10,26,7,30,499.0,44.0,4.0,12.0,124.0,34.96,25.36
2017,10,26,7,45,577.0,52.0,4.15,13.0,177.0,40.13,30.28
2017,10,26,8,0,655.0,60.0,4.3,14.0,230.0,63.33,36.67
2017,10,26,8,15,703.0,65.0,4.55,15.0,284.0,120.61,68.06
2017,10,26,8,30,751.0,70.0,4.8,16.0,338.0,179.91,112.58
2017,10,26,8,45,783.0,74.0,5.05,17.0,389.0,240.38,164.39
2017,10,26,9,0,815.0,78.0,5.3,18.0,440.0,304.1,220.8
2017,10,26,9,15,837.0,81.0,5.65,19.0,486.0,366.39,276.33
2017,10,26,9,30,859.0,84.0,6.0,20.0,532.0,430.05,331.83
2017,10,26,9,45,874.5,86.5,6.35,21.0,572.5,491.31,384.01
2017,10,26,10,0,890.0,89.0,6.7,22.0,613.0,552.02,434.16
2017,10,26,10,15,901.0,91.0,6.65,22.5,646.5,609.14,480.23
2017,10,26,10,30,912.0,93.0,6.6,23.0,680.0,665.14,524.04
2017,10,26,10,45,918.5,94.5,6.6,24.0,705.0,716.26,561.97
2017,10,26,11,0,925.0,96.0,6.6,25.0,730.0,765.31,596.5
2017,10,26,11,15,929.5,97.0,6.55,25.0,747.5,810.06,628.16
2017,10,26,11,30,934.0,98.0,6.5,25.0,765.0,852.13,657.68
2017,10,26,11,45,946.0,93.0,6.5,25.5,775.5,891.15,683.71
2017,10,26,12,0,958.0,88.0,6.5,26.0,786.0,927.38,707.58
2017,10,26,12,15,957.0,88.0,6.45,26.0,785.5,954.59,726.21
2017,10,26,12,30,956.0,88.0,6.4,26.0,785.0,978.07,742.32
2017,10,26,12,45,950.5,89.0,6.4,26.5,775.0,994.67,752.5
2017,10,26,13,0,945.0,90.0,6.4,27.0,765.0,1007.28,760.05
2017,10,26,13,15,939.5,89.0,6.35,27.0,747.0,1013.56,764.65
2017,10,26,13,30,934.0,88.0,6.3,27.0,729.0,1015.8,766.67
2017,10,26,13,45,923.5,88.0,6.3,27.5,702.5,1010.39,762.37
2017,10,26,14,0,913.0,88.0,6.3,28.0,676.0,1001.08,755.62
2017,10,26,14,15,901.5,86.0,6.2,27.5,642.0,984.6,746.55
2017,10,26,14,30,890.0,84.0,6.1,27.0,608.0,964.47,735.08
2017,10,26,14,45,872.5,82.5,6.05,27.0,567.5,935.87,716.52
2017,10,26,15,0,855.0,81.0,6.0,27.0,527.0,913.65,702.53
2017,10,26,15,15,832.5,78.0,5.8,26.5,480.5,872.52,675.59
2017,10,26,15,30,810.0,75.0,5.6,26.0,434.0,829.05,646.72
2017,10,26,15,45,777.0,71.0,5.45,26.0,383.5,773.38,607.42
2017,10,26,16,0,744.0,67.0,5.3,26.0,333.0,716.73,566.65
2017,10,26,16,15,697.0,62.0,4.85,25.0,280.0,647.34,516.16
2017,10,26,16,30,650.0,57.0,4.4,24.0,227.0,584.48,468.75
2017,10,26,16,45,570.5,50.0,4.0,23.5,174.0,493.23,396.74
2017,10,26,17,0,491.0,43.0,3.6,23.0,121.0,407.32,324.25
2017,10,26,17,15,357.0,31.0,3.45,22.0,76.0,288.99,221.57
2017,10,26,17,30,223.0,19.0,3.3,21.0,31.0,169.72,30.89
2017,10,26,17,45,111.5,9.5,3.15,20.5,15.5,64.53,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,10,27,6,45,80.5,9.5,6.9,10.0,13.5,8.64,0.0
2017,10,27,7,0,161.0,19.0,7.1,10.0,27.0,15.63,0.0
2017,10,27,7,15,287.5,33.0,7.25,10.0,69.5,26.81,17.21
2017,10,27,7,30,414.0,47.0,7.4,10.0,112.0,37.55,27.81
2017,10,27,7,45,488.0,57.0,7.6,10.5,162.0,44.2,34.21
2017,10,27,8,0,562.0,67.0,7.8,11.0,212.0,66.62,41.67
2017,10,27,8,15,612.0,74.0,7.8,11.0,263.5,116.4,69.41
2017,10,27,8,30,662.0,81.0,7.8,11.0,315.0,172.41,112.69
2017,10,27,8,45,692.5,87.5,7.8,11.5,363.5,229.64,162.99
2017,10,27,9,0,723.0,94.0,7.8,12.0,412.0,290.1,218.01
2017,10,27,9,15,747.5,98.0,7.75,12.5,457.0,349.17,272.19
2017,10,27,9,30,772.0,102.0,7.7,13.0,502.0,411.75,328.38
2017,10,27,9,45,783.0,108.0,7.7,13.5,540.0,469.44,379.45
2017,10,27,10,0,794.0,114.0,7.7,14.0,578.0,526.9,428.85
2017,10,27,10,15,807.0,116.5,7.6,14.0,610.5,581.62,475.47
2017,10,27,10,30,820.0,119.0,7.5,14.0,643.0,635.72,520.46
2017,10,27,10,45,821.0,124.5,7.45,14.5,666.5,683.9,558.72
2017,10,27,11,0,822.0,130.0,7.4,15.0,690.0,729.88,594.32
2017,10,27,11,15,828.0,131.0,7.35,15.0,707.5,772.72,627.52
2017,10,27,11,30,834.0,132.0,7.3,15.0,725.0,813.31,657.73
2017,10,27,11,45,600.5,226.5,7.25,15.5,656.0,752.17,606.44
2017,10,27,12,0,367.0,321.0,7.2,16.0,587.0,655.52,525.76
2017,10,27,12,15,186.0,256.0,7.15,16.0,391.0,426.81,345.14
2017,10,27,12,30,5.0,191.0,7.1,16.0,195.0,178.52,141.01
2017,10,27,12,45,90.5,269.0,7.05,16.0,333.5,349.93,282.15
2017,10,27,13,0,176.0,347.0,7.0,16.0,472.0,537.42,431.3
2017,10,27,13,15,116.5,324.5,6.9,16.0,407.0,461.15,369.93
2017,10,27,13,30,57.0,302.0,6.8,16.0,342.0,365.0,292.7
2017,10,27,13,45,132.5,301.5,6.7,16.0,388.5,459.36,370.49
2017,10,27,14,0,208.0,301.0,6.6,16.0,435.0,535.98,433.25
2017,10,27,14,15,344.5,255.5,6.55,15.5,463.5,634.71,515.92
2017,10,27,14,30,481.0,210.0,6.5,15.0,492.0,729.75,594.8
2017,10,27,14,45,376.5,216.0,6.45,15.0,427.5,616.32,505.56
2017,10,27,15,0,272.0,222.0,6.4,15.0,363.0,524.54,431.74
2017,10,27,15,15,454.5,170.5,6.3,14.5,381.5,640.81,530.92
2017,10,27,15,30,637.0,119.0,6.2,14.0,400.0,735.82,609.54
2017,10,27,15,45,616.5,108.0,6.15,14.0,353.5,687.39,572.6
2017,10,27,16,0,596.0,97.0,6.1,14.0,307.0,637.67,534.42
2017,10,27,16,15,544.5,88.0,5.9,13.5,256.5,565.09,477.22
2017,10,27,16,30,493.0,79.0,5.7,13.0,206.0,494.06,418.76
2017,10,27,16,45,435.0,65.0,5.55,12.5,157.5,415.66,351.62
2017,10,27,17,0,377.0,51.0,5.4,12.0,109.0,341.01,284.84
2017,10,27,17,15,256.0,35.0,5.0,11.5,67.5,231.32,183.59
2017,10,27,17,30,135.0,19.0,4.6,11.0,26.0,118.21,1.25
2017,10,27,17,45,67.5,9.5,4.25,10.5,13.0,42.43,0.0
2017,10,27,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,136.5,8.5,3.05,2.5,15.0,7.73,0.0
2017,10,28,7,0,273.0,17.0,3.2,3.0,30.0,13.94,0.0
2017,10,28,7,15,414.5,27.5,3.25,3.5,76.5,24.14,15.33
2017,10,28,7,30,556.0,38.0,3.3,4.0,123.0,32.83,24.24
2017,10,28,7,45,626.0,45.0,3.35,5.0,176.5,37.83,29.17
2017,10,28,8,0,696.0,52.0,3.4,6.0,230.0,61.43,35.49
2017,10,28,8,15,742.0,57.0,3.65,7.0,284.0,117.12,65.54
2017,10,28,8,30,788.0,62.0,3.9,8.0,338.0,178.38,112.95
2017,10,28,8,45,814.0,66.5,4.15,9.0,388.0,240.07,167.64
2017,10,28,9,0,840.0,71.0,4.4,10.0,438.0,304.23,226.37
2017,10,28,9,15,861.0,74.0,4.4,10.5,484.5,367.42,284.52
2017,10,28,9,30,882.0,77.0,4.4,11.0,531.0,432.78,343.16
2017,10,28,9,45,633.0,156.0,4.4,11.5,494.5,443.8,357.75
2017,10,28,10,0,384.0,235.0,4.4,12.0,458.0,418.79,339.59
2017,10,28,10,15,247.5,266.0,4.3,12.0,413.0,394.6,320.46
2017,10,28,10,30,111.0,297.0,4.2,12.0,368.0,343.33,278.09
2017,10,28,10,45,210.5,302.0,4.15,12.5,443.0,429.94,347.94
2017,10,28,11,0,310.0,307.0,4.1,13.0,518.0,527.66,424.61
2017,10,28,11,15,417.5,279.0,4.05,13.0,569.5,607.92,487.99
2017,10,28,11,30,525.0,251.0,4.0,13.0,621.0,686.92,549.73
2017,10,28,11,45,735.0,173.5,4.0,13.5,698.5,809.94,644.14
2017,10,28,12,0,945.0,96.0,4.0,14.0,776.0,922.58,723.19
2017,10,28,12,15,944.5,96.0,4.0,14.0,776.0,949.88,741.61
2017,10,28,12,30,944.0,96.0,4.0,14.0,776.0,973.54,758.18
2017,10,28,12,45,940.5,95.5,4.0,14.5,766.5,990.1,768.46
2017,10,28,13,0,937.0,95.0,4.0,15.0,757.0,1002.75,776.16
2017,10,28,13,15,932.0,94.0,4.0,15.0,739.5,1009.43,781.35
2017,10,28,13,30,927.0,93.0,4.0,15.0,722.0,1012.14,784.01
2017,10,28,13,45,920.0,91.5,4.0,15.0,696.0,1008.36,782.38
2017,10,28,14,0,913.0,90.0,4.0,15.0,670.0,1000.67,778.26
2017,10,28,14,15,902.0,88.0,3.95,15.0,636.5,984.72,768.22
2017,10,28,14,30,891.0,86.0,3.9,15.0,603.0,965.12,755.8
2017,10,28,14,45,876.5,83.0,3.9,15.5,563.0,937.53,736.72
2017,10,28,15,0,862.0,80.0,3.9,16.0,523.0,916.11,722.16
2017,10,28,15,15,839.5,77.0,3.8,15.5,477.0,874.91,695.34
2017,10,28,15,30,817.0,74.0,3.7,15.0,431.0,831.37,666.51
2017,10,28,15,45,785.0,70.0,3.65,15.0,380.0,776.48,627.67
2017,10,28,16,0,753.0,66.0,3.6,15.0,329.0,720.52,587.09
2017,10,28,16,15,705.0,61.0,3.1,14.0,275.5,650.21,534.41
2017,10,28,16,30,657.0,56.0,2.6,13.0,222.0,586.61,484.82
2017,10,28,16,45,580.0,48.5,2.15,12.5,169.5,496.46,410.99
2017,10,28,17,0,503.0,41.0,1.7,12.0,117.0,411.48,336.54
2017,10,28,17,15,362.5,29.0,1.55,11.0,72.5,289.34,225.95
2017,10,28,17,30,222.0,17.0,1.4,10.0,28.0,164.02,0.0
2017,10,28,17,45,111.0,8.5,1.3,9.0,14.0,63.2,0.0
2017,10,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,131.5,8.5,2.2,4.5,14.0,7.73,0.0
2017,10,29,7,0,263.0,17.0,2.4,5.0,28.0,14.02,0.0
2017,10,29,7,15,406.5,27.0,2.7,6.0,74.0,21.76,12.97
2017,10,29,7,30,550.0,37.0,3.0,7.0,120.0,31.96,23.12
2017,10,29,7,45,626.5,43.5,3.4,8.0,173.5,36.56,27.64
2017,10,29,8,0,703.0,50.0,3.8,9.0,227.0,59.85,33.61
2017,10,29,8,15,749.5,55.0,3.75,10.0,281.0,115.95,63.52
2017,10,29,8,30,796.0,60.0,3.7,11.0,335.0,177.67,110.73
2017,10,29,8,45,826.5,63.0,3.7,12.5,386.5,239.37,164.26
2017,10,29,9,0,857.0,66.0,3.7,14.0,438.0,306.18,223.66
2017,10,29,9,15,878.0,68.5,3.75,15.0,484.5,369.24,280.25
2017,10,29,9,30,899.0,71.0,3.8,16.0,531.0,433.38,336.26
2017,10,29,9,45,914.0,73.0,3.85,17.0,571.5,495.07,388.53
2017,10,29,10,0,929.0,75.0,3.9,18.0,612.0,556.56,438.65
2017,10,29,10,15,939.0,76.5,3.75,18.5,645.5,614.22,484.41
2017,10,29,10,30,949.0,78.0,3.6,19.0,679.0,670.56,527.47
2017,10,29,10,45,955.5,79.5,3.45,19.5,704.0,723.01,566.11
2017,10,29,11,0,962.0,81.0,3.3,20.0,729.0,773.29,600.64
2017,10,29,11,15,966.0,81.5,3.25,20.5,746.5,818.24,630.14
2017,10,29,11,30,970.0,82.0,3.2,21.0,764.0,860.36,657.26
2017,10,29,11,45,970.5,83.0,3.15,21.5,772.0,897.12,680.35
2017,10,29,12,0,971.0,84.0,3.1,22.0,780.0,930.45,700.9
2017,10,29,12,15,970.5,84.0,3.05,22.0,779.5,958.24,718.96
2017,10,29,12,30,970.0,84.0,3.0,22.0,779.0,982.29,734.54
2017,10,29,12,45,967.5,83.5,3.0,22.0,770.0,1000.07,746.45
2017,10,29,13,0,965.0,83.0,3.0,22.0,761.0,1013.86,755.89
2017,10,29,13,15,960.0,82.5,2.95,22.0,743.0,1021.24,760.84
2017,10,29,13,30,955.0,82.0,2.9,22.0,725.0,1024.55,763.32
2017,10,29,13,45,947.5,80.5,2.9,22.5,699.0,1020.18,759.93
2017,10,29,14,0,940.0,79.0,2.9,23.0,673.0,1011.8,754.14
2017,10,29,14,15,929.5,77.5,2.85,23.0,639.5,996.62,745.06
2017,10,29,14,30,919.0,76.0,2.8,23.0,606.0,977.72,733.68
2017,10,29,14,45,898.0,76.0,2.8,23.0,565.0,947.36,715.11
2017,10,29,15,0,877.0,76.0,2.8,23.0,524.0,914.06,694.54
2017,10,29,15,15,855.5,73.0,2.65,22.5,477.5,882.74,675.34
2017,10,29,15,30,834.0,70.0,2.5,22.0,431.0,839.73,647.69
2017,10,29,15,45,803.0,66.5,2.45,22.0,380.0,785.94,611.44
2017,10,29,16,0,772.0,63.0,2.4,22.0,329.0,730.97,573.45
2017,10,29,16,15,724.5,58.0,2.1,20.5,276.0,660.55,524.34
2017,10,29,16,30,677.0,53.0,1.8,19.0,223.0,591.03,473.51
2017,10,29,16,45,600.0,46.0,1.55,18.0,170.0,500.12,402.75
2017,10,29,17,0,523.0,39.0,1.3,17.0,117.0,421.3,336.11
2017,10,29,17,15,379.5,28.0,1.4,16.0,72.0,298.02,225.98
2017,10,29,17,30,236.0,17.0,1.5,15.0,27.0,170.17,0.0
2017,10,29,17,45,118.0,8.5,1.6,14.0,13.5,7.73,0.0
2017,10,29,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
