Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,8,30,589.0,63.0,4.2,12.0,208.0,126.87,76.94
2017,11,29,8,45,641.5,68.0,4.3,13.0,255.0,179.27,119.39
2017,11,29,9,0,694.0,73.0,4.4,14.0,302.0,237.45,169.81
2017,11,29,9,15,726.5,77.0,4.35,14.5,346.0,294.17,220.97
2017,11,29,9,30,759.0,81.0,4.3,15.0,390.0,354.82,274.96
2017,11,29,9,45,784.5,83.5,4.25,15.5,429.0,412.09,325.27
2017,11,29,10,0,810.0,86.0,4.2,16.0,468.0,470.69,375.23
2017,11,29,10,15,826.0,88.5,4.15,16.5,500.5,525.39,420.69
2017,11,29,10,30,842.0,91.0,4.1,17.0,533.0,579.81,464.54
2017,11,29,10,45,855.0,91.5,4.1,17.5,559.0,629.73,503.82
2017,11,29,11,0,868.0,92.0,4.1,18.0,585.0,678.47,541.15
2017,11,29,11,15,875.0,93.5,4.0,18.5,603.0,722.67,573.78
2017,11,29,11,30,882.0,95.0,3.9,19.0,621.0,764.75,602.62
2017,11,29,11,45,889.0,94.0,3.85,19.5,631.5,795.82,623.11
2017,11,29,12,0,896.0,93.0,3.8,20.0,642.0,829.53,645.4
2017,11,29,12,15,897.0,93.0,3.75,20.0,643.5,856.64,664.07
2017,11,29,12,30,898.0,93.0,3.7,20.0,645.0,880.53,680.53
2017,11,29,12,45,897.5,92.0,3.65,20.5,638.5,898.66,691.69
2017,11,29,13,0,897.0,91.0,3.6,21.0,632.0,913.31,700.52
2017,11,29,13,15,892.0,90.0,3.5,21.0,617.0,920.4,705.26
2017,11,29,13,30,887.0,89.0,3.4,21.0,602.0,923.85,707.68
2017,11,29,13,45,881.0,86.5,3.35,21.0,579.5,929.99,712.49
2017,11,29,14,0,875.0,84.0,3.3,21.0,557.0,923.55,708.72
2017,11,29,14,15,862.0,82.5,3.15,21.0,527.0,908.41,698.48
2017,11,29,14,30,849.0,81.0,3.0,21.0,497.0,889.88,686.02
2017,11,29,14,45,833.5,77.5,2.9,21.0,460.5,863.35,668.36
2017,11,29,15,0,818.0,74.0,2.8,21.0,424.0,833.85,648.57
2017,11,29,15,15,791.0,71.0,2.55,20.5,381.5,792.4,620.24
2017,11,29,15,30,764.0,68.0,2.3,20.0,339.0,748.95,589.96
2017,11,29,15,45,728.5,63.0,2.05,20.0,293.0,694.48,549.74
2017,11,29,16,0,693.0,58.0,1.8,20.0,247.0,639.22,507.81
2017,11,29,16,15,631.5,52.0,1.6,19.0,198.5,569.48,455.43
2017,11,29,16,30,570.0,46.0,1.4,18.0,150.0,496.36,397.71
2017,11,29,16,45,468.5,37.0,1.2,17.0,105.0,395.75,314.33
2017,11,29,17,0,367.0,28.0,1.0,16.0,60.0,303.02,221.09
2017,11,29,17,15,183.5,14.0,1.0,16.0,30.0,118.84,0.0
2017,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,15,103.0,10.0,1.1,8.5,15.5,9.1,0.0
2017,11,30,7,30,206.0,20.0,1.2,9.0,31.0,16.5,0.0
2017,11,30,7,45,328.5,32.5,1.35,10.0,72.0,26.46,16.96
2017,11,30,8,0,451.0,45.0,1.5,11.0,113.0,36.08,26.4
2017,11,30,8,15,524.5,53.0,1.55,11.5,159.5,74.45,41.27
2017,11,30,8,30,598.0,61.0,1.6,12.0,206.0,125.08,74.91
2017,11,30,8,45,643.5,67.0,1.7,13.0,252.0,177.54,117.25
2017,11,30,9,0,689.0,73.0,1.8,14.0,298.0,234.96,166.71
2017,11,30,9,15,721.0,77.0,1.6,15.0,341.5,291.15,216.04
2017,11,30,9,30,753.0,81.0,1.4,16.0,385.0,351.22,267.49
2017,11,30,9,45,773.5,84.5,1.2,17.0,423.0,407.04,313.98
2017,11,30,10,0,794.0,88.0,1.0,18.0,461.0,463.7,358.88
2017,11,30,10,15,810.0,90.5,1.0,18.5,493.0,517.57,401.45
2017,11,30,10,30,826.0,93.0,1.0,19.0,525.0,571.21,442.34
2017,11,30,10,45,433.5,164.5,1.0,20.0,392.0,441.81,344.32
2017,11,30,11,0,41.0,236.0,1.0,21.0,259.0,252.33,195.42
2017,11,30,11,15,54.5,251.0,0.95,21.5,283.0,280.39,217.55
2017,11,30,11,30,68.0,266.0,0.9,22.0,307.0,309.87,239.4
2017,11,30,11,45,290.0,241.0,0.9,22.5,418.0,481.82,371.05
2017,11,30,12,0,512.0,216.0,0.9,23.0,529.0,658.23,497.75
2017,11,30,12,15,311.0,252.0,0.9,23.0,442.5,535.25,406.17
2017,11,30,12,30,110.0,288.0,0.9,23.0,356.0,386.74,295.09
2017,11,30,12,45,96.5,281.5,0.9,23.0,340.5,372.58,285.58
2017,11,30,13,0,83.0,275.0,0.9,23.0,325.0,357.6,274.43
2017,11,30,13,15,59.5,255.5,0.95,23.0,291.0,317.65,244.49
2017,11,30,13,30,36.0,236.0,1.0,23.0,257.0,276.78,213.5
2017,11,30,13,45,27.5,219.0,1.05,23.5,235.0,235.87,182.2
2017,11,30,14,0,19.0,202.0,1.1,24.0,213.0,211.52,163.31
2017,11,30,14,15,132.0,207.5,1.2,23.5,273.0,356.22,278.96
2017,11,30,14,30,245.0,213.0,1.3,23.0,333.0,485.63,378.88
2017,11,30,14,45,500.5,149.5,1.4,23.0,371.0,652.39,506.65
2017,11,30,15,0,756.0,86.0,1.5,23.0,409.0,793.8,607.08
2017,11,30,15,15,727.0,82.0,1.45,22.5,367.0,756.5,581.58
2017,11,30,15,30,698.0,78.0,1.4,22.0,325.0,712.03,552.33
2017,11,30,15,45,657.0,72.5,1.4,22.0,280.0,654.65,512.32
2017,11,30,16,0,616.0,67.0,1.4,22.0,235.0,597.11,470.76
2017,11,30,16,15,553.0,59.5,1.3,20.5,188.5,521.01,415.18
2017,11,30,16,30,490.0,52.0,1.2,19.0,142.0,447.3,357.98
2017,11,30,16,45,390.5,41.0,1.2,18.0,98.5,348.51,276.59
2017,11,30,17,0,291.0,30.0,1.2,17.0,55.0,257.51,187.29
2017,11,30,17,15,145.5,15.0,1.3,16.5,27.5,97.82,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,67.5,10.5,0.95,9.5,14.0,9.55,0.0
2017,12,1,7,30,135.0,21.0,1.1,10.0,28.0,16.59,0.0
2017,12,1,7,45,250.0,36.0,1.3,10.5,66.5,28.13,18.19
2017,12,1,8,0,365.0,51.0,1.5,11.0,105.0,39.39,29.28
2017,12,1,8,15,440.0,61.5,1.55,11.5,150.5,76.51,45.99
2017,12,1,8,30,515.0,72.0,1.6,12.0,196.0,124.27,77.93
2017,12,1,8,45,568.0,79.0,1.65,13.0,242.0,173.95,117.4
2017,12,1,9,0,621.0,86.0,1.7,14.0,288.0,229.65,164.57
2017,12,1,9,15,655.0,91.5,1.85,15.0,330.5,284.03,212.19
2017,12,1,9,30,689.0,97.0,2.0,16.0,373.0,341.53,261.91
2017,12,1,9,45,715.5,100.0,2.2,17.0,411.0,396.37,308.7
2017,12,1,10,0,742.0,103.0,2.4,18.0,449.0,452.79,355.45
2017,12,1,10,15,759.0,106.0,2.4,18.5,481.0,505.62,398.32
2017,12,1,10,30,776.0,109.0,2.4,19.0,513.0,558.46,439.85
2017,12,1,10,45,789.5,110.5,2.45,20.0,538.5,606.17,475.69
2017,12,1,11,0,803.0,112.0,2.5,21.0,564.0,653.73,510.3
2017,12,1,11,15,810.5,113.5,2.5,21.5,581.5,695.95,540.81
2017,12,1,11,30,818.0,115.0,2.5,22.0,599.0,736.26,569.1
2017,12,1,11,45,840.0,107.5,2.55,22.5,612.0,775.88,595.58
2017,12,1,12,0,862.0,100.0,2.6,23.0,625.0,813.66,620.54
2017,12,1,12,15,862.5,100.0,2.55,23.0,626.5,840.2,638.11
2017,12,1,12,30,863.0,100.0,2.5,23.0,628.0,863.58,653.59
2017,12,1,12,45,860.5,99.5,2.5,23.5,621.0,880.52,663.85
2017,12,1,13,0,858.0,99.0,2.5,24.0,614.0,894.02,671.91
2017,12,1,13,15,852.0,98.0,2.45,24.0,599.0,900.3,676.13
2017,12,1,13,30,846.0,97.0,2.4,24.0,584.0,903.0,678.15
2017,12,1,13,45,835.5,95.5,2.4,24.0,561.0,897.45,675.24
2017,12,1,14,0,825.0,94.0,2.4,24.0,538.0,888.38,670.17
2017,12,1,14,15,751.0,104.0,2.35,23.5,490.5,837.55,637.45
2017,12,1,14,30,677.0,114.0,2.3,23.0,443.0,779.81,599.73
2017,12,1,14,45,714.0,100.0,2.25,23.0,424.0,789.4,607.92
2017,12,1,15,0,751.0,86.0,2.2,23.0,405.0,794.47,612.39
2017,12,1,15,15,722.5,82.0,1.9,22.5,364.0,752.26,582.69
2017,12,1,15,30,694.0,78.0,1.6,22.0,323.0,708.4,551.6
2017,12,1,15,45,653.5,72.5,1.3,22.0,278.0,651.63,509.35
2017,12,1,16,0,613.0,67.0,1.0,22.0,233.0,594.67,465.87
2017,12,1,16,15,550.5,59.5,1.0,21.0,187.0,519.12,411.05
2017,12,1,16,30,488.0,52.0,1.0,20.0,141.0,445.91,354.52
2017,12,1,16,45,388.0,41.0,1.05,19.0,98.0,346.92,273.78
2017,12,1,17,0,288.0,30.0,1.1,18.0,55.0,255.73,184.8
2017,12,1,17,15,144.0,15.0,1.15,17.5,27.5,97.0,0.0
2017,12,1,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,10.0,1.75,11.5,10.0,9.1,0.0
2017,12,2,7,30,0.0,20.0,2.0,12.0,20.0,17.15,0.0
2017,12,2,7,45,88.0,37.0,2.3,12.5,50.0,29.47,18.94
2017,12,2,8,0,176.0,54.0,2.6,13.0,80.0,42.46,31.64
2017,12,2,8,15,209.0,73.0,2.6,13.5,114.5,71.0,48.3
2017,12,2,8,30,242.0,92.0,2.6,14.0,149.0,106.31,74.26
2017,12,2,8,45,274.5,105.5,2.65,15.0,183.5,141.17,102.02
2017,12,2,9,0,307.0,119.0,2.7,16.0,218.0,179.77,134.16
2017,12,2,9,15,512.5,104.0,2.9,17.0,296.0,249.8,187.67
2017,12,2,9,30,718.0,89.0,3.1,18.0,374.0,342.64,261.52
2017,12,2,9,45,744.5,92.0,3.35,19.0,413.0,398.85,309.59
2017,12,2,10,0,771.0,95.0,3.6,20.0,452.0,456.6,357.66
2017,12,2,10,15,788.0,97.5,3.55,20.5,484.5,510.16,401.4
2017,12,2,10,30,805.0,100.0,3.5,21.0,517.0,563.34,443.48
2017,12,2,10,45,818.0,101.5,3.5,21.5,542.5,612.71,481.59
2017,12,2,11,0,831.0,103.0,3.5,22.0,568.0,661.05,517.89
2017,12,2,11,15,838.5,104.0,3.45,22.0,586.0,703.77,550.04
2017,12,2,11,30,846.0,105.0,3.4,22.0,604.0,744.49,579.52
2017,12,2,11,45,864.0,100.0,3.35,22.5,617.0,784.44,606.05
2017,12,2,12,0,882.0,95.0,3.3,23.0,630.0,822.37,630.84
2017,12,2,12,15,655.5,169.5,3.25,23.0,567.5,748.76,577.56
2017,12,2,12,30,429.0,244.0,3.2,23.0,505.0,650.3,502.41
2017,12,2,12,45,652.0,170.0,3.2,23.5,562.0,782.17,601.83
2017,12,2,13,0,875.0,96.0,3.2,24.0,619.0,904.22,684.92
2017,12,2,13,15,546.5,181.0,3.15,24.0,504.5,718.27,553.17
2017,12,2,13,30,218.0,266.0,3.1,24.0,390.0,494.12,383.36
2017,12,2,13,45,262.0,248.5,3.1,24.0,392.5,535.03,416.55
2017,12,2,14,0,306.0,231.0,3.1,24.0,395.0,557.89,435.32
2017,12,2,14,15,299.0,220.0,3.05,24.0,373.0,540.86,423.26
2017,12,2,14,30,292.0,209.0,3.0,24.0,351.0,522.62,410.47
2017,12,2,14,45,495.0,148.5,3.0,24.0,367.5,645.57,507.7
2017,12,2,15,0,698.0,88.0,3.0,24.0,384.0,750.37,584.88
2017,12,2,15,15,652.5,90.5,2.8,23.5,345.5,703.13,551.3
2017,12,2,15,30,607.0,93.0,2.6,23.0,307.0,654.53,517.16
2017,12,2,15,45,576.5,83.5,2.45,23.0,264.5,603.13,479.29
2017,12,2,16,0,546.0,74.0,2.3,23.0,222.0,551.17,439.85
2017,12,2,16,15,490.0,64.5,2.0,22.0,178.0,480.12,385.32
2017,12,2,16,30,434.0,55.0,1.7,21.0,134.0,411.1,329.18
2017,12,2,16,45,347.0,42.5,1.4,20.0,93.0,321.19,253.77
2017,12,2,17,0,260.0,30.0,1.1,19.0,52.0,238.37,171.37
2017,12,2,17,15,130.0,15.0,1.1,18.5,26.0,88.95,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,2.0,1.05,14.5,2.0,1.82,0.0
2017,12,3,7,30,0.0,4.0,1.3,15.0,4.0,3.5,0.0
2017,12,3,7,45,0.0,10.5,1.6,15.5,10.5,9.22,1.91
2017,12,3,8,0,0.0,17.0,1.9,16.0,17.0,14.94,7.36
2017,12,3,8,15,0.0,25.0,1.95,16.5,25.0,22.0,12.95
2017,12,3,8,30,0.0,33.0,2.0,17.0,33.0,29.07,19.05
2017,12,3,8,45,0.0,41.5,2.15,17.5,41.5,36.59,25.44
2017,12,3,9,0,0.0,50.0,2.3,18.0,50.0,44.12,31.74
2017,12,3,9,15,0.0,57.5,2.4,18.5,57.5,50.78,37.21
2017,12,3,9,30,0.0,65.0,2.5,19.0,65.0,57.44,42.61
2017,12,3,9,45,0.0,72.0,2.65,19.5,72.0,63.67,47.58
2017,12,3,10,0,0.0,79.0,2.8,20.0,79.0,69.9,52.51
2017,12,3,10,15,0.0,116.0,2.9,20.5,116.0,103.27,79.6
2017,12,3,10,30,0.0,153.0,3.0,21.0,153.0,137.36,106.84
2017,12,3,10,45,0.5,160.5,3.1,21.5,160.5,144.89,112.45
2017,12,3,11,0,1.0,168.0,3.2,22.0,168.0,152.54,118.18
2017,12,3,11,15,7.5,189.0,3.2,22.0,193.0,177.36,137.92
2017,12,3,11,30,14.0,210.0,3.2,22.0,218.0,203.16,158.32
2017,12,3,11,45,7.0,187.5,3.2,22.5,191.5,176.87,136.96
2017,12,3,12,0,0.0,165.0,3.2,23.0,165.0,150.13,115.32
2017,12,3,12,15,8.0,192.5,3.2,23.0,197.5,183.93,142.32
2017,12,3,12,30,16.0,220.0,3.2,23.0,230.0,219.13,170.15
2017,12,3,12,45,45.5,245.0,3.25,23.0,272.5,286.87,223.82
2017,12,3,13,0,75.0,270.0,3.3,23.0,315.0,344.82,269.26
2017,12,3,13,15,158.0,266.0,3.35,23.0,357.5,434.57,340.25
2017,12,3,13,30,241.0,262.0,3.4,23.0,400.0,509.91,399.37
2017,12,3,13,45,292.0,242.5,3.5,23.0,403.5,554.8,434.63
2017,12,3,14,0,343.0,223.0,3.6,23.0,407.0,581.47,456.75
2017,12,3,14,15,342.5,210.0,3.65,23.0,385.0,567.6,447.48
2017,12,3,14,30,342.0,197.0,3.7,23.0,363.0,552.17,437.21
2017,12,3,14,45,397.0,171.0,3.75,23.0,349.5,585.34,464.57
2017,12,3,15,0,452.0,145.0,3.8,23.0,336.0,598.33,476.89
2017,12,3,15,15,429.5,134.5,3.7,22.5,301.5,559.91,449.13
2017,12,3,15,30,407.0,124.0,3.6,22.0,267.0,520.68,420.38
2017,12,3,15,45,477.5,98.5,3.5,22.0,244.5,536.32,434.31
2017,12,3,16,0,548.0,73.0,3.4,22.0,222.0,551.5,445.55
2017,12,3,16,15,484.5,64.5,3.0,21.5,177.5,476.06,385.58
2017,12,3,16,30,421.0,56.0,2.6,21.0,133.0,403.01,324.84
2017,12,3,16,45,325.5,43.5,2.2,20.5,92.0,307.89,244.12
2017,12,3,17,0,230.0,31.0,1.8,20.0,51.0,221.3,158.85
2017,12,3,17,15,115.0,15.5,1.85,19.5,25.5,80.77,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,52.5,9.0,3.8,18.0,11.0,8.19,0.0
2017,12,4,7,30,105.0,18.0,3.9,18.0,22.0,14.22,0.0
2017,12,4,7,45,230.5,32.0,4.05,18.5,59.0,25.04,14.43
2017,12,4,8,0,356.0,46.0,4.2,19.0,96.0,37.31,26.32
2017,12,4,8,15,435.0,55.5,4.35,19.5,140.0,68.37,38.75
2017,12,4,8,30,514.0,65.0,4.5,20.0,184.0,114.88,68.17
2017,12,4,8,45,257.0,56.0,4.65,20.5,115.5,95.02,62.67
2017,12,4,9,0,0.0,47.0,4.8,21.0,47.0,41.46,29.07
2017,12,4,9,15,0.0,54.0,5.05,21.5,54.0,47.67,34.15
2017,12,4,9,30,0.0,61.0,5.3,22.0,61.0,53.89,39.14
2017,12,4,9,45,0.0,67.5,5.6,22.5,67.5,59.67,43.72
2017,12,4,10,0,0.0,74.0,5.9,23.0,74.0,65.45,48.25
2017,12,4,10,15,4.0,125.5,5.9,23.5,127.5,113.94,87.45
2017,12,4,10,30,8.0,177.0,5.9,24.0,181.0,164.17,127.4
2017,12,4,10,45,4.0,99.5,5.95,24.5,101.5,90.77,68.12
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,19.41,10.15
2017,12,4,11,15,150.0,141.5,5.9,25.0,229.5,251.98,199.47
2017,12,4,11,30,300.0,261.0,5.8,25.0,437.0,494.65,388.15
2017,12,4,11,45,567.5,181.0,5.7,25.5,520.5,639.86,501.32
2017,12,4,12,0,835.0,101.0,5.6,26.0,604.0,788.94,611.5
2017,12,4,12,15,532.5,192.5,5.45,26.0,513.5,664.38,516.7
2017,12,4,12,30,230.0,284.0,5.3,26.0,423.0,497.58,386.12
2017,12,4,12,45,202.5,283.0,5.2,26.5,404.5,480.92,372.85
2017,12,4,13,0,175.0,282.0,5.1,27.0,386.0,462.6,357.85
2017,12,4,13,15,336.0,243.5,4.95,27.0,437.0,583.53,452.45
2017,12,4,13,30,497.0,205.0,4.8,27.0,488.0,707.47,546.2
2017,12,4,13,45,493.0,198.0,4.7,27.5,469.5,701.36,540.51
2017,12,4,14,0,489.0,191.0,4.6,28.0,451.0,692.96,533.92
2017,12,4,14,15,637.5,139.0,4.45,27.5,459.0,774.62,596.07
2017,12,4,14,30,786.0,87.0,4.3,27.0,467.0,837.14,641.8
2017,12,4,14,45,765.5,84.0,4.15,27.0,431.5,808.06,621.54
2017,12,4,15,0,745.0,81.0,4.0,27.0,396.0,776.34,599.89
2017,12,4,15,15,717.0,77.5,3.75,26.5,356.0,740.55,575.82
2017,12,4,15,30,689.0,74.0,3.5,26.0,316.0,698.24,546.52
2017,12,4,15,45,648.5,69.0,3.25,26.0,272.0,642.58,505.6
2017,12,4,16,0,608.0,64.0,3.0,26.0,228.0,586.78,463.45
2017,12,4,16,15,545.0,57.0,2.6,25.0,182.5,511.99,406.58
2017,12,4,16,30,482.0,50.0,2.2,24.0,137.0,439.62,348.77
2017,12,4,16,45,383.0,39.5,1.85,23.5,95.5,342.34,267.54
2017,12,4,17,0,284.0,29.0,1.5,23.0,54.0,252.83,179.38
2017,12,4,17,15,142.0,14.5,1.55,22.5,27.0,95.59,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,5.2,10.5,5.5,5.0,0.0
2017,12,5,7,30,0.0,11.0,5.3,10.0,11.0,9.68,0.0
2017,12,5,7,45,7.0,29.5,5.4,10.0,30.5,25.41,15.12
2017,12,5,8,0,14.0,48.0,5.5,10.0,50.0,39.96,29.65
2017,12,5,8,15,27.5,68.0,5.65,10.0,74.0,58.33,43.73
2017,12,5,8,30,41.0,88.0,5.8,10.0,98.0,79.53,61.4
2017,12,5,8,45,53.0,107.0,6.0,10.5,122.5,101.71,80.01
2017,12,5,9,0,65.0,126.0,6.2,11.0,147.0,125.61,100.21
2017,12,5,9,15,81.0,146.0,6.15,11.0,175.5,153.2,123.69
2017,12,5,9,30,97.0,166.0,6.1,11.0,204.0,182.93,149.02
2017,12,5,9,45,48.5,137.0,6.1,11.5,156.0,143.78,116.8
2017,12,5,10,0,0.0,108.0,6.1,12.0,108.0,95.94,76.37
2017,12,5,10,15,26.0,162.0,6.05,12.5,175.5,162.68,132.34
2017,12,5,10,30,52.0,216.0,6.0,13.0,243.0,231.72,189.37
2017,12,5,10,45,31.5,205.0,5.95,13.5,222.0,212.33,172.59
2017,12,5,11,0,11.0,194.0,5.9,14.0,201.0,183.73,148.19
2017,12,5,11,15,11.5,200.5,5.85,14.0,207.5,191.22,154.24
2017,12,5,11,30,12.0,207.0,5.8,14.0,214.0,198.83,160.35
2017,12,5,11,45,6.0,172.5,5.8,14.5,176.0,161.65,129.29
2017,12,5,12,0,0.0,138.0,5.8,15.0,138.0,124.39,98.15
2017,12,5,12,15,0.0,138.5,5.8,15.0,138.5,125.03,98.69
2017,12,5,12,30,0.0,139.0,5.8,15.0,139.0,125.69,99.23
2017,12,5,12,45,0.0,130.5,5.85,15.5,130.5,117.75,92.52
2017,12,5,13,0,0.0,122.0,5.9,16.0,122.0,109.8,85.84
2017,12,5,13,15,0.0,85.5,5.9,16.0,85.5,75.75,57.7
2017,12,5,13,30,0.0,49.0,5.9,16.0,49.0,43.31,30.71
2017,12,5,13,45,0.0,29.0,5.95,16.5,29.0,25.6,15.86
2017,12,5,14,0,0.0,9.0,6.0,17.0,9.0,7.93,1.01
2017,12,5,14,15,27.0,106.5,6.0,16.5,119.5,127.81,102.53
2017,12,5,14,30,54.0,204.0,6.0,16.0,230.0,268.15,219.11
2017,12,5,14,45,51.5,189.5,6.0,16.0,213.0,251.34,205.59
2017,12,5,15,0,49.0,175.0,6.0,16.0,196.0,234.52,192.2
2017,12,5,15,15,46.0,158.0,5.95,15.5,176.0,213.89,175.86
2017,12,5,15,30,43.0,141.0,5.9,15.0,156.0,193.27,159.27
2017,12,5,15,45,37.5,122.5,5.85,15.0,134.0,168.5,138.55
2017,12,5,16,0,32.0,104.0,5.8,15.0,112.0,143.84,117.59
2017,12,5,16,15,23.0,84.5,5.55,14.5,90.0,115.08,92.88
2017,12,5,16,30,14.0,65.0,5.3,14.0,68.0,77.94,60.73
2017,12,5,16,45,7.0,45.5,5.05,13.5,47.0,52.1,37.96
2017,12,5,17,0,0.0,26.0,4.8,13.0,26.0,25.1,13.46
2017,12,5,17,15,0.0,13.0,4.7,12.5,13.0,11.82,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.0,3.1,4.5,1.0,0.88,0.0
2017,12,6,8,0,0.0,2.0,3.1,5.0,2.0,1.75,0.0
2017,12,6,8,15,0.0,3.0,3.05,5.0,3.0,2.63,0.0
2017,12,6,8,30,0.0,4.0,3.0,5.0,4.0,3.51,0.0
2017,12,6,8,45,0.0,5.0,2.95,5.0,5.0,4.39,0.0
2017,12,6,9,0,0.0,6.0,2.9,5.0,6.0,5.27,0.0
2017,12,6,9,15,0.0,6.0,2.9,5.0,6.0,5.27,0.0
2017,12,6,9,30,0.0,6.0,2.9,5.0,6.0,5.27,0.0
2017,12,6,9,45,0.0,54.5,2.95,5.0,54.5,48.12,36.87
2017,12,6,10,0,0.0,103.0,3.0,5.0,103.0,91.44,74.52
2017,12,6,10,15,0.0,105.5,3.05,5.0,105.5,93.76,76.32
2017,12,6,10,30,0.0,108.0,3.1,5.0,108.0,96.08,78.16
2017,12,6,10,45,0.0,120.5,3.2,5.0,120.5,107.57,87.9
2017,12,6,11,0,0.0,133.0,3.3,5.0,133.0,119.2,97.73
2017,12,6,11,15,4.5,165.5,3.4,5.0,168.5,152.94,126.46
2017,12,6,11,30,9.0,198.0,3.5,5.0,204.0,187.91,155.98
2017,12,6,11,45,4.5,179.5,3.6,5.5,182.5,167.29,138.06
2017,12,6,12,0,0.0,161.0,3.7,6.0,161.0,146.35,119.97
2017,12,6,12,15,0.0,144.0,3.8,6.0,144.0,130.29,106.38
2017,12,6,12,30,0.0,127.0,3.9,6.0,127.0,114.27,92.8
2017,12,6,12,45,0.0,93.0,4.0,6.0,93.0,82.47,65.67
2017,12,6,13,0,0.0,59.0,4.1,6.0,59.0,52.19,39.66
2017,12,6,13,15,0.0,52.0,4.1,6.0,52.0,45.98,34.33
2017,12,6,13,30,0.0,45.0,4.1,6.0,45.0,39.76,28.98
2017,12,6,13,45,5.0,116.0,4.15,6.5,119.0,109.17,88.99
2017,12,6,14,0,10.0,187.0,4.2,7.0,193.0,187.36,155.43
2017,12,6,14,15,5.0,122.5,4.15,6.5,125.5,116.43,95.37
2017,12,6,14,30,0.0,58.0,4.1,6.0,58.0,51.25,39.19
2017,12,6,14,45,0.0,36.5,4.05,6.0,36.5,32.19,22.65
2017,12,6,15,0,0.0,15.0,4.0,6.0,15.0,13.2,5.99
2017,12,6,15,15,0.0,13.0,3.9,6.0,13.0,11.44,4.46
2017,12,6,15,30,0.0,11.0,3.8,6.0,11.0,9.67,2.91
2017,12,6,15,45,0.0,9.5,3.75,6.0,9.5,8.35,1.75
2017,12,6,16,0,0.0,8.0,3.7,6.0,8.0,7.02,0.57
2017,12,6,16,15,0.0,6.5,3.45,5.5,6.5,5.7,0.0
2017,12,6,16,30,0.0,5.0,3.2,5.0,5.0,4.38,0.0
2017,12,6,16,45,0.0,3.5,2.95,5.0,3.5,3.07,0.0
2017,12,6,17,0,0.0,2.0,2.7,5.0,2.0,1.75,0.0
2017,12,6,17,15,0.0,1.0,2.45,5.0,1.0,0.91,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,2.5,2.65,5.0,2.5,0.0,0.0
2017,12,7,7,30,0.0,5.0,2.6,5.0,5.0,4.55,0.0
2017,12,7,7,45,0.0,14.5,2.6,5.5,14.5,12.75,4.68
2017,12,7,8,0,0.0,24.0,2.6,6.0,24.0,21.13,13.28
2017,12,7,8,15,0.0,35.5,2.7,6.0,35.5,31.3,21.72
2017,12,7,8,30,0.0,47.0,2.8,6.0,47.0,41.49,30.91
2017,12,7,8,45,0.0,59.0,2.9,6.0,59.0,52.05,40.33
2017,12,7,9,0,0.0,71.0,3.0,6.0,71.0,62.63,49.64
2017,12,7,9,15,0.0,74.0,3.15,6.0,74.0,65.39,52.0
2017,12,7,9,30,0.0,77.0,3.3,6.0,77.0,68.1,54.26
2017,12,7,9,45,0.0,80.5,3.5,6.0,80.5,71.24,56.86
2017,12,7,10,0,0.0,84.0,3.7,6.0,84.0,74.37,59.45
2017,12,7,10,15,0.0,107.5,3.9,6.0,107.5,95.58,77.65
2017,12,7,10,30,0.0,131.0,4.1,6.0,131.0,117.12,96.0
2017,12,7,10,45,0.0,135.0,4.35,6.5,135.0,120.94,98.91
2017,12,7,11,0,0.0,139.0,4.6,7.0,139.0,124.79,101.86
2017,12,7,11,15,0.0,135.5,4.75,7.0,135.5,121.66,99.07
2017,12,7,11,30,0.0,132.0,4.9,7.0,132.0,118.51,96.29
2017,12,7,11,45,2.5,160.0,5.05,7.0,162.0,147.04,120.52
2017,12,7,12,0,5.0,188.0,5.2,7.0,192.0,176.52,145.41
2017,12,7,12,15,7.0,195.0,5.3,7.0,200.0,185.69,153.15
2017,12,7,12,30,9.0,202.0,5.4,7.0,208.0,195.15,161.19
2017,12,7,12,45,4.5,153.5,5.5,7.0,156.5,143.87,117.86
2017,12,7,13,0,0.0,105.0,5.6,7.0,105.0,93.7,75.08
2017,12,7,13,15,6.5,154.0,5.65,6.5,158.0,147.09,121.17
2017,12,7,13,30,13.0,203.0,5.7,6.0,211.0,204.14,170.12
2017,12,7,13,45,6.5,175.5,5.8,6.0,179.5,170.61,141.6
2017,12,7,14,0,0.0,148.0,5.9,6.0,148.0,137.18,113.05
2017,12,7,14,15,0.0,127.5,5.85,6.0,127.5,117.0,95.95
2017,12,7,14,30,0.0,107.0,5.8,6.0,107.0,96.93,78.84
2017,12,7,14,45,0.0,119.5,5.75,6.0,119.5,110.52,90.79
2017,12,7,15,0,0.0,132.0,5.7,6.0,132.0,125.6,104.04
2017,12,7,15,15,0.0,118.5,5.5,5.5,118.5,112.72,93.27
2017,12,7,15,30,0.0,105.0,5.3,5.0,105.0,99.86,82.39
2017,12,7,15,45,0.0,90.5,5.15,4.5,90.5,85.85,70.35
2017,12,7,16,0,0.0,76.0,5.0,4.0,76.0,71.8,58.07
2017,12,7,16,15,0.0,61.0,4.8,3.5,61.0,57.05,44.96
2017,12,7,16,30,0.0,46.0,4.6,3.0,46.0,42.11,31.5
2017,12,7,16,45,0.0,32.0,4.4,2.5,32.0,28.23,18.85
2017,12,7,17,0,0.0,18.0,4.2,2.0,18.0,15.85,6.94
2017,12,7,17,15,0.0,9.0,3.95,1.5,9.0,8.19,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.7,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,19.1,0.0
2017,12,8,7,45,264.0,28.5,1.9,0.0,62.5,23.51,13.45
2017,12,8,8,0,528.0,36.0,2.0,0.0,104.0,31.71,23.29
2017,12,8,8,15,608.0,42.5,1.95,0.5,153.0,63.23,34.0
2017,12,8,8,30,688.0,49.0,1.9,1.0,202.0,116.47,67.28
2017,12,8,8,45,739.0,53.5,1.85,1.5,251.0,172.47,112.92
2017,12,8,9,0,790.0,58.0,1.8,2.0,300.0,234.0,167.97
2017,12,8,9,15,823.0,61.5,1.75,2.5,346.0,294.7,224.53
2017,12,8,9,30,856.0,65.0,1.7,3.0,392.0,358.12,282.99
2017,12,8,9,45,879.5,67.0,1.7,4.0,433.5,418.69,337.45
2017,12,8,10,0,903.0,69.0,1.7,5.0,475.0,479.54,390.21
2017,12,8,10,15,919.0,71.0,1.8,5.5,509.5,537.38,439.86
2017,12,8,10,30,935.0,73.0,1.9,6.0,544.0,594.76,487.58
2017,12,8,10,45,946.5,74.0,2.05,6.5,572.0,647.64,530.72
2017,12,8,11,0,958.0,75.0,2.2,7.0,600.0,699.05,571.62
2017,12,8,11,15,965.0,76.0,2.3,7.0,619.5,745.67,608.68
2017,12,8,11,30,972.0,77.0,2.4,7.0,639.0,789.95,641.36
2017,12,8,11,45,973.5,78.5,2.5,7.5,649.5,828.11,668.18
2017,12,8,12,0,975.0,80.0,2.6,8.0,660.0,863.17,692.66
2017,12,8,12,15,975.5,80.0,2.65,8.0,662.5,892.44,713.76
2017,12,8,12,30,976.0,80.0,2.7,8.0,665.0,918.25,732.49
2017,12,8,12,45,973.0,80.0,2.8,8.5,658.5,937.5,745.73
2017,12,8,13,0,970.0,80.0,2.9,9.0,652.0,952.98,756.46
2017,12,8,13,15,964.5,79.5,2.95,9.0,636.5,961.83,763.6
2017,12,8,13,30,959.0,79.0,3.0,9.0,621.0,966.8,768.23
2017,12,8,13,45,948.5,78.0,3.1,9.5,597.5,962.78,765.69
2017,12,8,14,0,938.0,77.0,3.2,10.0,574.0,954.94,760.65
2017,12,8,14,15,924.0,75.5,3.2,10.0,543.0,939.6,750.98
2017,12,8,14,30,910.0,74.0,3.2,10.0,512.0,920.75,738.91
2017,12,8,14,45,887.0,73.0,3.25,10.0,473.5,900.06,725.88
2017,12,8,15,0,864.0,72.0,3.3,10.0,435.0,867.47,703.97
2017,12,8,15,15,836.0,68.5,3.1,9.5,391.5,824.7,673.87
2017,12,8,15,30,808.0,65.0,2.9,9.0,348.0,779.78,641.59
2017,12,8,15,45,767.5,61.0,2.7,9.0,300.5,722.38,597.74
2017,12,8,16,0,727.0,57.0,2.5,9.0,253.0,664.2,552.03
2017,12,8,16,15,664.0,51.0,2.1,8.0,203.5,586.6,490.05
2017,12,8,16,30,601.0,45.0,1.7,7.0,154.0,510.64,426.53
2017,12,8,16,45,498.0,36.0,1.35,6.5,108.0,415.81,343.13
2017,12,8,17,0,395.0,27.0,1.0,6.0,62.0,321.26,242.97
2017,12,8,17,15,197.5,13.5,0.95,6.0,31.0,127.46,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,0.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,15,129.5,6.5,4.0,0.5,10.0,0.0,0.0
2017,12,9,7,30,259.0,13.0,4.1,1.0,20.0,11.82,0.0
2017,12,9,7,45,402.5,22.0,4.2,1.5,60.5,19.38,9.68
2017,12,9,8,0,546.0,31.0,4.3,2.0,101.0,26.94,18.7
2017,12,9,8,15,623.5,37.0,4.15,3.0,149.0,57.45,28.73
2017,12,9,8,30,701.0,43.0,4.0,4.0,197.0,110.73,61.19
2017,12,9,8,45,739.5,48.5,3.9,5.0,244.0,166.27,106.38
2017,12,9,9,0,778.0,54.0,3.8,6.0,291.0,225.86,159.74
2017,12,9,9,15,810.0,57.5,3.85,7.0,336.0,285.44,214.95
2017,12,9,9,30,842.0,61.0,3.9,8.0,381.0,347.65,272.14
2017,12,9,9,45,864.5,63.0,3.95,9.5,421.0,406.88,325.24
2017,12,9,10,0,887.0,65.0,4.0,11.0,461.0,466.5,376.84
2017,12,9,10,15,902.5,66.5,4.3,12.0,495.0,522.68,425.23
2017,12,9,10,30,918.0,68.0,4.6,13.0,529.0,578.37,471.81
2017,12,9,10,45,930.0,69.0,4.9,14.0,556.0,630.69,514.46
2017,12,9,11,0,942.0,70.0,5.2,15.0,583.0,681.63,554.93
2017,12,9,11,15,948.0,70.5,5.2,15.0,602.0,726.32,590.64
2017,12,9,11,30,954.0,71.0,5.2,15.0,621.0,768.64,621.95
2017,12,9,11,45,959.5,70.5,5.25,15.5,632.0,806.86,649.03
2017,12,9,12,0,965.0,70.0,5.3,16.0,643.0,842.25,673.84
2017,12,9,12,15,965.5,70.5,5.25,16.0,645.5,871.75,694.97
2017,12,9,12,30,966.0,71.0,5.2,16.0,648.0,897.86,713.64
2017,12,9,12,45,965.0,70.0,5.2,16.5,641.5,917.35,726.48
2017,12,9,13,0,964.0,69.0,5.2,17.0,635.0,933.16,736.75
2017,12,9,13,15,958.5,68.5,5.15,17.0,620.5,941.86,743.12
2017,12,9,13,30,953.0,68.0,5.1,17.0,606.0,946.7,746.93
2017,12,9,13,45,946.0,66.5,5.05,17.0,584.0,945.09,746.28
2017,12,9,14,0,939.0,65.0,5.0,17.0,562.0,939.67,743.1
2017,12,9,14,15,927.5,63.5,4.85,17.0,532.0,926.47,733.74
2017,12,9,14,30,916.0,62.0,4.7,17.0,502.0,909.73,721.97
2017,12,9,14,45,893.0,62.0,4.6,17.0,465.5,881.49,702.26
2017,12,9,15,0,870.0,62.0,4.5,17.0,429.0,850.47,680.49
2017,12,9,15,15,845.5,59.5,4.1,16.5,387.0,812.25,652.85
2017,12,9,15,30,821.0,57.0,3.7,16.0,345.0,779.97,629.67
2017,12,9,15,45,784.5,53.5,3.35,15.5,298.5,726.35,589.88
