Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,20,7,45,240.0,15.0,3.9,7.5,40.0,11.9,0.0
2017,12,20,8,0,480.0,30.0,4.1,8.0,80.0,26.62,17.29
2017,12,20,8,15,569.5,37.0,4.0,8.5,127.0,42.11,23.34
2017,12,20,8,30,659.0,44.0,3.9,9.0,174.0,92.18,48.34
2017,12,20,8,45,711.5,48.5,3.85,9.5,222.0,145.32,87.51
2017,12,20,9,0,764.0,53.0,3.8,10.0,270.0,204.26,137.78
2017,12,20,9,15,798.0,56.5,3.8,11.0,315.0,262.96,190.98
2017,12,20,9,30,832.0,60.0,3.8,12.0,360.0,324.62,246.96
2017,12,20,9,45,856.5,62.0,3.85,13.0,401.0,383.98,300.39
2017,12,20,10,0,881.0,64.0,3.9,14.0,442.0,443.93,352.8
2017,12,20,10,15,897.0,66.0,3.85,14.5,477.0,500.71,401.62
2017,12,20,10,30,913.0,68.0,3.8,15.0,512.0,557.18,448.56
2017,12,20,10,45,925.0,69.0,3.75,16.0,540.0,609.68,490.02
2017,12,20,11,0,937.0,70.0,3.7,17.0,568.0,660.9,529.02
2017,12,20,11,15,944.5,70.5,3.55,17.5,588.0,707.07,563.62
2017,12,20,11,30,952.0,71.0,3.4,18.0,608.0,751.08,594.35
2017,12,20,11,45,956.0,71.5,3.3,18.5,620.5,790.13,620.29
2017,12,20,12,0,960.0,72.0,3.2,19.0,633.0,826.36,643.87
2017,12,20,12,15,961.5,72.5,3.1,19.5,637.0,857.61,663.65
2017,12,20,12,30,963.0,73.0,3.0,20.0,641.0,885.58,680.98
2017,12,20,12,45,960.5,73.0,2.9,20.5,636.5,906.18,693.09
2017,12,20,13,0,958.0,73.0,2.8,21.0,632.0,923.11,702.71
2017,12,20,13,15,953.5,72.5,2.65,21.0,619.0,933.97,709.18
2017,12,20,13,30,949.0,72.0,2.5,21.0,606.0,941.04,713.17
2017,12,20,13,45,940.0,71.5,2.4,21.0,584.5,940.3,712.46
2017,12,20,14,0,931.0,71.0,2.3,21.0,563.0,935.79,709.41
2017,12,20,14,15,919.5,69.5,2.15,21.0,534.5,924.07,701.12
2017,12,20,14,30,908.0,68.0,2.0,21.0,506.0,908.81,690.57
2017,12,20,14,45,891.0,66.0,1.85,21.0,471.0,884.65,674.01
2017,12,20,15,0,874.0,64.0,1.7,21.0,436.0,857.43,655.38
2017,12,20,15,15,850.0,61.5,1.5,20.5,395.0,829.17,636.52
2017,12,20,15,30,826.0,59.0,1.3,20.0,354.0,789.9,609.57
2017,12,20,15,45,790.0,56.0,1.1,19.5,308.0,738.18,573.2
2017,12,20,16,0,754.0,53.0,0.9,19.0,262.0,685.36,534.94
2017,12,20,16,15,699.0,48.0,0.95,18.0,214.0,615.0,485.86
2017,12,20,16,30,644.0,43.0,1.0,17.0,166.0,545.66,434.3
2017,12,20,16,45,549.0,35.5,1.05,16.5,119.5,447.89,356.4
2017,12,20,17,0,454.0,28.0,1.1,16.0,73.0,355.65,271.47
2017,12,20,17,15,227.0,14.0,1.15,15.0,36.5,173.47,11.98
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,225.5,15.0,3.15,11.0,38.0,11.91,0.0
2017,12,21,8,0,451.0,30.0,3.4,12.0,76.0,26.63,16.91
2017,12,21,8,15,541.0,37.0,3.45,12.5,122.0,40.42,22.65
2017,12,21,8,30,631.0,44.0,3.5,13.0,168.0,88.62,45.93
2017,12,21,8,45,682.0,49.5,3.55,14.0,215.0,140.74,83.47
2017,12,21,9,0,733.0,55.0,3.6,15.0,262.0,198.53,131.54
2017,12,21,9,15,767.0,58.5,3.55,15.5,306.0,255.41,182.36
2017,12,21,9,30,801.0,62.0,3.5,16.0,350.0,315.32,236.17
2017,12,21,9,45,648.5,100.5,3.5,17.0,350.5,342.94,266.03
2017,12,21,10,0,496.0,139.0,3.5,18.0,351.0,350.15,276.34
2017,12,21,10,15,491.5,154.0,3.75,18.5,378.5,391.71,311.48
2017,12,21,10,30,487.0,169.0,4.0,19.0,406.0,432.1,344.58
2017,12,21,10,45,685.5,124.0,4.25,19.5,476.5,532.13,424.54
2017,12,21,11,0,884.0,79.0,4.5,20.0,547.0,636.6,507.25
2017,12,21,11,15,889.5,80.0,4.6,20.5,566.0,679.99,540.5
2017,12,21,11,30,895.0,81.0,4.7,21.0,585.0,721.23,571.17
2017,12,21,11,45,880.0,88.5,4.85,21.5,593.0,757.59,596.82
2017,12,21,12,0,865.0,96.0,5.0,22.0,601.0,785.68,616.37
2017,12,21,12,15,865.0,96.5,5.0,22.0,604.0,813.98,636.57
2017,12,21,12,30,865.0,97.0,5.0,22.0,607.0,839.22,654.58
2017,12,21,12,45,848.5,102.0,5.0,22.5,599.5,852.54,662.8
2017,12,21,13,0,832.0,107.0,5.0,23.0,592.0,861.98,668.41
2017,12,21,13,15,825.0,106.0,4.9,23.0,578.5,869.13,673.26
2017,12,21,13,30,818.0,105.0,4.8,23.0,565.0,872.79,675.78
2017,12,21,13,45,790.0,109.5,4.7,23.0,541.5,860.49,667.1
2017,12,21,14,0,762.0,114.0,4.6,23.0,518.0,850.81,660.53
2017,12,21,14,15,746.5,111.5,4.35,22.5,490.0,835.26,650.36
2017,12,21,14,30,731.0,109.0,4.1,22.0,462.0,816.68,638.46
2017,12,21,14,45,691.5,105.0,3.95,22.0,420.5,772.15,606.97
2017,12,21,15,0,652.0,101.0,3.8,22.0,379.0,725.59,573.83
2017,12,21,15,15,630.0,99.0,3.45,21.5,346.5,694.84,552.35
2017,12,21,15,30,608.0,97.0,3.1,21.0,314.0,662.08,528.85
2017,12,21,15,45,544.0,94.0,2.8,20.5,269.5,592.13,476.87
2017,12,21,16,0,480.0,91.0,2.5,20.0,225.0,520.42,422.07
2017,12,21,16,15,420.0,80.0,2.3,19.5,182.0,448.67,365.19
2017,12,21,16,30,360.0,69.0,2.1,19.0,139.0,379.74,308.4
2017,12,21,16,45,260.5,54.5,1.95,19.0,98.0,282.61,226.44
2017,12,21,17,0,161.0,40.0,1.8,19.0,57.0,180.54,136.95
2017,12,21,17,15,80.5,20.0,1.8,18.5,28.5,86.51,9.76
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,8.5,1.0,17.5,8.5,7.46,0.0
2017,12,22,8,0,0.0,17.0,1.1,18.0,17.0,14.95,6.74
2017,12,22,8,15,0.0,30.5,1.25,18.0,30.5,26.88,16.66
2017,12,22,8,30,0.0,44.0,1.4,18.0,44.0,38.82,26.99
2017,12,22,8,45,0.0,58.5,1.55,18.5,58.5,51.44,37.73
2017,12,22,9,0,0.0,73.0,1.7,19.0,73.0,64.22,48.43
2017,12,22,9,15,0.0,87.0,1.6,19.0,87.0,76.7,58.82
2017,12,22,9,30,0.0,101.0,1.5,19.0,101.0,89.32,69.18
2017,12,22,9,45,0.0,82.5,1.45,19.5,82.5,73.02,55.42
2017,12,22,10,0,0.0,64.0,1.4,20.0,64.0,56.56,41.59
2017,12,22,10,15,0.0,69.5,1.25,20.0,69.5,61.45,45.55
2017,12,22,10,30,0.0,75.0,1.1,20.0,75.0,66.35,49.48
2017,12,22,10,45,0.0,50.5,1.0,20.0,50.5,44.61,31.46
2017,12,22,11,0,0.0,26.0,0.9,20.0,26.0,22.94,13.47
2017,12,22,11,15,0.0,48.0,1.05,20.0,48.0,42.41,29.57
2017,12,22,11,30,0.0,70.0,1.2,20.0,70.0,61.95,45.57
2017,12,22,11,45,0.0,50.5,1.4,20.5,50.5,44.64,31.23
2017,12,22,12,0,0.0,31.0,1.6,21.0,31.0,27.38,16.96
2017,12,22,12,15,0.0,33.5,2.05,20.5,33.5,29.59,18.82
2017,12,22,12,30,0.0,36.0,2.5,20.0,36.0,31.8,20.68
2017,12,22,12,45,0.0,32.5,3.0,20.0,32.5,28.71,18.12
2017,12,22,13,0,0.0,29.0,3.5,20.0,29.0,25.61,15.57
2017,12,22,13,15,0.0,28.0,3.95,19.5,28.0,24.72,14.88
2017,12,22,13,30,0.0,27.0,4.4,19.0,27.0,23.83,14.19
2017,12,22,13,45,53.5,134.5,4.85,18.5,163.5,179.65,144.69
2017,12,22,14,0,107.0,242.0,5.3,18.0,300.0,355.0,287.39
2017,12,22,14,15,62.5,212.0,5.45,17.0,245.5,281.34,228.19
2017,12,22,14,30,18.0,182.0,5.6,16.0,191.0,192.74,155.7
2017,12,22,14,45,9.0,109.0,5.85,15.0,113.5,107.45,85.51
2017,12,22,15,0,0.0,36.0,6.1,14.0,36.0,31.74,21.49
2017,12,22,15,15,0.0,32.5,6.2,13.0,32.5,28.64,18.99
2017,12,22,15,30,0.0,29.0,6.3,12.0,29.0,25.54,16.45
2017,12,22,15,45,0.0,25.0,6.4,11.0,25.0,22.0,13.48
2017,12,22,16,0,0.0,21.0,6.5,10.0,21.0,18.47,10.47
2017,12,22,16,15,0.0,17.0,6.55,9.0,17.0,14.94,7.4
2017,12,22,16,30,0.0,13.0,6.6,8.0,13.0,11.42,4.29
2017,12,22,16,45,0.0,9.0,6.65,7.5,9.0,7.9,1.13
2017,12,22,17,0,0.0,5.0,6.7,7.0,5.0,4.38,0.0
2017,12,22,17,15,0.0,2.5,6.7,6.5,2.5,2.19,0.0
2017,12,22,17,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,5.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,220.5,15.5,2.85,1.5,37.5,12.41,0.0
2017,12,23,8,0,441.0,31.0,3.0,2.0,75.0,25.39,16.49
2017,12,23,8,15,536.0,39.0,2.95,2.5,121.5,37.33,22.6
2017,12,23,8,30,631.0,47.0,2.9,3.0,168.0,88.84,48.59
2017,12,23,8,45,688.0,52.0,2.9,4.0,216.5,141.09,86.69
2017,12,23,9,0,745.0,57.0,2.9,5.0,265.0,199.78,136.63
2017,12,23,9,15,781.5,60.5,2.8,5.5,311.0,257.96,190.07
2017,12,23,9,30,818.0,64.0,2.7,6.0,357.0,319.44,246.89
2017,12,23,9,45,844.0,66.5,2.65,6.5,398.5,379.08,301.71
2017,12,23,10,0,870.0,69.0,2.6,7.0,440.0,440.17,356.26
2017,12,23,10,15,887.0,71.0,2.4,7.5,475.5,496.56,404.99
2017,12,23,10,30,904.0,73.0,2.2,8.0,511.0,553.26,451.97
2017,12,23,10,45,917.0,74.5,2.0,8.5,539.5,606.69,494.43
2017,12,23,11,0,930.0,76.0,1.8,9.0,568.0,659.0,534.17
2017,12,23,11,15,938.0,77.0,1.6,9.0,589.0,706.09,569.27
2017,12,23,11,30,946.0,78.0,1.4,9.0,610.0,751.11,600.67
2017,12,23,11,45,944.5,81.0,1.25,9.5,622.0,789.13,624.16
2017,12,23,12,0,943.0,84.0,1.1,10.0,634.0,824.06,644.82
2017,12,23,12,15,944.5,84.0,1.05,10.0,638.5,854.74,664.73
2017,12,23,12,30,946.0,84.0,1.0,10.0,643.0,882.19,682.32
2017,12,23,12,45,946.0,83.5,0.95,10.5,639.0,904.45,695.07
2017,12,23,13,0,946.0,83.0,0.9,11.0,635.0,923.2,705.46
2017,12,23,13,15,941.5,82.5,0.95,11.0,622.5,934.41,714.1
2017,12,23,13,30,937.0,82.0,1.0,11.0,610.0,941.88,720.51
2017,12,23,13,45,833.0,98.5,1.1,11.5,556.0,885.97,683.71
2017,12,23,14,0,729.0,115.0,1.2,12.0,502.0,822.26,641.53
2017,12,23,14,15,690.0,118.5,1.2,12.0,470.0,793.14,622.83
2017,12,23,14,30,651.0,122.0,1.2,12.0,438.0,761.13,601.51
2017,12,23,14,45,438.5,152.5,1.25,12.0,359.0,598.36,482.53
2017,12,23,15,0,226.0,183.0,1.3,12.0,280.0,414.8,339.85
2017,12,23,15,15,218.0,167.5,1.15,12.0,254.0,388.75,320.78
2017,12,23,15,30,210.0,152.0,1.0,12.0,228.0,362.23,299.9
2017,12,23,15,45,203.0,133.0,0.9,12.0,199.0,346.41,287.23
2017,12,23,16,0,196.0,114.0,0.8,12.0,170.0,314.16,261.1
2017,12,23,16,15,180.0,95.0,0.8,11.0,139.5,274.59,229.3
2017,12,23,16,30,164.0,76.0,0.8,10.0,109.0,235.19,196.29
2017,12,23,16,45,139.0,56.5,0.85,9.5,79.0,188.94,155.73
2017,12,23,17,0,114.0,37.0,0.9,9.0,49.0,143.11,112.58
2017,12,23,17,15,57.0,18.5,0.95,8.5,24.5,69.5,17.7
2017,12,23,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,212.5,14.5,3.4,4.5,35.5,11.55,0.0
2017,12,24,8,0,425.0,29.0,3.7,5.0,71.0,23.57,14.62
2017,12,24,8,15,520.0,36.5,3.8,5.5,116.5,36.3,27.11
2017,12,24,8,30,615.0,44.0,3.9,6.0,162.0,83.54,44.36
2017,12,24,8,45,672.0,49.0,4.0,7.0,209.5,134.74,81.09
2017,12,24,9,0,729.0,54.0,4.1,8.0,257.0,192.37,129.63
2017,12,24,9,15,602.5,82.5,4.7,9.0,269.0,231.25,172.06
2017,12,24,9,30,476.0,111.0,5.3,10.0,281.0,253.71,198.99
2017,12,24,9,45,443.5,132.5,5.9,11.0,305.0,291.76,234.67
2017,12,24,10,0,411.0,154.0,6.5,12.0,329.0,325.95,265.73
2017,12,24,10,15,277.0,186.0,6.65,12.0,308.0,313.03,257.67
2017,12,24,10,30,143.0,218.0,6.8,12.0,287.0,285.28,235.25
2017,12,24,10,45,322.0,201.5,7.0,12.5,368.5,387.1,320.7
2017,12,24,11,0,501.0,185.0,7.2,13.0,450.0,506.81,419.87
2017,12,24,11,15,537.5,180.0,7.2,13.0,474.0,550.83,456.54
2017,12,24,11,30,574.0,175.0,7.2,13.0,498.0,595.96,493.92
2017,12,24,11,45,383.0,225.0,7.25,13.0,442.5,521.37,431.47
2017,12,24,12,0,192.0,275.0,7.3,13.0,387.0,433.29,356.65
2017,12,24,12,15,323.0,251.5,7.25,12.5,442.0,533.53,441.49
2017,12,24,12,30,454.0,228.0,7.2,12.0,497.0,640.9,530.71
2017,12,24,12,45,523.5,203.0,7.15,12.0,511.0,686.75,568.86
2017,12,24,13,0,593.0,178.0,7.1,12.0,525.0,732.09,606.64
2017,12,24,13,15,621.5,164.5,6.95,11.5,522.0,760.8,630.73
2017,12,24,13,30,650.0,151.0,6.8,11.0,519.0,781.23,647.87
2017,12,24,13,45,753.5,120.5,6.7,11.0,532.5,846.09,698.56
2017,12,24,14,0,857.0,90.0,6.6,11.0,546.0,901.92,741.73
2017,12,24,14,15,462.0,150.0,6.45,10.5,394.5,617.24,518.82
2017,12,24,14,30,67.0,210.0,6.3,10.0,243.0,286.38,238.99
2017,12,24,14,45,337.5,161.5,6.2,10.0,309.0,501.34,426.34
2017,12,24,15,0,608.0,113.0,6.1,10.0,375.0,702.54,592.92
2017,12,24,15,15,573.0,111.5,5.85,9.5,340.0,661.76,560.92
2017,12,24,15,30,538.0,110.0,5.6,9.0,305.0,614.33,523.98
2017,12,24,15,45,512.5,99.0,5.45,9.0,265.5,568.98,487.38
2017,12,24,16,0,487.0,88.0,5.3,9.0,226.0,523.04,449.38
2017,12,24,16,15,443.5,76.5,4.95,8.5,185.5,462.63,397.99
2017,12,24,16,30,400.0,65.0,4.6,8.0,145.0,403.76,346.03
2017,12,24,16,45,333.5,51.0,4.35,7.5,105.0,327.65,277.56
2017,12,24,17,0,267.0,37.0,4.1,7.0,65.0,256.4,208.52
2017,12,24,17,15,133.5,18.5,3.85,6.5,32.5,127.42,45.67
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,187.5,15.5,2.6,0.0,34.0,12.45,0.0
2017,12,25,8,0,375.0,31.0,2.9,0.0,68.0,25.37,16.48
2017,12,25,8,15,470.5,40.0,3.05,0.5,112.5,35.34,26.78
2017,12,25,8,30,566.0,49.0,3.2,1.0,157.0,81.14,45.26
2017,12,25,8,45,617.5,56.0,3.4,1.5,203.0,130.82,81.83
2017,12,25,9,0,669.0,63.0,3.6,2.0,249.0,186.34,129.64
2017,12,25,9,15,707.5,68.0,3.55,2.5,293.5,242.32,181.32
2017,12,25,9,30,746.0,73.0,3.5,3.0,338.0,303.24,237.99
2017,12,25,9,45,768.0,77.5,3.45,4.0,377.5,359.56,290.12
2017,12,25,10,0,790.0,82.0,3.4,5.0,417.0,417.09,341.8
2017,12,25,10,15,808.5,84.5,3.35,5.5,451.5,471.9,390.31
2017,12,25,10,30,827.0,87.0,3.3,6.0,486.0,526.92,437.44
2017,12,25,10,45,834.5,91.0,3.25,6.5,513.0,577.2,479.28
2017,12,25,11,0,842.0,95.0,3.2,7.0,540.0,626.13,518.73
2017,12,25,11,15,851.0,96.5,3.2,7.0,560.5,671.83,555.78
2017,12,25,11,30,860.0,98.0,3.2,7.0,581.0,715.79,590.73
2017,12,25,11,45,867.5,97.5,3.2,7.5,594.5,754.52,618.9
2017,12,25,12,0,875.0,97.0,3.2,8.0,608.0,790.9,644.48
2017,12,25,12,15,512.5,188.5,3.25,8.5,488.5,628.91,516.56
2017,12,25,12,30,150.0,280.0,3.3,9.0,369.0,421.41,345.62
2017,12,25,12,45,147.0,279.5,3.4,9.5,366.5,425.15,349.14
2017,12,25,13,0,144.0,279.0,3.5,10.0,364.0,428.34,351.34
2017,12,25,13,15,362.0,229.0,3.55,10.0,435.5,582.81,479.66
2017,12,25,13,30,580.0,179.0,3.6,10.0,507.0,743.37,607.67
2017,12,25,13,45,584.0,168.5,3.65,10.5,489.5,741.97,605.68
2017,12,25,14,0,588.0,158.0,3.7,11.0,472.0,737.89,602.52
2017,12,25,14,15,459.5,179.5,3.65,11.0,417.5,650.28,534.07
2017,12,25,14,30,331.0,201.0,3.6,11.0,363.0,544.98,450.52
2017,12,25,14,45,319.5,187.5,3.6,11.0,335.0,518.75,431.26
2017,12,25,15,0,308.0,174.0,3.6,11.0,307.0,491.36,410.45
2017,12,25,15,15,289.5,162.5,3.4,10.5,278.0,459.7,386.07
2017,12,25,15,30,271.0,151.0,3.2,10.0,249.0,427.77,361.04
2017,12,25,15,45,443.5,113.0,3.05,10.0,250.0,531.51,448.83
2017,12,25,16,0,616.0,75.0,2.9,10.0,251.0,614.47,514.76
2017,12,25,16,15,557.0,67.5,2.45,9.0,205.5,542.19,456.03
2017,12,25,16,30,498.0,60.0,2.0,8.0,160.0,471.42,396.99
2017,12,25,16,45,399.0,49.5,1.6,7.5,115.5,372.15,310.78
2017,12,25,17,0,300.0,39.0,1.2,7.0,71.0,278.9,224.8
2017,12,25,17,15,150.0,19.5,1.2,6.5,35.5,140.02,58.33
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,85.5,19.5,2.15,4.0,28.0,15.92,0.0
2017,12,26,8,0,171.0,39.0,2.3,4.0,56.0,30.43,20.43
2017,12,26,8,15,260.5,54.5,2.25,4.0,96.5,43.44,33.7
2017,12,26,8,30,350.0,70.0,2.2,4.0,137.0,81.76,53.41
2017,12,26,8,45,390.5,85.5,2.2,4.5,178.5,124.67,85.91
2017,12,26,9,0,431.0,101.0,2.2,5.0,220.0,172.43,126.21
2017,12,26,9,15,475.5,110.0,2.2,5.0,262.0,220.08,168.38
2017,12,26,9,30,520.0,119.0,2.2,5.0,304.0,272.42,215.33
2017,12,26,9,45,538.0,130.0,2.25,5.5,340.5,321.55,259.68
2017,12,26,10,0,556.0,141.0,2.3,6.0,377.0,372.01,304.18
2017,12,26,10,15,278.0,119.5,2.35,6.0,237.5,254.29,211.58
2017,12,26,10,30,0.0,98.0,2.4,6.0,98.0,87.01,70.0
2017,12,26,10,45,0.0,104.0,2.45,6.5,104.0,92.49,74.64
2017,12,26,11,0,0.0,110.0,2.5,7.0,110.0,98.01,79.08
2017,12,26,11,15,0.0,114.5,2.55,7.0,114.5,102.19,82.52
2017,12,26,11,30,0.0,119.0,2.6,7.0,119.0,106.41,86.01
2017,12,26,11,45,0.0,111.0,2.65,7.0,111.0,99.04,79.66
2017,12,26,12,0,0.0,103.0,2.7,7.0,103.0,91.68,73.34
2017,12,26,12,15,0.0,104.0,2.75,7.0,104.0,92.63,74.13
2017,12,26,12,30,0.0,105.0,2.8,7.0,105.0,93.59,74.94
2017,12,26,12,45,0.0,80.0,2.85,7.5,80.0,70.86,55.42
2017,12,26,13,0,0.0,55.0,2.9,8.0,55.0,48.64,36.33
2017,12,26,13,15,0.0,54.0,2.95,8.0,54.0,47.75,35.6
2017,12,26,13,30,0.0,53.0,3.0,8.0,53.0,46.86,34.86
2017,12,26,13,45,0.0,39.0,3.05,8.0,39.0,34.44,24.2
2017,12,26,14,0,0.0,25.0,3.1,8.0,25.0,22.05,13.51
2017,12,26,14,15,0.0,23.5,3.15,8.0,23.5,20.72,12.39
2017,12,26,14,30,0.0,22.0,3.2,8.0,22.0,19.39,11.26
2017,12,26,14,45,0.0,28.0,3.25,8.0,28.0,24.68,15.91
2017,12,26,15,0,0.0,34.0,3.3,8.0,34.0,29.98,20.57
2017,12,26,15,15,0.0,30.5,3.3,7.5,30.5,26.87,17.96
2017,12,26,15,30,0.0,27.0,3.3,7.0,27.0,23.78,15.32
2017,12,26,15,45,189.5,72.5,3.35,7.0,127.0,251.13,218.92
2017,12,26,16,0,379.0,118.0,3.4,7.0,227.0,477.63,409.87
2017,12,26,16,15,323.0,103.0,3.45,7.0,184.5,395.18,339.29
2017,12,26,16,30,267.0,88.0,3.5,7.0,142.0,329.21,281.6
2017,12,26,16,45,196.5,67.5,3.55,7.0,101.5,247.59,208.92
2017,12,26,17,0,126.0,47.0,3.6,7.0,61.0,170.4,137.59
2017,12,26,17,15,63.0,23.5,3.7,6.5,30.5,84.24,37.31
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,10.5,5.15,3.0,10.5,9.23,0.0
2017,12,27,8,0,0.0,21.0,5.2,3.0,21.0,18.5,10.19
2017,12,27,8,15,0.0,36.5,5.25,3.0,36.5,31.99,23.4
2017,12,27,8,30,0.0,52.0,5.3,3.0,52.0,45.34,34.41
2017,12,27,8,45,0.0,68.5,5.35,3.0,68.5,59.77,47.49
2017,12,27,9,0,0.0,85.0,5.4,3.0,85.0,74.41,60.61
2017,12,27,9,15,0.0,101.5,5.3,3.0,101.5,89.25,73.74
2017,12,27,9,30,0.0,118.0,5.2,3.0,118.0,104.26,86.85
2017,12,27,9,45,0.0,108.5,5.15,3.5,108.5,96.19,79.44
2017,12,27,10,0,0.0,99.0,5.1,4.0,99.0,87.83,71.81
2017,12,27,10,15,0.0,100.0,5.0,4.0,100.0,88.79,72.49
2017,12,27,10,30,0.0,101.0,4.9,4.0,101.0,89.73,73.15
2017,12,27,10,45,2.5,138.5,4.85,4.0,140.0,125.59,104.11
2017,12,27,11,0,5.0,176.0,4.8,4.0,179.0,162.6,135.75
2017,12,27,11,15,4.0,177.0,4.7,4.0,179.5,163.44,136.2
2017,12,27,11,30,3.0,178.0,4.6,4.0,180.0,164.19,136.64
2017,12,27,11,45,1.5,147.5,4.55,4.5,148.5,134.34,110.77
2017,12,27,12,0,0.0,117.0,4.5,5.0,117.0,104.67,85.08
2017,12,27,12,15,0.0,117.5,4.45,5.0,117.5,105.21,85.53
2017,12,27,12,30,0.0,118.0,4.4,5.0,118.0,105.76,85.99
2017,12,27,12,45,3.5,155.5,4.35,5.0,157.5,144.84,119.53
2017,12,27,13,0,7.0,193.0,4.3,5.0,197.0,185.82,154.4
2017,12,27,13,15,3.5,172.0,4.2,5.0,174.0,162.27,134.33
2017,12,27,13,30,0.0,151.0,4.1,5.0,151.0,138.69,114.25
2017,12,27,13,45,0.0,135.5,4.1,5.0,135.5,123.73,101.61
2017,12,27,14,0,0.0,120.0,4.1,5.0,120.0,108.8,88.95
2017,12,27,14,15,0.0,92.5,4.0,4.5,92.5,82.31,66.35
2017,12,27,14,30,0.0,65.0,3.9,4.0,65.0,57.47,44.94
2017,12,27,14,45,0.0,54.0,3.85,4.0,54.0,47.69,36.47
2017,12,27,15,0,0.0,43.0,3.8,4.0,43.0,37.94,27.96
2017,12,27,15,15,0.0,39.0,3.75,4.0,39.0,34.39,24.89
2017,12,27,15,30,0.0,35.0,3.7,4.0,35.0,30.84,21.81
2017,12,27,15,45,0.0,30.5,3.65,4.0,30.5,26.86,18.31
2017,12,27,16,0,0.0,26.0,3.6,4.0,26.0,22.88,14.77
2017,12,27,16,15,0.0,21.0,3.45,3.5,21.0,18.47,10.83
2017,12,27,16,30,0.0,16.0,3.3,3.0,16.0,14.06,6.85
2017,12,27,16,45,0.0,11.5,3.2,3.0,11.5,10.09,3.21
2017,12,27,17,0,0.0,7.0,3.1,3.0,7.0,6.14,0.0
2017,12,27,17,15,0.0,3.5,3.0,3.0,3.5,3.07,0.0
2017,12,27,17,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,7,45,126.5,18.0,1.6,1.5,29.5,14.21,0.0
2017,12,28,8,0,253.0,36.0,1.9,2.0,59.0,28.22,18.56
2017,12,28,8,15,348.0,48.5,1.9,2.5,101.5,37.73,28.7
2017,12,28,8,30,443.0,61.0,1.9,3.0,144.0,80.72,49.85
2017,12,28,8,45,504.5,70.0,1.95,3.5,189.5,125.85,82.08
2017,12,28,9,0,566.0,79.0,2.0,4.0,235.0,178.26,125.58
2017,12,28,9,15,608.5,85.5,1.95,4.0,278.5,230.73,172.82
2017,12,28,9,30,651.0,92.0,1.9,4.0,322.0,287.56,224.67
2017,12,28,9,45,682.5,96.5,1.85,4.5,362.5,342.63,274.59
2017,12,28,10,0,714.0,101.0,1.8,5.0,403.0,400.14,325.37
2017,12,28,10,15,379.0,152.0,1.7,5.5,313.5,331.46,274.03
2017,12,28,10,30,44.0,203.0,1.6,6.0,224.0,212.4,175.87
2017,12,28,10,45,47.0,214.0,1.55,6.5,238.0,228.41,189.18
2017,12,28,11,0,50.0,225.0,1.5,7.0,252.0,244.82,202.17
2017,12,28,11,15,49.5,234.5,1.4,7.0,262.0,257.82,212.48
2017,12,28,11,30,49.0,244.0,1.3,7.0,272.0,270.89,222.79
2017,12,28,11,45,185.0,250.5,1.25,7.5,358.5,391.21,321.65
2017,12,28,12,0,321.0,257.0,1.2,8.0,445.0,523.0,424.83
2017,12,28,12,15,349.0,253.0,1.1,8.0,459.0,554.26,447.54
2017,12,28,12,30,377.0,249.0,1.0,8.0,473.0,585.74,471.01
2017,12,28,12,45,380.0,247.0,0.95,8.5,471.5,598.37,479.24
2017,12,28,13,0,383.0,245.0,0.9,9.0,470.0,609.65,486.62
2017,12,28,13,15,601.0,179.5,0.9,9.0,525.0,752.14,595.57
2017,12,28,13,30,819.0,114.0,0.9,9.0,580.0,882.92,686.19
2017,12,28,13,45,813.5,111.0,0.95,9.5,561.0,883.05,684.68
2017,12,28,14,0,808.0,108.0,1.0,10.0,542.0,879.72,682.91
2017,12,28,14,15,794.5,106.0,1.05,10.0,515.5,866.9,675.99
2017,12,28,14,30,781.0,104.0,1.1,10.0,489.0,856.98,671.25
2017,12,28,14,45,737.0,108.5,1.15,10.0,452.0,819.2,646.84
2017,12,28,15,0,693.0,113.0,1.2,10.0,415.0,778.8,620.48
2017,12,28,15,15,664.5,108.0,1.2,9.5,376.0,738.55,594.16
2017,12,28,15,30,636.0,103.0,1.2,9.0,337.0,696.42,565.76
2017,12,28,15,45,596.0,96.0,1.3,9.0,294.0,641.06,526.43
2017,12,28,16,0,556.0,89.0,1.4,9.0,251.0,585.04,485.07
2017,12,28,16,15,498.5,79.5,1.25,8.0,206.0,512.85,429.0
2017,12,28,16,30,441.0,70.0,1.1,7.0,161.0,442.33,371.16
2017,12,28,16,45,356.0,57.0,1.0,6.5,118.0,353.34,295.11
2017,12,28,17,0,271.0,44.0,0.9,6.0,75.0,270.77,220.16
2017,12,28,17,15,135.5,22.0,0.95,5.5,37.5,138.25,76.54
2017,12,28,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,139.5,17.5,1.15,2.5,30.5,13.83,0.0
2017,12,29,8,0,279.0,35.0,1.3,3.0,61.0,29.25,19.29
2017,12,29,8,15,377.0,47.0,1.25,3.5,104.5,38.28,29.08
2017,12,29,8,30,475.0,59.0,1.2,4.0,148.0,79.91,48.12
2017,12,29,8,45,542.0,66.5,1.2,4.5,194.5,126.19,80.32
2017,12,29,9,0,609.0,74.0,1.2,5.0,241.0,180.35,124.64
2017,12,29,9,15,651.0,80.0,1.2,5.5,285.5,234.65,172.9
2017,12,29,9,30,693.0,86.0,1.2,6.0,330.0,293.2,225.45
2017,12,29,9,45,723.0,90.0,1.2,6.5,371.0,349.51,275.93
2017,12,29,10,0,753.0,94.0,1.2,7.0,412.0,408.02,326.97
2017,12,29,10,15,773.5,97.0,1.2,7.5,447.5,463.02,373.79
2017,12,29,10,30,794.0,100.0,1.2,8.0,483.0,518.56,419.48
2017,12,29,10,45,397.0,103.5,1.25,8.5,295.0,335.74,276.93
2017,12,29,11,0,0.0,107.0,1.3,9.0,107.0,95.25,75.6
2017,12,29,11,15,0.0,109.5,1.4,9.0,109.5,97.57,77.92
2017,12,29,11,30,0.0,112.0,1.5,9.0,112.0,99.91,79.81
2017,12,29,11,45,0.0,107.0,1.65,9.5,107.0,95.33,75.73
2017,12,29,12,0,0.0,102.0,1.8,10.0,102.0,90.75,71.68
2017,12,29,12,15,0.0,109.5,1.95,10.0,109.5,97.73,77.54
2017,12,29,12,30,0.0,117.0,2.1,10.0,117.0,104.81,83.47
2017,12,29,12,45,10.0,170.0,2.25,10.5,176.0,164.49,133.39
2017,12,29,13,0,20.0,223.0,2.4,11.0,235.0,227.79,185.31
2017,12,29,13,15,437.0,164.0,2.55,11.5,413.0,590.37,484.12
2017,12,29,13,30,854.0,105.0,2.7,12.0,591.0,903.82,716.12
2017,12,29,13,45,458.0,170.0,2.85,12.5,430.0,630.71,510.77
2017,12,29,14,0,62.0,235.0,3.0,13.0,269.0,304.55,247.07
2017,12,29,14,15,440.0,165.5,3.05,13.0,384.5,616.55,505.11
2017,12,29,14,30,818.0,96.0,3.1,13.0,500.0,875.22,699.47
2017,12,29,14,45,801.5,92.5,3.2,13.0,466.5,851.41,681.88
2017,12,29,15,0,785.0,89.0,3.3,13.0,433.0,824.57,664.38
2017,12,29,15,15,759.5,85.5,3.2,12.5,393.5,793.23,643.37
2017,12,29,15,30,734.0,82.0,3.1,12.0,354.0,754.11,616.14
2017,12,29,15,45,698.5,77.0,3.05,12.0,310.0,703.05,578.31
2017,12,29,16,0,663.0,72.0,3.0,12.0,266.0,651.05,538.71
2017,12,29,16,15,608.0,65.0,2.7,11.0,219.5,581.14,484.4
2017,12,29,16,30,553.0,58.0,2.4,10.0,173.0,512.42,428.7
2017,12,29,16,45,467.0,48.5,2.1,9.5,128.0,421.14,350.66
2017,12,29,17,0,381.0,39.0,1.8,9.0,83.0,334.77,271.78
2017,12,29,17,15,236.0,25.0,1.9,8.5,47.5,206.52,122.79
2017,12,29,17,30,91.0,11.0,2.0,8.0,12.0,61.67,0.0
2017,12,29,17,45,45.5,5.5,2.1,7.5,6.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,150.5,16.5,0.95,7.5,30.5,13.49,0.0
2017,12,30,8,0,301.0,33.0,1.1,8.0,61.0,27.39,17.23
2017,12,30,8,15,401.0,44.0,1.25,8.0,105.0,35.58,26.13
2017,12,30,8,30,501.0,55.0,1.4,8.0,149.0,76.81,44.13
2017,12,30,8,45,560.0,63.0,1.6,8.5,195.0,124.06,76.61
2017,12,30,9,0,619.0,71.0,1.8,9.0,241.0,178.2,120.72
2017,12,30,9,15,661.0,77.0,1.85,9.5,285.5,233.02,169.05
2017,12,30,9,30,703.0,83.0,1.9,10.0,330.0,292.08,221.8
2017,12,30,9,45,733.5,86.5,2.0,10.5,371.5,348.59,272.48
2017,12,30,10,0,764.0,90.0,2.1,11.0,413.0,407.32,323.96
2017,12,30,10,15,521.5,148.0,2.1,11.5,376.5,391.78,316.21
2017,12,30,10,30,279.0,206.0,2.1,12.0,340.0,347.46,282.19
2017,12,30,10,45,239.0,224.0,2.15,13.0,344.0,352.4,285.94
2017,12,30,11,0,199.0,242.0,2.2,14.0,348.0,359.87,290.77
2017,12,30,11,15,210.0,251.5,2.25,14.5,367.0,388.06,312.79
2017,12,30,11,30,221.0,261.0,2.3,15.0,386.0,416.82,334.88
2017,12,30,11,45,289.0,255.5,2.35,15.5,423.0,482.75,386.36
2017,12,30,12,0,357.0,250.0,2.4,16.0,460.0,542.04,431.98
2017,12,30,12,15,181.0,219.5,2.45,16.0,326.0,371.09,298.17
2017,12,30,12,30,5.0,189.0,2.5,16.0,192.0,178.46,141.16
2017,12,30,12,45,5.0,188.0,2.65,16.0,191.0,178.13,141.4
2017,12,30,13,0,5.0,187.0,2.8,16.0,190.0,177.86,141.26
2017,12,30,13,15,23.5,213.5,2.85,16.0,227.0,222.29,177.91
2017,12,30,13,30,42.0,240.0,2.9,16.0,264.0,285.5,229.07
2017,12,30,13,45,21.0,183.5,2.95,16.5,195.5,191.38,152.82
2017,12,30,14,0,0.0,127.0,3.0,17.0,127.0,115.64,90.42
2017,12,30,14,15,3.0,148.0,3.05,16.5,149.5,140.32,111.26
2017,12,30,14,30,6.0,169.0,3.1,16.0,172.0,166.71,133.42
2017,12,30,14,45,3.0,147.5,3.15,16.0,149.0,142.32,113.5
2017,12,30,15,0,0.0,126.0,3.2,16.0,126.0,117.98,93.52
2017,12,30,15,15,0.0,114.5,3.2,15.5,114.5,107.12,84.89
2017,12,30,15,30,0.0,103.0,3.2,15.0,103.0,96.29,76.15
2017,12,30,15,45,301.5,94.0,3.25,14.5,183.0,391.8,329.98
2017,12,30,16,0,603.0,85.0,3.3,14.0,263.0,619.71,513.65
2017,12,30,16,15,546.5,76.5,3.1,13.0,217.0,548.17,456.55
2017,12,30,16,30,490.0,68.0,2.9,12.0,171.0,477.74,399.4
2017,12,30,16,45,390.0,57.0,2.75,11.0,125.5,377.56,314.63
2017,12,30,17,0,290.0,46.0,2.6,10.0,80.0,286.49,233.21
2017,12,30,17,15,145.0,29.0,2.75,9.5,46.0,158.79,97.97
2017,12,30,17,30,0.0,12.0,2.9,9.0,12.0,10.91,0.0
2017,12,30,17,45,0.0,6.0,3.1,8.5,6.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,12,31,7,45,88.5,19.0,4.2,2.0,27.0,15.01,0.0
2017,12,31,8,0,177.0,38.0,4.4,2.0,54.0,29.73,19.56
2017,12,31,8,15,267.5,55.0,4.5,2.0,96.0,42.43,32.93
2017,12,31,8,30,358.0,72.0,4.6,2.0,138.0,79.89,52.96
2017,12,31,8,45,415.0,85.0,4.75,2.0,182.5,122.9,84.34
2017,12,31,9,0,472.0,98.0,4.9,2.0,227.0,172.61,126.04
2017,12,31,9,15,517.5,107.5,5.0,2.0,271.0,223.05,171.56
2017,12,31,9,30,563.0,117.0,5.1,2.0,315.0,278.3,222.49
2017,12,31,9,45,281.5,113.0,5.25,2.0,212.0,206.7,171.18
2017,12,31,10,0,0.0,109.0,5.4,2.0,109.0,96.78,80.17
2017,12,31,10,15,0.0,102.0,5.5,2.0,102.0,90.58,74.61
2017,12,31,10,30,0.0,95.0,5.6,2.0,95.0,84.28,68.93
2017,12,31,10,45,0.0,74.0,5.7,2.5,74.0,65.47,52.17
2017,12,31,11,0,0.0,53.0,5.8,3.0,53.0,46.84,35.64
2017,12,31,11,15,0.0,52.5,5.8,3.0,52.5,46.4,35.2
2017,12,31,11,30,0.0,52.0,5.8,3.0,52.0,45.97,34.77
2017,12,31,11,45,0.0,64.0,5.85,3.0,64.0,56.62,44.05
2017,12,31,12,0,0.0,76.0,5.9,3.0,76.0,67.3,53.33
2017,12,31,12,15,0.5,124.0,5.85,3.0,124.5,111.67,91.83
2017,12,31,12,30,1.0,172.0,5.8,3.0,173.0,158.37,131.99
2017,12,31,12,45,0.5,103.5,5.8,3.0,104.0,92.64,75.28
2017,12,31,13,0,0.0,35.0,5.8,3.0,35.0,30.92,21.51
2017,12,31,13,15,0.0,80.5,5.8,3.0,80.5,71.3,56.84
2017,12,31,13,30,0.0,126.0,5.8,3.0,126.0,113.96,93.93
2017,12,31,13,45,0.0,78.5,5.8,3.0,78.5,69.5,55.35
2017,12,31,14,0,0.0,31.0,5.8,3.0,31.0,27.36,18.48
2017,12,31,14,15,0.0,36.0,5.8,3.0,36.0,31.77,22.42
2017,12,31,14,30,0.0,41.0,5.8,3.0,41.0,36.19,26.36
2017,12,31,14,45,0.0,66.0,5.8,3.0,66.0,58.35,45.97
2017,12,31,15,0,0.0,91.0,5.8,3.0,91.0,81.64,66.58
2017,12,31,15,15,0.0,82.5,5.75,2.5,82.5,73.65,59.8
2017,12,31,15,30,0.0,74.0,5.7,2.0,74.0,65.68,52.98
2017,12,31,15,45,0.0,65.0,5.7,2.0,65.0,57.44,45.74
2017,12,31,16,0,0.0,56.0,5.7,2.0,56.0,49.45,38.65
2017,12,31,16,15,0.0,46.0,5.6,1.5,46.0,40.58,30.75
2017,12,31,16,30,0.0,36.0,5.5,1.0,36.0,31.73,22.74
2017,12,31,16,45,0.0,27.0,5.4,1.0,27.0,23.77,15.4
2017,12,31,17,0,0.0,18.0,5.3,1.0,18.0,15.83,8.01
2017,12,31,17,15,0.0,10.0,5.3,1.0,10.0,8.78,0.45
2017,12,31,17,30,0.0,2.0,5.3,1.0,2.0,1.82,0.0
2017,12,31,17,45,0.0,1.0,3.25,8.0,1.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
